Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,217.5,15.0,4.75,1.5,36.5,12.06,0.0
2016,1,22,8,0,435.0,30.0,5.0,2.0,73.0,24.53,15.57
2016,1,22,8,15,534.0,39.0,5.3,2.5,122.5,31.08,22.69
2016,1,22,8,30,633.0,48.0,5.6,3.0,172.0,59.01,34.2
2016,1,22,8,45,692.0,53.5,5.9,4.0,223.5,110.79,62.97
2016,1,22,9,0,751.0,59.0,6.2,5.0,275.0,169.67,108.82
2016,1,22,9,15,788.5,63.0,6.25,5.5,324.5,229.29,162.32
2016,1,22,9,30,826.0,67.0,6.3,6.0,374.0,292.67,221.49
2016,1,22,9,45,853.0,69.5,6.35,6.5,419.5,354.53,280.01
2016,1,22,10,0,880.0,72.0,6.4,7.0,465.0,418.22,339.2
2016,1,22,10,15,898.0,74.5,6.35,7.0,504.5,479.08,395.35
2016,1,22,10,30,916.0,77.0,6.3,7.0,544.0,539.8,449.93
2016,1,22,10,45,930.5,77.5,6.3,7.5,577.0,596.38,498.96
2016,1,22,11,0,945.0,78.0,6.3,8.0,610.0,652.09,545.85
2016,1,22,11,15,953.5,79.5,6.2,8.5,635.0,703.85,587.96
2016,1,22,11,30,962.0,81.0,6.1,9.0,660.0,753.66,627.22
2016,1,22,11,45,966.5,82.0,6.1,9.5,677.0,797.85,659.56
2016,1,22,12,0,971.0,83.0,6.1,10.0,694.0,839.32,689.51
2016,1,22,12,15,824.0,128.5,6.05,10.0,651.5,812.04,667.76
2016,1,22,12,30,677.0,174.0,6.0,10.0,609.0,771.07,635.49
2016,1,22,12,45,827.5,128.0,6.0,10.0,659.0,866.17,708.99
2016,1,22,13,0,978.0,82.0,6.0,10.0,709.0,958.91,778.58
2016,1,22,13,15,975.0,81.5,5.9,10.0,699.5,975.39,790.05
2016,1,22,13,30,972.0,81.0,5.8,10.0,690.0,987.96,799.15
2016,1,22,13,45,967.0,80.0,5.75,10.5,672.5,994.14,802.51
2016,1,22,14,0,962.0,79.0,5.7,11.0,655.0,996.35,803.15
2016,1,22,14,15,953.0,78.0,5.6,11.0,628.5,990.9,799.53
2016,1,22,14,30,944.0,77.0,5.5,11.0,602.0,981.57,793.26
2016,1,22,14,45,930.5,75.5,5.45,11.0,568.5,963.7,781.21
2016,1,22,15,0,917.0,74.0,5.4,11.0,535.0,942.29,766.66
2016,1,22,15,15,898.5,71.5,5.25,10.5,494.5,911.75,746.05
2016,1,22,15,30,880.0,69.0,5.1,10.0,454.0,887.03,729.73
2016,1,22,15,45,854.0,66.0,4.95,10.0,408.0,843.42,697.41
2016,1,22,16,0,828.0,63.0,4.8,10.0,362.0,797.69,663.05
2016,1,22,16,15,789.0,59.0,4.25,9.0,312.0,738.39,617.37
2016,1,22,16,30,750.0,55.0,3.7,8.0,262.0,678.49,570.45
2016,1,22,16,45,689.5,49.0,3.2,7.5,210.5,600.06,506.22
2016,1,22,17,0,629.0,43.0,2.7,7.0,159.0,523.57,440.74
2016,1,22,17,15,522.5,34.5,2.5,6.0,110.5,416.71,347.81
2016,1,22,17,30,416.0,26.0,2.3,5.0,62.0,317.38,240.66
2016,1,22,17,45,208.0,13.0,2.1,4.5,31.0,129.94,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,224.5,14.5,1.25,0.5,37.0,11.59,0.0
2016,1,23,8,0,449.0,29.0,1.4,1.0,74.0,25.76,16.86
2016,1,23,8,15,546.0,37.0,1.35,1.5,123.0,31.98,23.71
2016,1,23,8,30,643.0,45.0,1.3,2.0,172.0,55.86,31.73
2016,1,23,8,45,700.5,50.0,1.3,3.0,223.5,107.73,60.13
2016,1,23,9,0,758.0,55.0,1.3,4.0,275.0,166.46,105.38
2016,1,23,9,15,794.0,59.0,1.3,4.5,324.0,226.19,158.2
2016,1,23,9,30,830.0,63.0,1.3,5.0,373.0,289.5,215.99
2016,1,23,9,45,855.0,65.5,1.3,5.5,418.0,350.94,272.38
2016,1,23,10,0,880.0,68.0,1.3,6.0,463.0,414.36,329.01
2016,1,23,10,15,897.0,70.0,1.3,6.5,502.0,474.03,380.94
2016,1,23,10,30,914.0,72.0,1.3,7.0,541.0,533.71,430.95
2016,1,23,10,45,926.0,74.0,1.35,8.0,573.5,590.39,476.3
2016,1,23,11,0,938.0,76.0,1.4,9.0,606.0,646.01,519.13
2016,1,23,11,15,946.0,77.0,1.4,9.5,631.0,696.66,557.35
2016,1,23,11,30,954.0,78.0,1.4,10.0,656.0,745.35,592.73
2016,1,23,11,45,956.5,80.0,1.45,10.5,672.0,788.92,622.26
2016,1,23,12,0,959.0,82.0,1.5,11.0,688.0,829.68,649.54
2016,1,23,12,15,961.0,82.5,1.6,11.0,696.0,865.38,674.92
2016,1,23,12,30,963.0,83.0,1.7,11.0,704.0,897.86,698.11
2016,1,23,12,45,962.0,83.0,1.8,11.5,703.5,923.85,715.6
2016,1,23,13,0,961.0,83.0,1.9,12.0,703.0,946.21,730.69
2016,1,23,13,15,958.0,82.5,2.0,12.0,693.5,962.47,743.1
2016,1,23,13,30,955.0,82.0,2.1,12.0,684.0,974.89,753.11
2016,1,23,13,45,948.5,81.5,2.25,12.5,666.0,980.21,757.64
2016,1,23,14,0,942.0,81.0,2.4,13.0,648.0,981.6,759.65
2016,1,23,14,15,933.0,79.5,2.45,13.0,622.0,975.56,757.04
2016,1,23,14,30,924.0,78.0,2.5,13.0,596.0,965.69,752.01
2016,1,23,14,45,911.0,76.5,2.55,13.0,562.5,948.44,741.97
2016,1,23,15,0,898.0,75.0,2.6,13.0,529.0,927.72,729.58
2016,1,23,15,15,879.5,72.5,2.55,12.5,489.5,897.46,710.83
2016,1,23,15,30,861.0,70.0,2.5,12.0,450.0,873.11,696.21
2016,1,23,15,45,835.0,67.0,2.45,12.0,404.5,829.88,666.31
2016,1,23,16,0,809.0,64.0,2.4,12.0,359.0,784.59,634.45
2016,1,23,16,15,770.0,60.0,2.15,11.0,309.5,725.77,592.33
2016,1,23,16,30,731.0,56.0,1.9,10.0,260.0,666.4,548.23
2016,1,23,16,45,671.5,50.0,1.7,9.5,209.5,589.24,487.61
2016,1,23,17,0,612.0,44.0,1.5,9.0,159.0,513.98,425.62
2016,1,23,17,15,508.5,35.5,1.55,8.0,111.0,409.52,337.72
2016,1,23,17,30,405.0,27.0,1.6,7.0,63.0,322.07,245.34
2016,1,23,17,45,202.5,13.5,1.7,6.5,31.5,127.62,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,202.0,16.0,3.7,3.0,36.5,12.88,0.0
2016,1,24,8,0,404.0,32.0,4.0,4.0,73.0,26.21,17.05
2016,1,24,8,15,503.5,41.0,4.05,4.5,121.5,32.64,23.97
2016,1,24,8,30,603.0,50.0,4.1,5.0,170.0,55.6,32.1
2016,1,24,8,45,569.5,63.5,4.2,6.0,201.5,104.79,62.52
2016,1,24,9,0,536.0,77.0,4.3,7.0,233.0,149.83,100.51
2016,1,24,9,15,488.0,101.5,4.6,7.5,262.0,194.93,143.5
2016,1,24,9,30,440.0,126.0,4.9,8.0,291.0,236.09,183.66
2016,1,24,9,45,539.0,119.0,5.2,9.0,345.5,291.99,231.53
2016,1,24,10,0,638.0,112.0,5.5,10.0,400.0,361.2,291.03
2016,1,24,10,15,760.0,97.5,5.65,11.0,468.5,439.89,357.8
2016,1,24,10,30,882.0,83.0,5.8,12.0,537.0,529.94,432.96
2016,1,24,10,45,895.5,84.5,5.95,13.0,569.5,584.52,478.53
2016,1,24,11,0,909.0,86.0,6.1,14.0,602.0,639.29,522.9
2016,1,24,11,15,917.5,87.0,6.1,14.5,626.5,689.2,562.83
2016,1,24,11,30,926.0,88.0,6.1,15.0,651.0,737.26,600.31
2016,1,24,11,45,926.5,91.0,6.2,15.5,667.0,779.55,631.13
2016,1,24,12,0,927.0,94.0,6.3,16.0,683.0,818.99,659.42
2016,1,24,12,15,720.5,164.5,6.25,16.0,625.5,772.76,623.5
2016,1,24,12,30,514.0,235.0,6.2,16.0,568.0,695.31,560.47
2016,1,24,12,45,547.5,222.5,6.2,16.5,577.5,728.53,586.26
2016,1,24,13,0,581.0,210.0,6.2,17.0,587.0,760.72,610.69
2016,1,24,13,15,748.5,153.0,6.1,17.0,631.5,869.94,693.78
2016,1,24,13,30,916.0,96.0,6.0,17.0,676.0,957.09,757.16
2016,1,24,13,45,907.5,96.0,5.95,17.5,658.0,961.01,758.44
2016,1,24,14,0,899.0,96.0,5.9,18.0,640.0,970.51,764.36
2016,1,24,14,15,888.5,94.5,5.8,18.0,613.5,963.36,759.57
2016,1,24,14,30,878.0,93.0,5.7,18.0,587.0,952.46,752.32
2016,1,24,14,45,872.0,87.5,5.6,18.0,555.5,937.13,742.02
2016,1,24,15,0,866.0,82.0,5.5,18.0,524.0,918.15,729.2
2016,1,24,15,15,846.5,79.5,5.2,17.5,484.0,887.31,707.9
2016,1,24,15,30,827.0,77.0,4.9,17.0,444.0,853.6,684.4
2016,1,24,15,45,792.5,75.0,4.65,17.0,398.0,804.94,648.54
2016,1,24,16,0,758.0,73.0,4.4,17.0,352.0,754.61,611.04
2016,1,24,16,15,716.5,68.5,3.95,16.0,303.5,694.31,566.87
2016,1,24,16,30,675.0,64.0,3.5,15.0,255.0,640.13,526.19
2016,1,24,16,45,603.0,58.0,3.1,14.5,204.0,555.99,459.37
2016,1,24,17,0,531.0,52.0,2.7,14.0,153.0,474.98,392.3
2016,1,24,17,15,425.5,41.5,2.65,13.5,107.0,370.38,302.66
2016,1,24,17,30,320.0,31.0,2.6,13.0,61.0,274.21,208.5
2016,1,24,17,45,160.0,15.5,2.55,12.5,30.5,131.31,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.5,20.0,2.85,12.0,32.5,15.76,0.0
2016,1,25,8,0,241.0,40.0,3.1,13.0,65.0,31.24,20.65
2016,1,25,8,15,341.5,53.5,3.25,13.5,110.5,41.19,30.56
2016,1,25,8,30,442.0,67.0,3.4,14.0,156.0,65.9,42.71
2016,1,25,8,45,515.0,75.0,3.55,14.5,205.5,109.7,66.87
2016,1,25,9,0,588.0,83.0,3.7,15.0,255.0,162.64,105.83
2016,1,25,9,15,326.5,119.5,3.6,15.5,218.0,174.64,128.55
2016,1,25,9,30,65.0,156.0,3.5,16.0,181.0,154.38,122.09
2016,1,25,9,45,410.5,127.5,3.4,16.5,311.5,256.88,198.69
2016,1,25,10,0,756.0,99.0,3.3,17.0,442.0,394.47,306.22
2016,1,25,10,15,777.0,102.5,3.15,17.5,480.5,452.22,354.76
2016,1,25,10,30,798.0,106.0,3.0,18.0,519.0,511.02,402.73
2016,1,25,10,45,823.0,104.5,2.85,18.5,553.0,566.87,446.88
2016,1,25,11,0,848.0,103.0,2.7,19.0,587.0,623.11,489.78
2016,1,25,11,15,858.5,104.5,2.5,19.0,612.5,673.13,527.27
2016,1,25,11,30,869.0,106.0,2.3,19.0,638.0,721.66,562.42
2016,1,25,11,45,882.5,104.5,2.15,19.5,656.5,767.42,592.98
2016,1,25,12,0,896.0,103.0,2.0,20.0,675.0,811.31,620.42
2016,1,25,12,15,899.5,103.5,1.95,20.0,683.5,847.28,643.96
2016,1,25,12,30,903.0,104.0,1.9,20.0,692.0,873.21,660.56
2016,1,25,12,45,907.5,102.0,1.85,20.5,693.0,900.6,676.92
2016,1,25,13,0,912.0,100.0,1.8,21.0,694.0,924.75,690.98
2016,1,25,13,15,910.0,99.5,1.75,21.0,685.0,941.42,701.41
2016,1,25,13,30,908.0,99.0,1.7,21.0,676.0,954.44,709.61
2016,1,25,13,45,906.5,96.0,1.7,21.0,660.0,961.31,714.6
2016,1,25,14,0,905.0,93.0,1.7,21.0,644.0,964.41,717.35
2016,1,25,14,15,638.0,164.5,1.65,21.0,545.0,818.18,619.57
2016,1,25,14,30,371.0,236.0,1.6,21.0,446.0,629.2,484.47
2016,1,25,14,45,620.0,160.0,1.55,21.0,488.0,796.01,609.06
2016,1,25,15,0,869.0,84.0,1.5,21.0,530.0,924.9,695.45
2016,1,25,15,15,850.5,81.0,1.35,20.5,490.5,894.31,674.22
2016,1,25,15,30,832.0,78.0,1.2,20.0,451.0,860.78,652.76
2016,1,25,15,45,807.5,74.0,1.1,20.0,406.0,818.11,624.29
2016,1,25,16,0,783.0,70.0,1.0,20.0,361.0,773.35,593.99
2016,1,25,16,15,743.5,65.5,1.0,19.5,312.0,714.0,555.0
2016,1,25,16,30,704.0,61.0,1.0,19.0,263.0,654.13,514.02
2016,1,25,16,45,641.5,55.0,1.0,18.5,212.0,581.69,461.52
2016,1,25,17,0,579.0,49.0,1.0,18.0,161.0,506.08,403.56
2016,1,25,17,15,476.0,39.5,1.05,17.5,113.5,402.32,319.51
2016,1,25,17,30,373.0,30.0,1.1,17.0,66.0,306.74,230.2
2016,1,25,17,45,186.5,15.0,1.2,16.5,33.0,147.2,0.0
2016,1,25,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,26,7,45,67.0,19.0,4.55,6.0,26.0,15.58,0.0
2016,1,26,8,0,134.0,38.0,4.8,6.0,52.0,30.36,20.63
2016,1,26,8,15,178.5,58.0,5.05,6.0,87.5,45.4,35.33
2016,1,26,8,30,223.0,78.0,5.3,6.0,123.0,66.96,49.03
2016,1,26,8,45,264.5,92.5,5.55,6.5,160.5,99.79,70.84
2016,1,26,9,0,306.0,107.0,5.8,7.0,198.0,137.66,100.61
2016,1,26,9,15,219.5,134.5,5.85,7.0,205.5,164.34,128.57
2016,1,26,9,30,133.0,162.0,5.9,7.0,213.0,179.35,145.88
2016,1,26,9,45,177.0,180.0,6.0,7.5,256.0,220.43,180.56
2016,1,26,10,0,221.0,198.0,6.1,8.0,299.0,266.68,219.81
2016,1,26,10,15,347.0,192.0,6.1,8.5,366.0,336.61,278.38
2016,1,26,10,30,473.0,186.0,6.1,9.0,433.0,421.56,349.57
2016,1,26,10,45,278.0,223.0,6.2,9.5,370.5,371.46,308.46
2016,1,26,11,0,83.0,260.0,6.3,10.0,308.0,293.5,242.09
2016,1,26,11,15,247.5,255.5,6.35,10.0,406.0,417.65,346.62
2016,1,26,11,30,412.0,251.0,6.4,10.0,504.0,541.05,449.0
2016,1,26,11,45,226.5,261.5,6.45,10.5,401.5,426.52,353.06
2016,1,26,12,0,41.0,272.0,6.5,11.0,299.0,295.22,241.31
2016,1,26,12,15,20.5,206.5,6.6,11.0,220.0,205.31,167.19
2016,1,26,12,30,0.0,141.0,6.7,11.0,141.0,126.86,101.36
2016,1,26,12,45,0.0,83.5,6.8,11.0,83.5,74.02,57.08
2016,1,26,13,0,0.0,26.0,6.9,11.0,26.0,22.98,13.9
2016,1,26,13,15,0.0,28.5,6.95,10.5,28.5,25.19,15.83
2016,1,26,13,30,0.0,31.0,7.0,10.0,31.0,27.4,17.77
2016,1,26,13,45,0.0,77.0,7.1,10.0,77.0,68.21,52.54
2016,1,26,14,0,0.0,123.0,7.2,10.0,123.0,110.79,88.63
2016,1,26,14,15,0.0,68.5,6.85,10.0,68.5,60.63,46.2
2016,1,26,14,30,0.0,14.0,6.5,10.0,14.0,12.35,4.96
2016,1,26,14,45,0.0,76.0,6.2,10.0,76.0,67.27,52.09
2016,1,26,15,0,0.0,138.0,5.9,10.0,138.0,127.6,103.52
2016,1,26,15,15,0.0,77.5,5.45,9.5,77.5,68.58,53.52
2016,1,26,15,30,0.0,17.0,5.0,9.0,17.0,14.97,7.38
2016,1,26,15,45,0.0,15.5,4.6,9.0,15.5,13.64,6.26
2016,1,26,16,0,0.0,14.0,4.2,9.0,14.0,12.31,5.13
2016,1,26,16,15,0.0,12.0,3.95,8.5,12.0,10.55,3.62
2016,1,26,16,30,0.0,10.0,3.7,8.0,10.0,8.78,2.08
2016,1,26,16,45,0.0,8.0,3.5,7.5,8.0,7.02,0.53
2016,1,26,17,0,0.0,6.0,3.3,7.0,6.0,5.26,0.0
2016,1,26,17,15,0.0,4.0,3.35,6.5,4.0,3.51,0.0
2016,1,26,17,30,0.0,2.0,3.4,6.0,2.0,1.75,0.0
2016,1,26,17,45,0.0,1.0,3.45,6.0,1.0,0.87,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,27,7,45,121.5,18.0,3.6,2.5,31.0,14.14,0.0
2016,1,27,8,0,243.0,36.0,3.8,3.0,62.0,28.04,18.97
2016,1,27,8,15,298.0,52.5,3.8,3.5,101.5,40.22,31.03
2016,1,27,8,30,353.0,69.0,3.8,4.0,141.0,61.98,42.89
2016,1,27,8,45,401.0,80.0,3.85,5.0,183.0,100.99,66.62
2016,1,27,9,0,449.0,91.0,3.9,6.0,225.0,145.82,101.34
2016,1,27,9,15,458.0,107.0,4.0,6.5,263.5,192.41,142.85
2016,1,27,9,30,467.0,123.0,4.1,7.0,302.0,240.0,186.34
2016,1,27,9,45,411.5,151.0,4.25,8.0,322.5,277.74,222.48
2016,1,27,10,0,356.0,179.0,4.4,9.0,343.0,305.29,248.38
2016,1,27,10,15,634.0,128.0,4.3,9.0,448.5,413.03,337.31
2016,1,27,10,30,912.0,77.0,4.2,9.0,554.0,538.21,440.74
2016,1,27,10,45,924.5,78.5,4.1,9.5,587.0,595.03,487.74
2016,1,27,11,0,937.0,80.0,4.0,10.0,620.0,650.85,532.65
2016,1,27,11,15,945.5,81.5,3.95,10.5,645.5,702.79,573.38
2016,1,27,11,30,954.0,83.0,3.9,11.0,671.0,752.83,611.27
2016,1,27,11,45,958.0,84.0,3.9,11.5,688.0,796.88,642.09
2016,1,27,12,0,962.0,85.0,3.9,12.0,705.0,838.2,670.57
2016,1,27,12,15,964.5,85.5,3.9,12.0,714.0,874.84,696.65
2016,1,27,12,30,967.0,86.0,3.9,12.0,723.0,908.27,720.37
2016,1,27,12,45,969.0,85.5,3.9,12.0,723.0,936.79,740.54
2016,1,27,13,0,971.0,85.0,3.9,12.0,723.0,961.75,758.26
2016,1,27,13,15,968.5,84.5,3.85,12.0,714.0,979.01,770.3
2016,1,27,13,30,966.0,84.0,3.8,12.0,705.0,992.37,779.76
2016,1,27,13,45,963.0,82.0,3.8,12.5,688.0,999.53,783.93
2016,1,27,14,0,960.0,80.0,3.8,13.0,671.0,1002.7,785.51
2016,1,27,14,15,952.0,79.0,3.75,13.0,645.5,998.43,783.2
2016,1,27,14,30,944.0,78.0,3.7,13.0,620.0,990.26,778.37
2016,1,27,14,45,931.5,76.5,3.65,13.0,586.5,973.47,767.62
2016,1,27,15,0,919.0,75.0,3.6,13.0,553.0,953.07,754.48
2016,1,27,15,15,902.0,72.5,3.4,12.5,513.0,923.89,735.42
2016,1,27,15,30,885.0,70.0,3.2,12.0,473.0,891.65,714.08
2016,1,27,15,45,863.5,66.5,3.0,12.0,427.5,859.97,691.63
2016,1,27,16,0,842.0,63.0,2.8,12.0,382.0,817.01,660.52
2016,1,27,16,15,806.5,59.0,2.4,11.0,332.0,759.89,619.16
2016,1,27,16,30,771.0,55.0,2.0,10.0,282.0,701.92,575.72
2016,1,27,16,45,718.5,49.5,1.6,9.0,229.5,628.88,518.68
2016,1,27,17,0,666.0,44.0,1.2,8.0,177.0,557.16,459.84
2016,1,27,17,15,570.5,36.0,1.2,7.0,127.0,455.73,376.55
2016,1,27,17,30,475.0,28.0,1.2,6.0,77.0,360.81,286.82
2016,1,27,17,45,237.5,14.0,1.25,5.5,38.5,174.18,7.72
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,240.0,14.5,3.35,4.0,40.5,12.43,0.0
2016,1,28,8,0,480.0,29.0,3.7,5.0,81.0,25.5,16.66
2016,1,28,8,15,572.0,36.5,3.55,5.5,131.5,31.27,22.73
2016,1,28,8,30,664.0,44.0,3.4,6.0,182.0,52.98,29.59
2016,1,28,8,45,720.0,48.5,3.25,7.0,234.0,105.77,57.15
2016,1,28,9,0,776.0,53.0,3.1,8.0,286.0,165.24,102.28
2016,1,28,9,15,810.5,56.5,3.1,9.0,336.0,225.59,155.1
2016,1,28,9,30,845.0,60.0,3.1,10.0,386.0,290.95,214.23
2016,1,28,9,45,870.5,62.0,3.15,11.5,431.5,352.87,270.16
2016,1,28,10,0,896.0,64.0,3.2,13.0,477.0,416.35,325.86
2016,1,28,10,15,912.5,66.0,3.3,13.5,517.0,477.1,378.99
2016,1,28,10,30,929.0,68.0,3.4,14.0,557.0,537.81,430.37
2016,1,28,10,45,941.5,69.0,3.5,15.0,590.0,594.94,476.49
2016,1,28,11,0,954.0,70.0,3.6,16.0,623.0,651.02,520.18
2016,1,28,11,15,962.0,71.0,3.6,16.5,648.5,702.86,559.93
2016,1,28,11,30,970.0,72.0,3.6,17.0,674.0,752.68,596.37
2016,1,28,11,45,973.0,73.5,3.65,17.5,690.5,797.15,626.86
2016,1,28,12,0,976.0,75.0,3.7,18.0,707.0,838.76,655.0
2016,1,28,12,15,978.5,75.5,3.7,18.0,716.0,875.82,680.7
2016,1,28,12,30,981.0,76.0,3.7,18.0,725.0,909.63,704.05
2016,1,28,12,45,981.0,76.0,3.7,18.5,724.5,937.3,721.73
2016,1,28,13,0,981.0,76.0,3.7,19.0,724.0,961.3,736.88
2016,1,28,13,15,979.0,75.5,3.7,19.0,715.5,979.12,749.27
2016,1,28,13,30,977.0,75.0,3.7,19.0,707.0,993.03,759.14
2016,1,28,13,45,973.0,74.0,3.7,19.0,690.0,1000.5,764.81
2016,1,28,14,0,969.0,73.0,3.7,19.0,673.0,1003.94,767.96
2016,1,28,14,15,961.5,72.0,3.6,19.0,647.5,1000.1,765.61
2016,1,28,14,30,954.0,71.0,3.5,19.0,622.0,992.3,760.78
2016,1,28,14,45,938.5,71.0,3.45,19.0,588.0,974.48,749.6
2016,1,28,15,0,923.0,71.0,3.4,19.0,554.0,953.12,736.13
2016,1,28,15,15,906.5,69.0,2.95,18.5,514.5,924.9,716.36
2016,1,28,15,30,890.0,67.0,2.5,18.0,475.0,893.62,694.13
2016,1,28,15,45,867.0,64.0,2.1,18.0,429.5,852.51,663.71
2016,1,28,16,0,844.0,61.0,1.7,18.0,384.0,817.5,637.09
2016,1,28,16,15,809.5,57.5,1.6,17.0,334.0,761.77,600.31
2016,1,28,16,30,775.0,54.0,1.5,16.0,284.0,705.13,561.52
2016,1,28,16,45,721.5,48.5,1.4,15.0,232.0,631.13,507.72
2016,1,28,17,0,668.0,43.0,1.3,14.0,180.0,558.6,452.02
2016,1,28,17,15,574.0,36.0,1.3,13.5,129.5,459.14,371.51
2016,1,28,17,30,480.0,29.0,1.3,13.0,79.0,365.71,285.57
2016,1,28,17,45,240.0,14.5,1.3,13.0,39.5,177.53,34.1
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,249.0,15.0,2.9,8.5,42.5,12.88,0.03
2016,1,29,8,0,498.0,30.0,3.3,10.0,85.0,26.45,17.17
2016,1,29,8,15,588.5,37.0,3.4,10.5,136.0,31.73,22.66
2016,1,29,8,30,679.0,44.0,3.5,11.0,187.0,52.95,28.91
2016,1,29,8,45,731.0,49.0,3.6,12.0,239.0,106.84,56.58
2016,1,29,9,0,783.0,54.0,3.7,13.0,291.0,166.92,101.52
2016,1,29,9,15,817.5,58.0,3.7,13.5,341.5,228.27,154.59
2016,1,29,9,30,852.0,62.0,3.7,14.0,392.0,293.02,212.82
2016,1,29,9,45,874.5,64.5,3.7,15.0,437.5,356.6,269.98
2016,1,29,10,0,897.0,67.0,3.7,16.0,483.0,419.79,325.47
2016,1,29,10,15,913.0,69.0,4.05,17.0,523.0,480.52,377.81
2016,1,29,10,30,929.0,71.0,4.4,18.0,563.0,541.16,428.53
2016,1,29,10,45,940.5,72.5,4.75,19.0,596.0,598.42,475.24
2016,1,29,11,0,952.0,74.0,5.1,20.0,629.0,654.54,519.72
2016,1,29,11,15,959.0,75.5,5.15,20.0,654.0,706.33,560.8
2016,1,29,11,30,966.0,77.0,5.2,20.0,679.0,756.04,598.93
2016,1,29,11,45,967.5,79.0,5.3,20.5,695.5,799.95,629.62
2016,1,29,12,0,969.0,81.0,5.4,21.0,712.0,840.92,657.95
2016,1,29,12,15,971.0,81.5,5.45,21.0,720.5,877.53,684.05
2016,1,29,12,30,973.0,82.0,5.5,21.0,729.0,910.86,707.81
2016,1,29,12,45,972.0,82.0,5.55,21.0,728.0,937.63,726.94
2016,1,29,13,0,971.0,82.0,5.6,21.0,727.0,960.71,743.59
2016,1,29,13,15,968.0,81.5,5.6,21.0,718.0,977.61,755.69
2016,1,29,13,30,965.0,81.0,5.6,21.0,709.0,990.59,765.21
2016,1,29,13,45,959.5,80.5,5.65,21.0,691.5,997.29,770.86
2016,1,29,14,0,954.0,80.0,5.7,21.0,674.0,1000.01,773.92
2016,1,29,14,15,945.5,79.0,5.6,20.5,648.0,995.33,772.48
2016,1,29,14,30,937.0,78.0,5.5,20.0,622.0,986.76,768.49
2016,1,29,14,45,926.0,76.0,5.45,20.0,589.0,970.79,758.24
2016,1,29,15,0,915.0,74.0,5.4,20.0,556.0,951.19,745.55
2016,1,29,15,15,898.0,71.5,5.15,19.5,516.0,922.01,726.14
2016,1,29,15,30,881.0,69.0,4.9,19.0,476.0,889.78,704.46
2016,1,29,15,45,857.5,66.0,4.65,19.0,430.5,857.11,680.93
2016,1,29,16,0,834.0,63.0,4.4,19.0,385.0,813.21,648.88
2016,1,29,16,15,799.0,59.5,4.05,18.0,335.0,757.27,609.7
2016,1,29,16,30,764.0,56.0,3.7,17.0,285.0,700.45,568.66
2016,1,29,16,45,710.0,50.5,3.4,16.0,233.0,626.31,512.55
2016,1,29,17,0,656.0,45.0,3.1,15.0,181.0,553.63,454.78
2016,1,29,17,15,563.0,37.5,3.0,14.0,131.0,454.44,372.92
2016,1,29,17,30,470.0,30.0,2.9,13.0,81.0,361.23,286.94
2016,1,29,17,45,235.0,15.0,2.85,12.5,40.5,180.34,57.23
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,205.5,18.0,4.0,7.5,41.0,14.43,1.55
2016,1,30,8,0,411.0,36.0,4.2,8.0,82.0,29.48,20.02
2016,1,30,8,15,508.5,45.0,4.15,8.5,132.5,35.74,26.47
2016,1,30,8,30,606.0,54.0,4.1,9.0,183.0,56.47,33.54
2016,1,30,8,45,673.0,59.0,4.1,10.0,236.0,107.62,60.1
2016,1,30,9,0,740.0,64.0,4.1,11.0,289.0,169.49,106.44
2016,1,30,9,15,777.0,68.0,4.15,12.0,339.5,228.91,157.7
2016,1,30,9,30,814.0,72.0,4.2,13.0,390.0,292.12,214.27
2016,1,30,9,45,842.5,74.5,4.3,14.0,436.5,354.54,270.49
2016,1,30,10,0,871.0,77.0,4.4,15.0,483.0,419.04,327.25
2016,1,30,10,15,889.0,79.5,4.5,15.5,523.5,480.59,380.89
2016,1,30,10,30,907.0,82.0,4.6,16.0,564.0,541.54,432.44
2016,1,30,10,45,920.0,83.5,4.7,17.0,597.5,598.77,478.7
2016,1,30,11,0,933.0,85.0,4.8,18.0,631.0,655.05,522.67
2016,1,30,11,15,941.0,86.0,4.85,18.5,656.5,706.34,562.4
2016,1,30,11,30,949.0,87.0,4.9,19.0,682.0,755.67,599.48
2016,1,30,11,45,956.5,87.0,5.0,19.5,699.5,801.37,631.48
2016,1,30,12,0,964.0,87.0,5.1,20.0,717.0,844.57,661.41
2016,1,30,12,15,966.0,87.0,5.1,20.0,725.5,880.63,686.76
2016,1,30,12,30,968.0,87.0,5.1,20.0,734.0,913.42,709.75
2016,1,30,12,45,966.5,87.5,5.15,20.5,733.5,940.34,727.51
2016,1,30,13,0,965.0,88.0,5.2,21.0,733.0,963.58,742.72
2016,1,30,13,15,962.0,87.5,5.2,21.0,723.5,980.52,754.75
2016,1,30,13,30,959.0,87.0,5.2,21.0,714.0,993.57,764.23
2016,1,30,13,45,952.0,86.5,5.2,21.5,696.0,998.95,767.04
2016,1,30,14,0,945.0,86.0,5.2,22.0,678.0,1000.34,767.29
2016,1,30,14,15,936.0,84.5,5.1,21.5,652.0,994.68,765.11
2016,1,30,14,30,927.0,83.0,5.0,21.0,626.0,985.13,760.42
2016,1,30,14,45,915.0,81.0,4.9,21.0,592.5,968.39,749.34
2016,1,30,15,0,903.0,79.0,4.8,21.0,559.0,948.06,735.9
2016,1,30,15,15,885.0,77.0,4.55,20.5,518.5,918.86,716.52
2016,1,30,15,30,867.0,75.0,4.3,20.0,478.0,895.66,701.65
2016,1,30,15,45,840.0,72.0,4.05,20.0,432.0,851.23,670.41
2016,1,30,16,0,813.0,69.0,3.8,20.0,386.0,804.7,637.36
2016,1,30,16,15,776.0,65.0,3.6,19.0,336.0,746.91,597.85
2016,1,30,16,30,739.0,61.0,3.4,18.0,286.0,688.36,556.33
2016,1,30,16,45,681.5,55.5,3.2,17.0,233.5,612.15,499.29
2016,1,30,17,0,624.0,50.0,3.0,16.0,181.0,544.32,445.92
2016,1,30,17,15,528.5,41.5,3.1,15.5,131.0,443.94,362.81
2016,1,30,17,30,433.0,33.0,3.2,15.0,81.0,350.69,278.03
2016,1,30,17,45,216.5,16.5,3.3,14.5,40.5,173.4,71.02
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,188.0,18.5,3.7,11.5,40.0,14.8,2.36
2016,1,31,8,0,376.0,37.0,3.9,12.0,80.0,30.24,20.39
2016,1,31,8,15,472.5,46.5,3.8,12.5,129.0,36.87,27.05
2016,1,31,8,30,569.0,56.0,3.7,13.0,178.0,56.97,34.13
2016,1,31,8,45,642.5,59.5,3.65,14.0,231.0,105.12,58.29
2016,1,31,9,0,716.0,63.0,3.6,15.0,284.0,164.77,101.9
2016,1,31,9,15,753.5,67.5,3.45,15.5,333.0,223.35,151.79
2016,1,31,9,30,791.0,72.0,3.3,16.0,382.0,285.82,207.01
2016,1,31,9,45,824.0,73.0,3.2,17.0,429.0,347.02,260.96
2016,1,31,10,0,857.0,74.0,3.1,18.0,476.0,410.79,315.74
2016,1,31,10,15,874.5,76.0,3.05,18.5,515.5,470.82,366.75
2016,1,31,10,30,892.0,78.0,3.0,19.0,555.0,530.44,415.7
2016,1,31,10,45,907.5,78.5,2.95,20.0,589.0,587.29,459.98
2016,1,31,11,0,923.0,79.0,2.9,21.0,623.0,643.44,502.01
2016,1,31,11,15,931.5,80.5,2.95,21.5,648.5,695.11,540.63
2016,1,31,11,30,940.0,82.0,3.0,22.0,674.0,744.92,576.52
2016,1,31,11,45,940.0,85.0,3.05,22.5,690.0,787.98,605.2
2016,1,31,12,0,940.0,88.0,3.1,23.0,706.0,828.1,631.56
2016,1,31,12,15,942.5,88.5,3.05,23.5,714.5,864.38,654.44
2016,1,31,12,30,945.0,89.0,3.0,24.0,723.0,897.53,674.96
2016,1,31,12,45,945.5,88.5,3.0,24.5,723.5,924.53,691.55
2016,1,31,13,0,946.0,88.0,3.0,25.0,724.0,947.99,705.78
2016,1,31,13,15,943.5,87.5,2.9,25.0,715.0,965.08,716.44
2016,1,31,13,30,941.0,87.0,2.8,25.0,706.0,978.36,724.68
2016,1,31,13,45,936.5,86.0,2.75,25.0,688.5,985.32,729.32
2016,1,31,14,0,932.0,85.0,2.7,25.0,671.0,988.37,731.61
2016,1,31,14,15,923.5,83.5,2.5,25.0,645.5,983.15,727.23
2016,1,31,14,30,915.0,82.0,2.3,25.0,620.0,974.09,720.46
2016,1,31,14,45,904.0,80.0,2.15,25.0,587.5,958.33,709.91
2016,1,31,15,0,893.0,78.0,2.0,25.0,555.0,939.01,697.17
2016,1,31,15,15,875.5,75.5,1.8,24.5,515.5,909.71,678.62
2016,1,31,15,30,858.0,73.0,1.6,24.0,476.0,886.46,664.05
2016,1,31,15,45,833.5,70.0,1.4,24.0,430.5,844.37,635.27
2016,1,31,16,0,809.0,67.0,1.2,24.0,385.0,800.11,604.82
2016,1,31,16,15,772.5,63.0,1.15,23.0,335.5,742.82,568.8
2016,1,31,16,30,736.0,59.0,1.1,22.0,286.0,684.8,530.83
2016,1,31,16,45,680.0,54.0,1.05,21.5,234.0,610.44,478.06
2016,1,31,17,0,624.0,49.0,1.0,21.0,182.0,537.6,423.69
2016,1,31,17,15,530.0,41.0,1.05,20.0,132.5,445.03,351.85
2016,1,31,17,30,436.0,33.0,1.1,19.0,83.0,353.19,273.22
2016,1,31,17,45,218.0,16.5,1.15,18.5,41.5,175.53,83.23
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
