Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,45,194.5,19.0,1.45,12.0,41.5,15.2,3.27
2016,2,1,8,0,389.0,38.0,1.6,13.0,83.0,31.1,21.14
2016,2,1,8,15,485.0,47.0,1.75,13.5,132.5,37.25,27.32
2016,2,1,8,30,581.0,56.0,1.9,14.0,182.0,56.98,33.93
2016,2,1,8,45,643.5,61.5,2.1,14.5,234.0,106.71,59.46
2016,2,1,9,0,706.0,67.0,2.3,15.0,286.0,164.04,101.55
2016,2,1,9,15,353.0,85.0,2.6,15.5,194.5,150.32,107.09
2016,2,1,9,30,0.0,103.0,2.9,16.0,103.0,90.56,70.9
2016,2,1,9,45,0.0,115.5,3.25,17.0,115.5,101.8,79.84
2016,2,1,10,0,0.0,128.0,3.6,18.0,128.0,113.13,88.65
2016,2,1,10,15,26.5,180.0,3.9,18.5,194.0,174.27,138.02
2016,2,1,10,30,53.0,232.0,4.2,19.0,260.0,238.29,189.0
2016,2,1,10,45,54.0,245.0,4.5,19.5,275.5,255.83,202.49
2016,2,1,11,0,55.0,258.0,4.8,20.0,291.0,273.56,216.12
2016,2,1,11,15,171.5,275.0,5.05,20.0,383.0,378.51,300.41
2016,2,1,11,30,288.0,292.0,5.3,20.0,475.0,496.43,393.43
2016,2,1,11,45,601.5,195.5,5.55,20.5,589.5,660.97,524.11
2016,2,1,12,0,915.0,99.0,5.8,21.0,704.0,821.54,645.95
2016,2,1,12,15,917.0,99.5,5.95,21.0,712.5,856.81,671.22
2016,2,1,12,30,919.0,100.0,6.1,21.0,721.0,888.99,694.89
2016,2,1,12,45,917.0,100.5,6.35,21.5,720.5,914.48,712.91
2016,2,1,13,0,915.0,101.0,6.6,22.0,720.0,936.42,728.49
2016,2,1,13,15,911.5,101.0,6.75,22.0,710.5,952.83,741.19
2016,2,1,13,30,908.0,101.0,6.9,22.0,701.0,965.52,751.41
2016,2,1,13,45,899.5,100.5,7.05,22.0,683.0,969.2,755.36
2016,2,1,14,0,891.0,100.0,7.2,22.0,665.0,978.68,763.72
2016,2,1,14,15,881.5,98.5,7.2,22.0,639.5,972.79,760.44
2016,2,1,14,30,872.0,97.0,7.2,22.0,614.0,963.11,754.66
2016,2,1,14,45,854.5,96.0,7.2,22.0,580.0,942.86,741.36
2016,2,1,15,0,837.0,95.0,7.2,22.0,546.0,919.22,725.68
2016,2,1,15,15,817.5,92.5,6.9,22.0,506.5,888.72,703.74
2016,2,1,15,30,798.0,90.0,6.6,22.0,467.0,855.35,679.68
2016,2,1,15,45,765.5,87.5,6.3,22.0,421.0,807.89,645.02
2016,2,1,16,0,733.0,85.0,6.0,22.0,375.0,764.87,613.38
2016,2,1,16,15,693.0,79.5,5.45,21.5,326.0,705.05,568.67
2016,2,1,16,30,653.0,74.0,4.9,21.0,277.0,645.0,522.8
2016,2,1,16,45,586.5,68.0,4.4,20.5,226.0,564.42,459.77
2016,2,1,17,0,520.0,62.0,3.9,20.0,175.0,486.37,396.81
2016,2,1,17,15,425.0,51.0,3.75,19.5,127.0,386.65,313.58
2016,2,1,17,30,330.0,40.0,3.6,19.0,79.0,293.78,231.73
2016,2,1,17,45,165.0,20.0,3.45,18.5,39.5,151.28,80.63
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,17.0,3.15,9.0,46.0,13.43,2.85
2016,2,2,8,0,483.0,34.0,3.5,10.0,92.0,27.52,18.34
2016,2,2,8,15,577.5,41.5,3.75,10.5,144.5,35.64,26.24
2016,2,2,8,30,672.0,49.0,4.0,11.0,197.0,56.19,32.33
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.5,110.17,59.7
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,170.88,104.93
2016,2,2,9,15,818.0,63.0,4.95,13.5,355.5,232.72,158.56
2016,2,2,9,30,853.0,67.0,5.3,14.0,407.0,298.07,217.7
2016,2,2,9,45,876.5,70.0,5.7,15.0,454.0,361.82,275.77
2016,2,2,10,0,900.0,73.0,6.1,16.0,501.0,427.69,334.51
2016,2,2,10,15,917.0,75.0,6.05,16.0,542.0,489.54,389.51
2016,2,2,10,30,934.0,77.0,6.0,16.0,583.0,551.4,443.0
2016,2,2,10,45,945.0,79.0,5.95,16.5,617.0,609.65,491.24
2016,2,2,11,0,956.0,81.0,5.9,17.0,651.0,666.7,537.0
2016,2,2,11,15,964.5,82.5,5.85,17.0,677.0,720.15,579.75
2016,2,2,11,30,973.0,84.0,5.8,17.0,703.0,771.63,619.49
2016,2,2,11,45,975.5,86.0,5.8,17.5,720.5,817.01,651.29
2016,2,2,12,0,978.0,88.0,5.8,18.0,738.0,859.49,680.62
2016,2,2,12,15,980.5,88.5,5.7,18.0,747.0,897.25,707.09
2016,2,2,12,30,983.0,89.0,5.6,18.0,756.0,931.73,731.03
2016,2,2,12,45,982.5,89.0,5.55,18.5,756.0,959.61,749.02
2016,2,2,13,0,982.0,89.0,5.5,19.0,756.0,983.76,764.33
2016,2,2,13,15,979.0,88.5,5.4,19.0,746.5,1001.24,776.11
2016,2,2,13,30,976.0,88.0,5.3,19.0,737.0,1014.72,785.2
2016,2,2,13,45,970.5,87.0,5.25,19.0,719.5,1021.25,789.97
2016,2,2,14,0,965.0,86.0,5.2,19.0,702.0,1023.7,792.1
2016,2,2,14,15,956.5,85.0,5.05,19.0,675.5,1019.27,788.8
2016,2,2,14,30,948.0,84.0,4.9,19.0,649.0,1010.86,782.93
2016,2,2,14,45,935.5,82.0,4.8,19.0,615.0,993.57,771.43
2016,2,2,15,0,923.0,80.0,4.7,19.0,581.0,972.6,757.53
2016,2,2,15,15,906.0,78.0,4.35,18.5,540.0,944.0,737.66
2016,2,2,15,30,889.0,76.0,4.0,18.0,499.0,921.37,723.11
2016,2,2,15,45,864.0,73.0,3.7,18.0,452.0,878.11,692.45
2016,2,2,16,0,839.0,70.0,3.4,18.0,405.0,832.54,659.9
2016,2,2,16,15,803.0,66.0,2.95,16.5,354.0,774.63,620.37
2016,2,2,16,30,767.0,62.0,2.5,15.0,303.0,715.8,578.7
2016,2,2,16,45,711.0,56.5,2.1,14.0,249.5,639.41,521.03
2016,2,2,17,0,655.0,51.0,1.7,13.0,196.0,564.44,461.86
2016,2,2,17,15,559.5,43.5,1.7,12.5,144.0,469.91,384.97
2016,2,2,17,30,464.0,36.0,1.7,12.0,92.0,375.67,301.68
2016,2,2,17,45,232.0,18.0,1.75,11.5,46.0,188.95,113.59
2016,2,2,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.5,4.85,3.5,47.0,13.82,3.77
2016,2,3,8,0,484.0,35.0,5.2,4.0,94.0,28.33,19.62
2016,2,3,8,15,575.0,43.0,5.35,4.5,146.5,33.84,25.28
2016,2,3,8,30,666.0,51.0,5.5,5.0,199.0,57.71,34.62
2016,2,3,8,45,727.5,55.0,5.65,5.5,253.5,110.97,61.96
2016,2,3,9,0,789.0,59.0,5.8,6.0,308.0,171.75,108.33
2016,2,3,9,15,823.5,63.0,5.7,6.5,359.5,233.93,163.73
2016,2,3,9,30,858.0,67.0,5.6,7.0,411.0,299.57,224.65
2016,2,3,9,45,606.0,128.5,5.55,7.5,385.5,324.6,258.21
2016,2,3,10,0,354.0,190.0,5.5,8.0,360.0,313.72,256.66
2016,2,3,10,15,650.0,132.0,5.45,8.5,474.5,424.43,348.28
2016,2,3,10,30,946.0,74.0,5.4,9.0,589.0,554.99,456.58
2016,2,3,10,45,959.5,75.0,5.4,9.5,623.5,614.28,506.58
2016,2,3,11,0,973.0,76.0,5.4,10.0,658.0,672.57,554.47
2016,2,3,11,15,980.5,77.0,5.35,10.0,684.0,725.66,597.81
2016,2,3,11,30,988.0,78.0,5.3,10.0,710.0,776.63,637.63
2016,2,3,11,45,990.5,79.5,5.3,10.5,727.5,822.1,670.1
2016,2,3,12,0,993.0,81.0,5.3,11.0,745.0,864.6,700.01
2016,2,3,12,15,994.5,81.5,5.2,11.0,753.5,902.05,726.65
2016,2,3,12,30,996.0,82.0,5.1,11.0,762.0,936.1,750.61
2016,2,3,12,45,994.0,83.0,5.1,11.5,761.5,964.13,769.37
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,988.33,785.37
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.0,1006.43,798.15
2016,2,3,13,30,987.0,83.0,5.0,12.0,743.0,1020.52,808.21
2016,2,3,13,45,980.0,83.0,4.95,12.5,725.0,1026.92,811.39
2016,2,3,14,0,973.0,83.0,4.9,13.0,707.0,1029.2,811.85
2016,2,3,14,15,965.0,81.5,4.85,13.0,681.0,1024.62,809.19
2016,2,3,14,30,957.0,80.0,4.8,13.0,655.0,1016.02,803.9
2016,2,3,14,45,943.5,79.0,4.8,13.0,620.5,998.92,793.17
2016,2,3,15,0,930.0,78.0,4.8,13.0,586.0,978.16,779.94
2016,2,3,15,15,913.5,76.0,4.7,12.5,545.5,949.87,761.94
2016,2,3,15,30,897.0,74.0,4.6,12.0,505.0,918.43,741.57
2016,2,3,15,45,874.0,71.0,4.5,12.0,458.0,885.82,718.78
2016,2,3,16,0,851.0,68.0,4.4,12.0,411.0,841.69,687.11
2016,2,3,16,15,817.0,64.0,3.95,11.0,360.0,785.05,645.93
2016,2,3,16,30,783.0,60.0,3.5,10.0,309.0,727.36,603.32
2016,2,3,16,45,731.0,55.0,3.05,9.5,255.5,654.06,545.73
2016,2,3,17,0,679.0,50.0,2.6,9.0,202.0,581.86,486.65
2016,2,3,17,15,591.5,42.0,2.45,8.0,149.5,483.73,405.57
2016,2,3,17,30,504.0,34.0,2.3,7.0,97.0,391.01,322.21
2016,2,3,17,45,332.0,22.5,2.2,6.5,55.5,255.98,168.2
2016,2,3,18,0,160.0,11.0,2.1,6.0,14.0,96.43,0.0
2016,2,3,18,15,80.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,102.0,5.5,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,204.0,11.0,1.1,1.0,14.0,10.01,0.0
2016,2,4,7,45,374.0,22.0,1.2,2.0,57.0,19.58,8.44
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,29.01,20.44
2016,2,4,8,15,629.5,40.0,1.3,4.0,154.0,34.2,25.77
2016,2,4,8,30,715.0,47.0,1.3,5.0,208.0,55.08,31.62
2016,2,4,8,45,765.0,52.0,1.35,6.0,262.0,111.44,60.57
2016,2,4,9,0,815.0,57.0,1.4,7.0,316.0,173.82,107.81
2016,2,4,9,15,847.5,60.5,1.45,7.5,368.0,236.79,162.9
2016,2,4,9,30,880.0,64.0,1.5,8.0,420.0,304.76,224.36
2016,2,4,9,45,902.0,67.0,1.6,8.5,467.5,369.28,283.21
2016,2,4,10,0,924.0,70.0,1.7,9.0,515.0,434.97,341.69
2016,2,4,10,15,940.0,72.0,1.8,9.5,556.0,497.87,396.26
2016,2,4,10,30,956.0,74.0,1.9,10.0,597.0,560.62,448.86
2016,2,4,10,45,967.0,75.5,2.0,10.5,631.5,619.66,496.86
2016,2,4,11,0,978.0,77.0,2.1,11.0,666.0,677.43,542.37
2016,2,4,11,15,985.5,78.0,2.1,11.0,692.5,730.87,583.7
2016,2,4,11,30,993.0,79.0,2.1,11.0,719.0,782.17,621.52
2016,2,4,11,45,988.0,84.5,2.15,11.5,735.0,826.7,651.62
2016,2,4,12,0,983.0,90.0,2.2,12.0,751.0,867.74,678.99
2016,2,4,12,15,985.5,90.5,2.15,12.0,760.0,905.86,704.41
2016,2,4,12,30,988.0,91.0,2.1,12.0,769.0,940.67,727.35
2016,2,4,12,45,990.0,90.0,2.1,12.5,769.5,969.91,745.57
2016,2,4,13,0,992.0,89.0,2.1,13.0,770.0,995.47,761.31
2016,2,4,13,15,989.5,88.5,2.0,13.0,761.0,1013.7,772.3
2016,2,4,13,30,987.0,88.0,1.9,13.0,752.0,1027.91,780.68
2016,2,4,13,45,984.0,86.0,1.85,13.0,734.5,1035.81,785.7
2016,2,4,14,0,981.0,84.0,1.8,13.0,717.0,1039.57,788.2
2016,2,4,14,15,972.5,83.0,1.75,13.0,690.5,1035.19,785.52
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,1026.76,780.43
2016,2,4,14,45,945.0,83.0,1.65,13.0,628.5,1006.96,767.96
2016,2,4,15,0,926.0,84.0,1.6,13.0,593.0,983.6,753.34
2016,2,4,15,15,908.5,81.5,1.45,12.5,551.5,953.88,734.3
2016,2,4,15,30,891.0,79.0,1.3,12.0,510.0,930.13,719.29
2016,2,4,15,45,867.0,76.0,1.2,12.0,463.0,887.61,690.65
2016,2,4,16,0,843.0,73.0,1.1,12.0,416.0,842.71,660.18
2016,2,4,16,15,808.0,69.0,1.0,11.0,364.5,785.32,622.52
2016,2,4,16,30,773.0,65.0,0.9,10.0,313.0,726.89,582.83
2016,2,4,16,45,719.5,59.0,0.85,9.5,259.0,651.29,528.14
2016,2,4,17,0,666.0,53.0,0.8,9.0,205.0,576.91,471.64
2016,2,4,17,15,577.5,45.0,0.9,8.0,152.0,485.71,400.23
2016,2,4,17,30,489.0,37.0,1.0,7.0,99.0,394.09,321.2
2016,2,4,17,45,320.5,24.5,1.15,6.5,57.0,253.4,173.19
2016,2,4,18,0,152.0,12.0,1.3,6.0,15.0,93.2,0.0
2016,2,4,18,15,76.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,2.0,14.0,10.01,0.0
2016,2,5,7,45,311.5,24.0,2.25,3.0,56.0,19.63,8.94
2016,2,5,8,0,478.0,37.0,2.6,4.0,98.0,29.93,21.2
2016,2,5,8,15,565.5,45.5,2.6,4.5,150.0,35.77,27.14
2016,2,5,8,30,653.0,54.0,2.6,5.0,202.0,56.3,33.66
2016,2,5,8,45,702.0,60.0,2.65,6.0,255.0,113.18,64.73
2016,2,5,9,0,751.0,66.0,2.7,7.0,308.0,172.49,109.88
2016,2,5,9,15,785.5,70.5,3.15,8.0,358.5,233.02,162.79
2016,2,5,9,30,820.0,75.0,3.6,9.0,409.0,297.09,220.94
2016,2,5,9,45,840.0,79.5,4.05,10.0,455.0,359.53,278.25
2016,2,5,10,0,860.0,84.0,4.5,11.0,501.0,423.14,335.57
2016,2,5,10,15,877.0,86.5,4.45,11.5,541.5,484.31,389.28
2016,2,5,10,30,894.0,89.0,4.4,12.0,582.0,545.65,441.31
2016,2,5,10,45,904.0,92.0,4.4,12.5,615.0,603.46,488.98
2016,2,5,11,0,914.0,95.0,4.4,13.0,648.0,657.73,532.44
2016,2,5,11,15,922.0,96.5,4.35,13.0,674.0,709.34,573.41
2016,2,5,11,30,930.0,98.0,4.3,13.0,700.0,759.05,611.88
2016,2,5,11,45,933.0,100.0,4.25,13.5,717.5,803.44,642.39
2016,2,5,12,0,936.0,102.0,4.2,14.0,735.0,845.09,670.55
2016,2,5,12,15,938.5,102.5,4.15,14.0,743.5,881.82,696.28
2016,2,5,12,30,941.0,103.0,4.1,14.0,752.0,915.41,719.65
2016,2,5,12,45,940.0,103.5,4.05,14.0,752.0,942.66,738.46
2016,2,5,13,0,939.0,104.0,4.0,14.0,752.0,966.3,754.79
2016,2,5,13,15,936.0,103.5,3.95,14.0,743.0,983.31,766.53
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,996.48,775.76
2016,2,5,13,45,817.0,135.0,3.9,14.0,678.0,945.84,740.56
2016,2,5,14,0,701.0,167.0,3.9,14.0,622.0,887.16,699.78
2016,2,5,14,15,801.5,133.0,3.85,14.0,634.5,948.71,744.96
2016,2,5,14,30,902.0,99.0,3.8,14.0,647.0,999.94,781.53
2016,2,5,14,45,879.0,100.5,3.75,14.0,611.5,977.34,766.25
2016,2,5,15,0,856.0,102.0,3.7,14.0,576.0,951.24,749.17
2016,2,5,15,15,837.5,99.0,3.55,13.5,535.5,920.73,729.68
2016,2,5,15,30,819.0,96.0,3.4,13.0,495.0,887.18,707.89
2016,2,5,15,45,789.5,92.5,3.3,13.0,448.5,840.47,675.29
2016,2,5,16,0,760.0,89.0,3.2,13.0,402.0,798.17,645.58
2016,2,5,16,15,721.5,84.0,2.75,12.0,351.5,739.12,602.97
2016,2,5,16,30,683.0,79.0,2.3,11.0,301.0,679.59,558.76
2016,2,5,16,45,621.0,72.5,1.9,10.5,248.0,600.12,496.8
2016,2,5,17,0,559.0,66.0,1.5,10.0,195.0,522.76,434.25
2016,2,5,17,15,469.0,55.0,1.5,9.0,144.5,424.0,353.21
2016,2,5,17,30,379.0,44.0,1.5,8.0,94.0,331.4,272.44
2016,2,5,17,45,189.5,29.0,1.5,7.5,54.0,182.58,128.41
2016,2,5,18,0,0.0,14.0,1.5,7.0,14.0,12.73,0.0
2016,2,5,18,15,0.0,7.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,82.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,164.0,12.0,5.5,4.0,16.0,10.91,0.0
2016,2,6,7,45,327.5,24.5,5.65,4.5,58.0,20.02,9.6
2016,2,6,8,0,491.0,37.0,5.8,5.0,100.0,29.86,21.05
2016,2,6,8,15,578.5,44.5,6.2,6.0,153.0,34.86,26.11
2016,2,6,8,30,666.0,52.0,6.6,7.0,206.0,58.27,34.89
2016,2,6,8,45,716.5,58.0,7.0,8.0,259.5,112.62,63.25
2016,2,6,9,0,767.0,64.0,7.4,9.0,313.0,173.14,109.42
2016,2,6,9,15,802.0,68.5,7.5,9.5,365.0,234.84,163.92
2016,2,6,9,30,837.0,73.0,7.6,10.0,417.0,300.12,224.08
2016,2,6,9,45,863.0,75.5,7.75,10.5,464.5,363.75,283.51
2016,2,6,10,0,889.0,78.0,7.9,11.0,512.0,429.16,343.6
2016,2,6,10,15,906.0,80.0,7.85,11.0,553.0,491.53,400.5
2016,2,6,10,30,923.0,82.0,7.8,11.0,594.0,553.26,455.43
2016,2,6,10,45,935.5,83.5,7.75,11.5,628.5,611.72,505.39
2016,2,6,11,0,948.0,85.0,7.7,12.0,663.0,669.14,553.04
2016,2,6,11,15,956.5,86.5,7.6,12.0,689.5,722.63,597.25
2016,2,6,11,30,965.0,88.0,7.5,12.0,716.0,774.16,638.38
2016,2,6,11,45,972.5,87.5,7.45,12.5,734.5,820.64,672.16
2016,2,6,12,0,980.0,87.0,7.4,13.0,753.0,864.53,703.62
2016,2,6,12,15,982.5,87.5,7.25,13.0,762.0,902.65,731.4
2016,2,6,12,30,985.0,88.0,7.1,13.0,771.0,937.46,756.55
2016,2,6,12,45,985.5,87.5,7.0,13.0,771.5,965.94,777.13
2016,2,6,13,0,986.0,87.0,6.9,13.0,772.0,990.7,794.97
2016,2,6,13,15,983.5,86.5,6.75,13.0,763.0,1008.87,807.75
2016,2,6,13,30,981.0,86.0,6.6,13.0,754.0,1023.04,817.68
2016,2,6,13,45,976.5,85.5,6.45,13.5,736.5,1031.26,821.83
2016,2,6,14,0,972.0,85.0,6.3,14.0,719.0,1035.39,823.14
2016,2,6,14,15,964.0,83.5,6.15,13.5,693.0,1030.89,821.52
2016,2,6,14,30,956.0,82.0,6.0,13.0,667.0,1022.34,817.15
2016,2,6,14,45,939.0,82.5,5.85,13.0,632.0,1003.8,804.1
2016,2,6,15,0,922.0,83.0,5.7,13.0,597.0,981.67,788.6
2016,2,6,15,15,905.5,81.0,5.45,12.5,556.0,953.48,769.54
2016,2,6,15,30,889.0,79.0,5.2,12.0,515.0,931.31,754.93
2016,2,6,15,45,866.0,75.5,5.0,12.0,468.5,888.99,724.09
2016,2,6,16,0,843.0,72.0,4.8,12.0,422.0,844.24,691.25
2016,2,6,16,15,809.5,68.0,4.2,11.5,370.5,787.98,647.83
2016,2,6,16,30,776.0,64.0,3.6,11.0,319.0,730.62,603.91
2016,2,6,16,45,726.5,58.5,3.05,10.5,265.5,658.44,547.31
2016,2,6,17,0,677.0,53.0,2.5,10.0,212.0,587.18,489.24
2016,2,6,17,15,593.0,45.0,2.25,9.0,159.0,490.89,410.31
2016,2,6,17,30,509.0,37.0,2.0,8.0,106.0,408.16,336.22
2016,2,6,17,45,353.0,25.0,1.8,7.0,62.5,277.11,202.5
2016,2,6,18,0,197.0,13.0,1.6,6.0,19.0,118.96,0.0
2016,2,6,18,15,98.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,12.73,0.0
2016,2,7,7,45,281.0,28.0,3.05,2.5,59.0,23.14,12.6
2016,2,7,8,0,443.0,42.0,3.1,3.0,101.0,34.21,25.24
2016,2,7,8,15,532.0,51.5,3.15,4.0,153.5,40.68,31.72
2016,2,7,8,30,621.0,61.0,3.2,5.0,206.0,61.34,38.56
2016,2,7,8,45,685.5,65.5,3.3,6.0,261.0,113.33,65.5
2016,2,7,9,0,750.0,70.0,3.4,7.0,316.0,176.19,113.17
2016,2,7,9,15,785.0,74.5,3.55,7.5,367.0,236.96,166.55
2016,2,7,9,30,820.0,79.0,3.7,8.0,418.0,301.36,225.34
2016,2,7,9,45,848.5,81.0,3.9,9.0,466.0,364.51,282.97
2016,2,7,10,0,877.0,83.0,4.1,10.0,514.0,429.76,341.23
2016,2,7,10,15,894.0,85.5,4.25,10.5,555.0,492.07,396.27
2016,2,7,10,30,911.0,88.0,4.4,11.0,596.0,553.76,449.2
2016,2,7,10,45,924.0,89.0,4.6,12.0,630.5,611.56,496.83
2016,2,7,11,0,937.0,90.0,4.8,13.0,665.0,668.38,542.2
2016,2,7,11,15,945.0,91.5,4.9,13.5,691.0,721.18,583.84
2016,2,7,11,30,953.0,93.0,5.0,14.0,717.0,772.0,622.58
2016,2,7,11,45,954.5,95.5,5.1,14.5,734.0,816.83,654.44
2016,2,7,12,0,956.0,98.0,5.2,15.0,751.0,858.75,683.92
2016,2,7,12,15,958.5,98.5,5.2,15.0,760.0,896.25,710.76
2016,2,7,12,30,961.0,99.0,5.2,15.0,769.0,930.54,735.21
2016,2,7,12,45,962.0,98.0,5.2,15.5,769.5,958.48,753.63
2016,2,7,13,0,963.0,97.0,5.2,16.0,770.0,982.78,769.47
2016,2,7,13,15,960.5,96.5,5.1,16.0,761.0,1000.7,781.56
2016,2,7,13,30,958.0,96.0,5.0,16.0,752.0,1014.69,790.98
2016,2,7,13,45,954.5,94.5,4.95,16.5,734.5,1022.6,795.15
2016,2,7,14,0,951.0,93.0,4.9,17.0,717.0,1026.49,796.68
2016,2,7,14,15,942.5,91.5,4.75,17.0,691.0,1021.58,792.92
2016,2,7,14,30,934.0,90.0,4.6,17.0,665.0,1012.69,786.6
2016,2,7,14,45,922.5,88.0,4.45,17.0,631.0,996.48,775.32
2016,2,7,15,0,911.0,86.0,4.3,17.0,597.0,976.59,761.79
2016,2,7,15,15,894.0,83.5,3.95,17.0,556.0,956.93,747.73
2016,2,7,15,30,877.0,81.0,3.6,17.0,515.0,924.4,724.52
2016,2,7,15,45,853.5,77.5,3.25,17.0,468.0,881.84,694.09
2016,2,7,16,0,830.0,74.0,2.9,17.0,421.0,836.9,661.7
2016,2,7,16,15,796.0,70.0,2.65,15.5,370.0,780.49,624.61
2016,2,7,16,30,762.0,66.0,2.4,14.0,319.0,723.04,585.41
2016,2,7,16,45,710.5,60.5,2.2,13.0,265.0,649.65,531.56
2016,2,7,17,0,659.0,55.0,2.0,12.0,211.0,583.8,481.0
2016,2,7,17,15,575.0,47.0,2.0,11.0,158.5,488.84,405.08
2016,2,7,17,30,491.0,39.0,2.0,10.0,106.0,399.62,327.62
2016,2,7,17,45,335.0,26.5,2.0,9.5,63.0,269.71,199.87
2016,2,7,18,0,179.0,14.0,2.0,9.0,20.0,110.28,0.0
2016,2,7,18,15,89.5,7.0,2.0,9.0,10.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,4.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,5.0,20.0,18.19,0.0
2016,2,8,7,45,278.5,27.0,4.45,5.5,65.0,22.07,11.95
2016,2,8,8,0,557.0,34.0,4.6,6.0,110.0,29.62,20.86
2016,2,8,8,15,637.5,40.5,4.9,6.5,163.5,34.33,25.64
2016,2,8,8,30,718.0,47.0,5.2,7.0,217.0,55.01,31.11
2016,2,8,8,45,766.5,51.5,5.55,8.0,271.5,111.31,59.97
2016,2,8,9,0,815.0,56.0,5.9,9.0,326.0,173.44,107.36
2016,2,8,9,15,846.5,59.5,5.9,9.5,378.0,238.99,165.35
2016,2,8,9,30,878.0,63.0,5.9,10.0,430.0,304.73,226.05
2016,2,8,9,45,640.5,125.5,5.95,10.5,409.0,334.14,262.71
2016,2,8,10,0,403.0,188.0,6.0,11.0,388.0,334.62,270.54
2016,2,8,10,15,484.0,181.5,5.95,11.5,440.5,392.92,319.81
2016,2,8,10,30,565.0,175.0,5.9,12.0,493.0,458.83,374.87
2016,2,8,10,45,499.0,210.0,5.9,12.5,502.5,488.57,399.36
2016,2,8,11,0,433.0,245.0,5.9,13.0,512.0,510.78,416.6
2016,2,8,11,15,711.0,160.5,5.95,13.0,620.0,642.19,524.99
2016,2,8,11,30,989.0,76.0,6.0,13.0,728.0,780.54,635.99
2016,2,8,11,45,988.0,80.0,6.1,13.5,745.0,826.49,668.75
2016,2,8,12,0,987.0,84.0,6.2,14.0,762.0,869.25,699.27
2016,2,8,12,15,989.5,84.5,6.2,14.0,771.5,907.69,727.3
2016,2,8,12,30,992.0,85.0,6.2,14.0,781.0,942.8,752.81
2016,2,8,12,45,995.0,83.5,6.25,14.5,782.0,972.61,773.24
2016,2,8,13,0,998.0,82.0,6.3,15.0,783.0,998.73,791.02
2016,2,8,13,15,996.0,81.5,6.25,15.0,774.0,1017.6,804.54
2016,2,8,13,30,994.0,81.0,6.2,15.0,765.0,1032.42,815.3
2016,2,8,13,45,992.0,79.0,6.2,15.0,748.0,1041.34,822.32
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,1046.09,826.56
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,1043.09,825.12
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,1035.97,820.94
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,1021.97,812.31
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,1004.01,800.99
2016,2,8,15,15,945.0,68.0,5.95,14.5,571.0,976.4,783.25
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,945.42,763.01
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.0,906.87,735.86
2016,2,8,16,0,893.0,60.0,5.6,14.0,436.0,865.65,706.45
2016,2,8,16,15,863.0,57.0,5.1,13.0,384.5,812.48,667.86
2016,2,8,16,30,833.0,54.0,4.6,12.0,333.0,758.13,627.36
2016,2,8,16,45,789.0,49.5,4.1,11.5,278.5,697.2,579.19
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,629.16,524.43
2016,2,8,17,15,668.5,39.0,3.3,10.0,170.0,537.87,449.71
2016,2,8,17,30,592.0,33.0,3.0,9.0,116.0,451.14,373.38
2016,2,8,17,45,441.5,23.5,2.7,8.0,70.0,322.3,245.46
2016,2,8,18,0,291.0,14.0,2.4,7.0,24.0,171.66,0.0
2016,2,8,18,15,145.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.5,6.5,3.05,3.0,11.0,0.0,0.0
2016,2,9,7,30,251.0,13.0,3.3,4.0,22.0,11.82,0.0
2016,2,9,7,45,406.5,23.0,3.55,5.0,66.5,20.18,10.79
2016,2,9,8,0,562.0,33.0,3.8,6.0,111.0,28.57,19.98
2016,2,9,8,15,641.0,39.5,3.7,7.0,164.5,33.35,24.73
2016,2,9,8,30,720.0,46.0,3.6,8.0,218.0,54.25,30.21
2016,2,9,8,45,767.0,50.0,3.5,9.0,272.0,110.18,58.64
2016,2,9,9,0,814.0,54.0,3.4,10.0,326.0,171.73,105.24
2016,2,9,9,15,844.5,57.0,3.6,11.0,377.5,236.71,161.92
2016,2,9,9,30,875.0,60.0,3.8,12.0,429.0,301.61,220.73
2016,2,9,9,45,895.5,62.5,4.05,13.0,475.5,365.21,278.66
2016,2,9,10,0,916.0,65.0,4.3,14.0,522.0,429.83,336.23
2016,2,9,10,15,930.5,67.0,4.4,14.5,563.0,491.96,390.62
2016,2,9,10,30,945.0,69.0,4.5,15.0,604.0,553.82,443.05
2016,2,9,10,45,954.5,71.0,4.6,15.5,637.5,612.32,491.23
2016,2,9,11,0,964.0,73.0,4.7,16.0,671.0,669.45,536.9
2016,2,9,11,15,971.0,74.0,4.75,16.5,697.0,722.26,577.83
2016,2,9,11,30,978.0,75.0,4.8,17.0,723.0,772.92,614.84
2016,2,9,11,45,972.0,81.0,4.85,17.5,739.0,816.88,645.28
2016,2,9,12,0,966.0,87.0,4.9,18.0,755.0,857.31,672.91
2016,2,9,12,15,968.0,87.5,4.9,18.0,763.5,894.72,699.21
2016,2,9,12,30,970.0,88.0,4.9,18.0,772.0,928.83,723.09
2016,2,9,12,45,970.5,87.5,4.9,18.5,772.5,957.06,741.35
2016,2,9,13,0,971.0,87.0,4.9,19.0,773.0,981.6,757.03
2016,2,9,13,15,968.0,86.5,4.85,19.0,764.0,999.13,768.96
2016,2,9,13,30,965.0,86.0,4.8,19.0,755.0,1012.67,778.28
2016,2,9,13,45,961.0,85.0,4.75,19.0,737.5,1020.65,783.92
2016,2,9,14,0,957.0,84.0,4.7,19.0,720.0,1024.58,786.96
2016,2,9,14,15,949.0,82.5,4.6,19.0,694.0,1020.01,783.87
2016,2,9,14,30,941.0,81.0,4.5,19.0,668.0,1011.44,778.25
2016,2,9,14,45,927.0,80.5,4.45,19.0,633.5,994.48,767.48
2016,2,9,15,0,913.0,80.0,4.4,19.0,599.0,973.9,754.36
2016,2,9,15,15,896.5,78.0,4.05,18.5,558.5,945.65,735.76
2016,2,9,15,30,880.0,76.0,3.7,18.0,518.0,914.28,714.92
2016,2,9,15,45,859.5,72.5,3.4,18.0,472.0,883.43,693.29
2016,2,9,16,0,839.0,69.0,3.1,18.0,426.0,840.85,663.02
2016,2,9,16,15,807.0,65.0,2.7,17.0,375.0,785.77,625.01
2016,2,9,16,30,775.0,61.0,2.3,16.0,324.0,729.56,585.09
2016,2,9,16,45,729.0,56.0,1.9,15.0,271.0,660.56,534.01
2016,2,9,17,0,683.0,51.0,1.5,14.0,218.0,592.35,481.29
2016,2,9,17,15,604.0,44.0,1.5,13.5,165.0,500.2,408.8
2016,2,9,17,30,525.0,37.0,1.5,13.0,112.0,412.69,334.5
2016,2,9,17,45,380.0,26.0,1.5,12.5,68.0,296.26,223.6
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,142.23,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,12.73,0.0
2016,2,10,7,45,372.0,25.0,1.75,6.0,66.0,20.18,11.02
2016,2,10,8,0,524.0,36.0,2.0,7.0,110.0,31.26,22.37
2016,2,10,8,15,604.5,43.0,2.1,7.5,163.5,36.33,27.43
2016,2,10,8,30,685.0,50.0,2.2,8.0,217.0,57.05,33.11
2016,2,10,8,45,734.0,55.0,2.3,9.0,270.5,111.92,61.4
2016,2,10,9,0,783.0,60.0,2.4,10.0,324.0,172.74,107.33
2016,2,10,9,15,815.5,63.5,2.65,11.0,375.5,234.28,160.74
2016,2,10,9,30,848.0,67.0,2.9,12.0,427.0,299.06,218.96
2016,2,10,9,45,870.0,70.0,3.2,13.0,474.0,364.29,277.72
2016,2,10,10,0,892.0,73.0,3.5,14.0,521.0,428.71,334.55
2016,2,10,10,15,908.0,75.0,3.45,14.5,562.0,490.38,387.72
2016,2,10,10,30,924.0,77.0,3.4,15.0,603.0,551.98,438.93
2016,2,10,10,45,934.5,79.0,3.4,15.5,637.0,610.13,485.84
2016,2,10,11,0,945.0,81.0,3.4,16.0,671.0,667.06,530.23
2016,2,10,11,15,952.5,82.0,3.35,16.5,697.0,719.49,569.69
2016,2,10,11,30,960.0,83.0,3.3,17.0,723.0,769.87,605.52
2016,2,10,11,45,964.0,84.0,3.25,17.5,741.0,815.34,635.79
2016,2,10,12,0,968.0,85.0,3.2,18.0,759.0,858.02,663.67
2016,2,10,12,15,970.5,85.5,3.2,18.5,768.0,895.93,688.2
2016,2,10,12,30,973.0,86.0,3.2,19.0,777.0,930.57,710.29
2016,2,10,12,45,972.0,86.5,3.2,19.5,777.0,958.69,727.82
2016,2,10,13,0,971.0,87.0,3.2,20.0,777.0,983.07,742.82
2016,2,10,13,15,969.0,86.5,3.15,20.0,768.0,1001.56,754.93
2016,2,10,13,30,967.0,86.0,3.1,20.0,759.0,1016.08,764.54
2016,2,10,13,45,961.0,86.0,3.1,20.5,741.5,1023.38,768.45
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,1026.61,769.87
2016,2,10,14,15,947.5,84.5,3.1,21.0,698.5,1022.55,768.13
2016,2,10,14,30,940.0,83.0,3.1,21.0,673.0,1014.48,763.95
2016,2,10,14,45,928.5,81.5,3.1,21.0,639.0,998.68,754.77
2016,2,10,15,0,917.0,80.0,3.1,21.0,605.0,979.17,743.25
2016,2,10,15,15,901.0,78.0,2.85,20.5,564.5,951.29,725.48
2016,2,10,15,30,885.0,76.0,2.6,20.0,524.0,920.24,705.49
2016,2,10,15,45,862.0,73.5,2.4,20.0,477.5,888.33,683.87
2016,2,10,16,0,839.0,71.0,2.2,20.0,431.0,844.76,653.91
2016,2,10,16,15,807.0,67.0,2.1,19.0,380.0,789.58,618.55
2016,2,10,16,30,775.0,63.0,2.0,18.0,329.0,733.26,581.21
2016,2,10,16,45,725.0,58.5,1.95,17.0,275.0,661.63,531.16
2016,2,10,17,0,675.0,54.0,1.9,16.0,221.0,590.97,479.24
2016,2,10,17,15,596.0,46.5,2.05,15.0,168.0,504.64,412.65
2016,2,10,17,30,517.0,39.0,2.2,14.0,115.0,418.04,339.67
2016,2,10,17,45,371.0,27.5,2.4,13.5,70.0,292.98,224.09
2016,2,10,18,0,225.0,16.0,2.6,13.0,25.0,163.0,0.0
2016,2,10,18,15,112.5,8.0,2.75,13.0,12.5,7.28,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.5,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,25.0,13.64,0.0
2016,2,11,7,45,393.0,26.0,4.15,10.0,70.5,21.03,11.68
2016,2,11,8,0,544.0,37.0,4.3,11.0,116.0,32.17,22.79
2016,2,11,8,15,623.5,44.0,4.15,12.0,170.0,37.21,27.69
2016,2,11,8,30,703.0,51.0,4.0,13.0,224.0,58.54,33.26
2016,2,11,8,45,751.5,56.0,3.85,14.0,279.0,114.61,61.75
2016,2,11,9,0,800.0,61.0,3.7,15.0,334.0,176.56,107.92
2016,2,11,9,15,831.5,64.5,3.85,16.0,385.5,239.06,161.43
2016,2,11,9,30,863.0,68.0,4.0,17.0,437.0,304.66,219.58
2016,2,11,9,45,885.5,70.5,4.2,18.0,484.5,370.63,278.11
2016,2,11,10,0,908.0,73.0,4.4,19.0,532.0,435.79,334.74
2016,2,11,10,15,923.5,75.0,4.55,19.5,573.5,498.23,388.29
2016,2,11,10,30,939.0,77.0,4.7,20.0,615.0,560.52,440.07
2016,2,11,10,45,950.0,78.5,4.85,21.0,649.0,619.33,486.71
2016,2,11,11,0,961.0,80.0,5.0,22.0,683.0,676.91,530.86
2016,2,11,11,15,968.0,81.0,4.9,22.5,709.5,729.83,570.29
2016,2,11,11,30,975.0,82.0,4.8,23.0,736.0,780.61,605.81
2016,2,11,11,45,971.5,86.5,4.7,23.5,752.0,824.85,634.74
2016,2,11,12,0,968.0,91.0,4.6,24.0,768.0,865.75,660.88
2016,2,11,12,15,970.0,91.5,4.5,24.0,777.0,903.39,685.74
2016,2,11,12,30,972.0,92.0,4.4,24.0,786.0,937.72,708.41
2016,2,11,12,45,970.0,92.5,4.35,24.5,785.5,965.06,725.11
2016,2,11,13,0,968.0,93.0,4.3,25.0,785.0,988.61,739.25
2016,2,11,13,15,965.0,93.0,4.2,25.0,775.5,1006.8,750.98
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,1021.01,760.18
2016,2,11,13,45,954.5,93.0,4.05,25.0,747.5,1026.93,764.32
2016,2,11,14,0,947.0,93.0,4.0,25.0,729.0,1028.77,765.98
2016,2,11,14,15,938.5,91.5,3.85,24.5,703.0,1023.83,764.15
2016,2,11,14,30,930.0,90.0,3.7,24.0,677.0,1014.91,759.84
2016,2,11,14,45,917.0,88.5,3.6,24.0,642.5,997.81,749.08
2016,2,11,15,0,904.0,87.0,3.5,24.0,608.0,977.05,736.05
2016,2,11,15,15,887.5,84.5,3.25,23.5,567.0,957.9,724.56
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,925.77,704.14
2016,2,11,15,45,845.5,79.5,2.75,23.0,479.0,882.58,674.69
2016,2,11,16,0,820.0,77.0,2.5,23.0,432.0,837.12,643.45
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.5,781.08,608.52
2016,2,11,16,30,753.0,69.0,2.2,20.0,329.0,723.98,571.53
