Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,91.5,24.0,3.25,17.5,34.5,19.5,5.69
2016,3,3,7,30,183.0,48.0,3.5,18.0,69.0,37.89,26.47
2016,3,3,7,45,309.0,61.5,3.8,18.5,121.0,46.79,35.04
2016,3,3,8,0,435.0,75.0,4.1,19.0,173.0,56.23,43.65
2016,3,3,8,15,502.0,85.5,4.35,19.5,228.0,64.79,51.2
2016,3,3,8,30,569.0,96.0,4.6,20.0,283.0,98.76,61.61
2016,3,3,8,45,654.0,92.5,4.9,21.0,343.5,145.88,87.28
2016,3,3,9,0,739.0,89.0,5.2,22.0,404.0,203.91,130.1
2016,3,3,9,15,770.0,93.0,5.55,22.5,456.5,268.8,185.31
2016,3,3,9,30,801.0,97.0,5.9,23.0,509.0,333.02,241.33
2016,3,3,9,45,841.5,93.5,6.3,23.5,561.0,396.8,296.77
2016,3,3,10,0,882.0,90.0,6.7,24.0,613.0,465.44,355.2
2016,3,3,10,15,897.0,92.0,6.8,24.0,655.0,527.67,408.06
2016,3,3,10,30,912.0,94.0,6.9,24.0,697.0,589.69,459.39
2016,3,3,10,45,930.0,92.5,7.0,24.5,733.5,649.68,506.98
2016,3,3,11,0,948.0,91.0,7.1,25.0,770.0,709.05,552.84
2016,3,3,11,15,955.5,92.0,7.05,25.0,796.5,762.63,593.86
2016,3,3,11,30,963.0,93.0,7.0,25.0,823.0,814.06,630.38
2016,3,3,11,45,971.0,92.0,7.0,25.0,842.0,861.46,663.85
2016,3,3,12,0,979.0,91.0,7.0,25.0,861.0,906.21,695.23
2016,3,3,12,15,981.5,91.5,6.9,25.0,870.0,944.91,721.73
2016,3,3,12,30,984.0,92.0,6.8,25.0,879.0,980.19,745.7
2016,3,3,12,45,987.0,90.5,6.75,25.5,879.5,1010.2,764.64
2016,3,3,13,0,990.0,89.0,6.7,26.0,880.0,1036.43,780.92
2016,3,3,13,15,988.5,88.5,6.6,26.0,871.0,1055.53,793.62
2016,3,3,13,30,987.0,88.0,6.5,26.0,862.0,1070.49,803.6
2016,3,3,13,45,986.0,85.5,6.45,26.0,844.0,1079.47,809.96
2016,3,3,14,0,985.0,83.0,6.4,26.0,826.0,1084.15,813.59
2016,3,3,14,15,978.5,82.5,6.3,25.5,799.0,1081.4,813.68
2016,3,3,14,30,972.0,82.0,6.2,25.0,772.0,1074.42,811.09
2016,3,3,14,45,959.0,82.0,6.1,25.0,736.5,1057.48,800.22
2016,3,3,15,0,946.0,82.0,6.0,25.0,701.0,1036.66,786.89
2016,3,3,15,15,932.5,80.0,5.85,24.5,658.5,1009.21,770.32
2016,3,3,15,30,919.0,78.0,5.7,24.0,616.0,978.3,751.35
2016,3,3,15,45,903.0,75.0,5.55,24.0,568.0,940.57,726.07
2016,3,3,16,0,887.0,72.0,5.4,24.0,520.0,899.99,698.68
2016,3,3,16,15,861.5,69.0,5.0,23.0,466.5,848.63,664.51
2016,3,3,16,30,836.0,66.0,4.6,22.0,413.0,803.69,634.42
2016,3,3,16,45,800.0,61.5,4.25,21.5,356.5,738.67,588.02
2016,3,3,17,0,764.0,57.0,3.9,21.0,300.0,673.62,540.72
2016,3,3,17,15,705.5,51.5,3.5,20.0,242.5,591.7,479.37
2016,3,3,17,30,647.0,46.0,3.1,19.0,185.0,512.75,416.95
2016,3,3,17,45,545.5,38.0,2.75,18.0,130.5,407.98,329.27
2016,3,3,18,0,444.0,30.0,2.4,17.0,76.0,319.15,247.36
2016,3,3,18,15,222.0,15.0,2.4,16.5,38.0,151.75,19.7
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,232.0,17.5,1.2,9.0,45.5,13.8,3.63
2016,3,4,7,30,464.0,35.0,1.2,10.0,91.0,28.15,19.09
2016,3,4,7,45,563.0,43.5,1.3,11.0,147.0,33.97,24.84
2016,3,4,8,0,662.0,52.0,1.4,12.0,203.0,43.35,33.45
2016,3,4,8,15,718.0,57.5,1.6,13.0,262.0,46.63,36.37
2016,3,4,8,30,774.0,63.0,1.8,14.0,321.0,86.58,46.61
2016,3,4,8,45,810.0,67.5,2.0,15.0,378.0,147.74,83.78
2016,3,4,9,0,846.0,72.0,2.2,16.0,435.0,213.2,135.55
2016,3,4,9,15,870.5,75.0,2.3,16.5,488.5,278.54,192.5
2016,3,4,9,30,895.0,78.0,2.4,17.0,542.0,349.0,254.53
2016,3,4,9,45,910.5,81.0,2.55,18.0,589.5,414.45,311.48
2016,3,4,10,0,926.0,84.0,2.7,19.0,637.0,480.27,366.91
2016,3,4,10,15,938.5,86.0,2.6,19.0,679.0,543.78,419.47
2016,3,4,10,30,951.0,88.0,2.5,19.0,721.0,606.71,469.64
2016,3,4,10,45,957.0,91.0,2.4,19.5,754.0,665.82,514.18
2016,3,4,11,0,963.0,94.0,2.3,20.0,787.0,723.13,555.62
2016,3,4,11,15,969.0,95.0,2.25,20.0,813.0,776.43,594.09
2016,3,4,11,30,975.0,96.0,2.2,20.0,839.0,827.39,627.86
2016,3,4,11,45,973.5,99.0,2.2,20.5,855.0,871.9,655.93
2016,3,4,12,0,972.0,102.0,2.2,21.0,871.0,913.07,681.45
2016,3,4,12,15,973.5,102.5,2.2,21.0,879.0,950.8,705.77
2016,3,4,12,30,975.0,103.0,2.2,21.0,887.0,985.05,727.73
2016,3,4,12,45,972.5,103.5,2.2,21.5,885.5,1012.02,743.48
2016,3,4,13,0,970.0,104.0,2.2,22.0,884.0,1035.05,756.73
2016,3,4,13,15,967.5,104.0,2.2,22.0,874.0,1053.53,768.61
2016,3,4,13,30,965.0,104.0,2.2,22.0,864.0,1067.92,778.05
2016,3,4,13,45,958.5,103.5,2.25,22.5,844.5,1073.68,781.3
2016,3,4,14,0,952.0,103.0,2.3,23.0,825.0,1075.23,782.13
2016,3,4,14,15,944.5,101.5,2.35,23.0,797.0,1070.47,780.66
2016,3,4,14,30,937.0,100.0,2.4,23.0,769.0,1061.59,776.77
2016,3,4,14,45,925.5,98.5,2.45,23.0,733.5,1044.73,767.91
2016,3,4,15,0,914.0,97.0,2.5,23.0,698.0,1024.06,756.71
2016,3,4,15,15,899.5,94.5,2.5,22.5,655.0,995.66,741.41
2016,3,4,15,30,885.0,92.0,2.5,22.0,612.0,973.72,730.42
2016,3,4,15,45,803.0,98.0,2.5,22.0,541.0,886.39,673.51
2016,3,4,16,0,721.0,104.0,2.5,22.0,470.0,804.81,619.68
2016,3,4,16,15,754.0,91.5,2.2,21.5,439.0,791.98,612.33
2016,3,4,16,30,787.0,79.0,1.9,21.0,408.0,779.43,604.27
2016,3,4,16,45,745.5,74.0,1.65,20.5,351.0,710.97,556.3
2016,3,4,17,0,704.0,69.0,1.4,20.0,294.0,648.12,511.44
2016,3,4,17,15,642.0,62.0,1.45,18.5,237.0,564.58,453.11
2016,3,4,17,30,580.0,55.0,1.5,17.0,180.0,484.68,392.49
2016,3,4,17,45,476.5,44.5,1.55,16.0,127.0,379.25,306.33
2016,3,4,18,0,373.0,34.0,1.6,15.0,74.0,283.57,221.56
2016,3,4,18,15,186.5,17.0,1.65,14.5,37.0,137.21,32.83
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,179.5,20.0,1.15,11.5,42.5,15.83,5.7
2016,3,5,7,30,359.0,40.0,1.2,12.0,85.0,32.28,22.59
2016,3,5,7,45,458.0,51.0,1.3,13.0,138.5,39.94,29.95
2016,3,5,8,0,557.0,62.0,1.4,14.0,192.0,47.36,36.75
2016,3,5,8,15,321.0,99.5,1.45,15.0,179.0,71.94,58.48
2016,3,5,8,30,85.0,137.0,1.5,16.0,166.0,113.35,87.71
2016,3,5,8,45,285.0,138.0,1.6,17.0,258.0,141.85,100.65
2016,3,5,9,0,485.0,139.0,1.7,18.0,350.0,199.53,138.44
2016,3,5,9,15,521.0,148.5,1.7,18.5,399.5,251.43,181.18
2016,3,5,9,30,557.0,158.0,1.7,19.0,449.0,307.48,227.93
2016,3,5,9,45,705.0,130.0,1.7,19.5,532.0,378.56,284.17
2016,3,5,10,0,853.0,102.0,1.7,20.0,615.0,465.18,352.39
2016,3,5,10,15,867.5,104.5,1.8,20.5,656.0,526.93,402.1
2016,3,5,10,30,882.0,107.0,1.9,21.0,697.0,588.53,450.14
2016,3,5,10,45,739.0,172.0,2.0,21.5,683.0,613.74,468.79
2016,3,5,11,0,596.0,237.0,2.1,22.0,669.0,619.85,472.25
2016,3,5,11,15,755.5,175.5,2.25,22.0,742.5,710.84,541.17
2016,3,5,11,30,915.0,114.0,2.4,22.0,816.0,801.68,607.32
2016,3,5,11,45,918.0,115.5,2.55,22.5,833.0,845.89,636.15
2016,3,5,12,0,921.0,117.0,2.7,23.0,850.0,887.28,663.25
2016,3,5,12,15,923.0,117.5,2.8,23.0,858.0,923.81,687.89
2016,3,5,12,30,925.0,118.0,2.9,23.0,866.0,957.09,710.38
2016,3,5,12,45,922.5,119.0,3.05,23.5,864.5,983.35,727.27
2016,3,5,13,0,920.0,120.0,3.2,24.0,863.0,1005.88,741.78
2016,3,5,13,15,917.0,119.5,3.25,24.0,853.0,1022.54,753.2
2016,3,5,13,30,914.0,119.0,3.3,24.0,843.0,1035.29,762.26
2016,3,5,13,45,905.0,120.0,3.4,24.5,823.5,1039.78,765.0
2016,3,5,14,0,896.0,121.0,3.5,25.0,804.0,1040.27,765.35
2016,3,5,14,15,888.0,119.5,3.5,24.5,776.5,1035.07,764.38
2016,3,5,14,30,880.0,118.0,3.5,24.0,749.0,1037.09,768.4
2016,3,5,14,45,850.5,123.5,3.55,24.0,710.5,1010.9,752.71
2016,3,5,15,0,821.0,129.0,3.6,24.0,672.0,981.21,734.89
2016,3,5,15,15,800.0,121.0,3.55,23.5,623.0,941.42,710.89
2016,3,5,15,30,779.0,113.0,3.5,23.0,574.0,898.67,684.67
2016,3,5,15,45,757.0,114.5,3.5,23.0,533.0,869.39,666.56
2016,3,5,16,0,735.0,116.0,3.5,23.0,492.0,832.56,642.9
2016,3,5,16,15,703.5,110.0,3.15,22.5,439.5,776.37,604.54
2016,3,5,16,30,672.0,104.0,2.8,22.0,387.0,719.32,564.98
2016,3,5,16,45,624.0,97.5,2.5,21.5,332.0,648.03,514.21
2016,3,5,17,0,576.0,91.0,2.2,21.0,277.0,577.94,462.91
2016,3,5,17,15,511.0,80.5,2.05,20.0,222.5,493.03,398.55
2016,3,5,17,30,446.0,70.0,1.9,19.0,168.0,412.02,334.17
2016,3,5,17,45,345.0,55.0,1.8,18.0,117.5,308.21,248.54
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,217.18,168.94
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,106.46,33.57
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.0,2.8,12.0,1.0,0.0,0.0
2016,3,6,7,0,0.0,2.0,3.1,13.0,2.0,1.82,0.0
2016,3,6,7,15,0.0,14.0,3.2,13.5,14.0,12.31,3.55
2016,3,6,7,30,0.0,26.0,3.3,14.0,26.0,22.9,14.29
2016,3,6,7,45,0.0,41.5,3.45,14.5,41.5,36.62,26.83
2016,3,6,8,0,0.0,57.0,3.6,15.0,57.0,49.93,38.87
2016,3,6,8,15,0.0,74.0,3.9,15.5,74.0,64.19,51.52
2016,3,6,8,30,0.0,91.0,4.2,16.0,91.0,78.63,61.15
2016,3,6,8,45,0.0,107.5,4.5,16.5,107.5,92.94,72.86
2016,3,6,9,0,0.0,124.0,4.8,17.0,124.0,107.39,84.49
2016,3,6,9,15,0.0,140.0,4.95,17.5,140.0,121.56,95.72
2016,3,6,9,30,0.0,156.0,5.1,18.0,156.0,135.84,106.92
2016,3,6,9,45,0.0,148.0,5.25,18.5,148.0,129.84,101.48
2016,3,6,10,0,0.0,140.0,5.4,19.0,140.0,123.42,95.8
2016,3,6,10,15,12.0,199.0,5.5,19.5,207.5,181.05,141.81
2016,3,6,10,30,24.0,258.0,5.6,20.0,275.0,240.74,188.72
2016,3,6,10,45,12.0,197.0,5.75,20.5,205.5,182.0,141.49
2016,3,6,11,0,0.0,136.0,5.9,21.0,136.0,120.87,92.16
2016,3,6,11,15,0.0,129.0,6.0,21.5,129.0,114.76,87.01
2016,3,6,11,30,0.0,122.0,6.1,22.0,122.0,108.6,81.83
2016,3,6,11,45,0.0,125.0,6.25,22.5,125.0,111.41,83.82
2016,3,6,12,0,0.0,128.0,6.4,23.0,128.0,114.22,85.83
2016,3,6,12,15,2.5,155.5,6.45,23.0,158.0,141.52,107.48
2016,3,6,12,30,5.0,183.0,6.5,23.0,188.0,169.34,129.43
2016,3,6,12,45,4.5,178.5,6.55,23.5,183.0,165.13,125.84
2016,3,6,13,0,4.0,174.0,6.6,24.0,178.0,160.85,122.25
2016,3,6,13,15,4.0,172.5,6.55,24.0,176.0,159.77,121.46
2016,3,6,13,30,4.0,171.0,6.5,24.0,174.0,158.66,120.66
2016,3,6,13,45,6.5,196.0,6.45,24.0,201.0,185.18,141.65
2016,3,6,14,0,9.0,221.0,6.4,24.0,228.0,212.38,163.1
2016,3,6,14,15,405.5,183.5,6.3,24.0,476.0,632.76,497.49
2016,3,6,14,30,802.0,146.0,6.2,24.0,724.0,991.3,758.5
2016,3,6,14,45,401.0,150.5,6.1,24.5,439.5,591.09,464.77
2016,3,6,15,0,0.0,155.0,6.0,25.0,155.0,141.27,106.94
2016,3,6,15,15,371.5,143.5,5.8,24.5,364.5,548.21,435.89
2016,3,6,15,30,743.0,132.0,5.6,24.0,574.0,893.44,692.68
2016,3,6,15,45,413.0,178.5,5.45,24.0,421.0,617.54,487.3
2016,3,6,16,0,83.0,225.0,5.3,24.0,268.0,315.09,248.45
2016,3,6,16,15,210.0,194.0,5.1,23.5,286.5,405.84,325.23
2016,3,6,16,30,337.0,163.0,4.9,23.0,305.0,486.31,391.95
2016,3,6,16,45,442.0,128.5,4.75,22.5,288.5,533.69,431.79
2016,3,6,17,0,547.0,94.0,4.6,22.0,272.0,559.25,454.17
2016,3,6,17,15,482.5,83.5,4.45,21.5,218.5,471.62,384.94
2016,3,6,17,30,418.0,73.0,4.3,21.0,165.0,394.68,321.84
2016,3,6,17,45,319.5,57.5,4.2,20.5,116.0,295.62,238.46
2016,3,6,18,0,221.0,42.0,4.1,20.0,67.0,206.7,160.3
2016,3,6,18,15,110.5,21.0,4.25,19.5,33.5,102.71,39.29
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.5,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,17.0,3.0,2.73,0.0
2016,3,7,7,15,0.0,18.0,4.55,17.0,18.0,15.85,6.48
2016,3,7,7,30,0.0,33.0,4.7,17.0,33.0,29.11,19.46
2016,3,7,7,45,0.0,53.5,4.9,17.5,53.5,46.25,34.9
2016,3,7,8,0,0.0,74.0,5.1,18.0,74.0,63.11,49.94
2016,3,7,8,15,0.0,95.5,5.45,18.5,95.5,80.5,65.16
2016,3,7,8,30,0.0,117.0,5.8,19.0,117.0,98.6,77.05
2016,3,7,8,45,0.0,64.5,6.2,19.5,64.5,57.0,42.12
2016,3,7,9,0,0.0,12.0,6.6,20.0,12.0,10.56,3.18
2016,3,7,9,15,0.0,71.0,6.7,20.0,71.0,62.8,46.56
2016,3,7,9,30,0.0,130.0,6.8,20.0,130.0,113.96,88.36
2016,3,7,9,45,0.0,141.0,6.95,20.5,141.0,123.86,95.93
2016,3,7,10,0,0.0,152.0,7.1,21.0,152.0,133.81,103.5
2016,3,7,10,15,0.0,145.5,7.0,21.0,145.5,128.56,98.99
2016,3,7,10,30,0.0,139.0,6.9,21.0,139.0,123.13,94.39
2016,3,7,10,45,8.5,200.5,6.8,21.5,207.0,182.98,141.89
2016,3,7,11,0,17.0,262.0,6.7,22.0,275.0,244.56,189.94
2016,3,7,11,15,17.0,268.0,6.6,22.0,281.5,251.81,195.29
2016,3,7,11,30,17.0,274.0,6.5,22.0,288.0,259.03,200.7
2016,3,7,11,45,58.0,335.0,6.4,22.0,382.0,358.75,278.69
2016,3,7,12,0,99.0,396.0,6.3,22.0,476.0,457.56,354.47
2016,3,7,12,15,101.5,401.0,6.25,22.0,484.0,471.84,365.0
2016,3,7,12,30,104.0,406.0,6.2,22.0,492.0,486.04,375.66
2016,3,7,12,45,79.0,389.0,6.2,22.0,454.0,451.91,349.3
2016,3,7,13,0,54.0,372.0,6.2,22.0,416.0,415.73,321.31
2016,3,7,13,15,58.5,372.0,6.2,22.0,419.5,424.35,328.27
2016,3,7,13,30,63.0,372.0,6.2,22.0,423.0,432.99,335.2
2016,3,7,13,45,48.5,345.5,6.2,22.0,384.0,393.82,305.28
2016,3,7,14,0,34.0,319.0,6.2,22.0,345.0,353.74,274.54
2016,3,7,14,15,38.5,315.5,6.3,22.0,344.0,357.37,278.04
2016,3,7,14,30,43.0,312.0,6.4,22.0,343.0,361.02,281.54
2016,3,7,14,45,26.5,263.5,6.5,22.0,282.5,292.88,228.74
2016,3,7,15,0,10.0,215.0,6.6,22.0,222.0,210.79,164.19
2016,3,7,15,15,5.0,113.0,6.5,22.0,116.5,106.05,80.78
2016,3,7,15,30,0.0,11.0,6.4,22.0,11.0,9.71,2.31
2016,3,7,15,45,0.0,77.5,6.3,22.0,77.5,68.61,50.65
2016,3,7,16,0,0.0,144.0,6.2,22.0,144.0,133.43,103.54
2016,3,7,16,15,0.0,116.0,5.95,21.5,116.0,105.98,81.68
2016,3,7,16,30,0.0,88.0,5.7,21.0,88.0,78.75,59.73
2016,3,7,16,45,0.0,75.0,5.5,20.5,75.0,66.54,49.93
2016,3,7,17,0,0.0,62.0,5.3,20.0,62.0,54.78,40.34
2016,3,7,17,15,0.0,49.5,5.2,19.5,49.5,43.68,31.13
2016,3,7,17,30,0.0,37.0,5.1,19.0,37.0,32.61,21.78
2016,3,7,17,45,0.0,26.0,5.0,19.0,26.0,22.89,13.4
2016,3,7,18,0,0.0,15.0,4.9,19.0,15.0,13.18,4.99
2016,3,7,18,15,0.0,7.5,4.9,19.0,7.5,6.58,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,9.5,5.5,4.3,19.0,5.5,0.0,0.0
2016,3,8,7,0,19.0,11.0,4.4,19.0,11.0,10.01,0.0
2016,3,8,7,15,124.0,32.0,4.45,19.0,47.5,25.74,14.45
2016,3,8,7,30,229.0,53.0,4.5,19.0,84.0,40.69,29.23
2016,3,8,7,45,114.5,30.0,4.6,19.5,45.5,22.15,13.69
2016,3,8,8,0,0.0,7.0,4.7,20.0,7.0,6.14,0.0
2016,3,8,8,15,0.0,9.0,4.8,20.0,9.0,7.91,1.3
2016,3,8,8,30,0.0,11.0,4.9,20.0,11.0,9.67,2.49
2016,3,8,8,45,0.0,13.5,5.05,20.5,13.5,11.88,4.3
2016,3,8,9,0,0.0,16.0,5.2,21.0,16.0,14.09,6.09
2016,3,8,9,15,0.0,74.0,5.3,21.5,74.0,65.47,48.44
2016,3,8,9,30,0.0,132.0,5.4,22.0,132.0,115.67,88.97
2016,3,8,9,45,52.5,208.5,5.5,22.5,241.0,200.05,155.19
2016,3,8,10,0,105.0,285.0,5.6,23.0,350.0,292.35,226.83
2016,3,8,10,15,131.5,308.0,5.45,23.5,394.5,336.54,260.49
2016,3,8,10,30,158.0,331.0,5.3,24.0,439.0,383.1,295.68
2016,3,8,10,45,85.0,284.5,5.2,24.5,343.5,306.81,236.38
2016,3,8,11,0,12.0,238.0,5.1,25.0,248.0,219.78,167.79
2016,3,8,11,15,222.5,283.0,4.9,25.0,456.5,428.16,330.65
2016,3,8,11,30,433.0,328.0,4.7,25.0,665.0,650.21,495.86
2016,3,8,11,45,462.0,324.0,4.55,25.0,690.5,694.23,526.64
2016,3,8,12,0,491.0,320.0,4.4,25.0,716.0,738.74,558.2
2016,3,8,12,15,407.5,357.0,4.15,25.0,688.0,715.66,539.12
2016,3,8,12,30,324.0,394.0,3.9,25.0,660.0,696.24,522.53
2016,3,8,12,45,361.5,380.0,3.7,25.0,676.5,731.33,547.87
2016,3,8,13,0,399.0,366.0,3.5,25.0,693.0,766.27,572.52
2016,3,8,13,15,476.5,332.5,3.3,25.0,718.5,832.94,619.49
2016,3,8,13,30,554.0,299.0,3.1,25.0,744.0,886.99,657.1
2016,3,8,13,45,567.0,285.5,2.95,25.0,732.0,896.14,662.98
2016,3,8,14,0,580.0,272.0,2.8,25.0,720.0,902.43,667.34
2016,3,8,14,15,697.5,205.5,2.7,25.0,726.0,959.69,707.53
2016,3,8,14,30,815.0,139.0,2.6,25.0,732.0,997.74,732.11
2016,3,8,14,45,491.5,231.5,2.55,25.5,584.5,775.73,580.27
2016,3,8,15,0,168.0,324.0,2.5,26.0,437.0,523.43,395.2
2016,3,8,15,15,446.0,232.5,2.45,25.5,506.5,725.01,549.65
2016,3,8,15,30,724.0,141.0,2.4,25.0,576.0,886.49,664.78
2016,3,8,15,45,700.5,136.0,2.4,25.0,529.5,843.44,635.89
2016,3,8,16,0,677.0,131.0,2.4,25.0,483.0,798.43,607.2
2016,3,8,16,15,644.5,124.5,2.2,24.5,432.0,742.23,569.96
2016,3,8,16,30,612.0,118.0,2.0,24.0,381.0,685.34,531.57
2016,3,8,16,45,567.5,109.5,1.85,24.0,327.5,616.34,482.75
2016,3,8,17,0,523.0,101.0,1.7,24.0,274.0,543.72,429.37
2016,3,8,17,15,457.5,90.0,1.6,23.0,221.0,461.69,368.18
2016,3,8,17,30,392.0,79.0,1.5,22.0,168.0,384.57,307.9
2016,3,8,17,45,297.0,62.5,1.45,21.5,119.0,287.77,228.85
2016,3,8,18,0,202.0,46.0,1.4,21.0,70.0,200.74,154.55
2016,3,8,18,15,101.0,23.0,1.55,20.5,35.0,102.07,49.82
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.5,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,19.0,1.0,0.91,0.0
2016,3,9,7,15,0.0,5.0,4.2,19.0,5.0,4.38,0.0
2016,3,9,7,30,0.0,9.0,4.2,19.0,9.0,7.9,1.14
2016,3,9,7,45,0.0,15.0,4.25,19.0,15.0,13.18,5.89
2016,3,9,8,0,0.0,21.0,4.3,19.0,21.0,18.47,10.64
2016,3,9,8,15,0.0,27.0,4.3,19.0,27.0,23.77,15.33
2016,3,9,8,30,0.0,33.0,4.3,19.0,33.0,29.07,18.89
2016,3,9,8,45,0.0,28.5,4.35,19.5,28.5,25.11,15.46
2016,3,9,9,0,0.0,24.0,4.4,20.0,24.0,21.15,12.04
2016,3,9,9,15,0.0,33.5,4.35,20.0,33.5,29.56,18.98
2016,3,9,9,30,0.0,43.0,4.3,20.0,43.0,37.98,25.88
2016,3,9,9,45,0.0,35.0,4.25,20.5,35.0,30.92,19.9
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,23.85,13.98
2016,3,9,10,15,0.0,30.0,4.0,21.0,30.0,26.52,16.13
2016,3,9,10,30,0.0,33.0,3.8,21.0,33.0,29.2,18.27
2016,3,9,10,45,0.0,44.0,3.65,21.0,44.0,38.97,26.18
2016,3,9,11,0,0.0,55.0,3.5,21.0,55.0,48.76,34.07
2016,3,9,11,15,0.0,69.5,3.55,21.0,69.5,61.68,44.46
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,74.62,54.81
2016,3,9,11,45,0.0,91.5,3.65,21.0,91.5,81.34,60.13
2016,3,9,12,0,0.0,99.0,3.7,21.0,99.0,88.1,65.5
2016,3,9,12,15,9.5,198.0,3.85,21.0,206.0,186.53,143.74
2016,3,9,12,30,19.0,297.0,4.0,21.0,313.0,288.56,222.93
2016,3,9,12,45,28.5,325.5,4.15,21.0,349.5,339.8,262.19
2016,3,9,13,0,38.0,354.0,4.3,21.0,386.0,381.3,293.95
2016,3,9,13,15,19.0,238.0,4.3,21.0,254.0,236.1,182.46
2016,3,9,13,30,0.0,122.0,4.3,21.0,122.0,109.21,82.26
2016,3,9,13,45,1.5,142.5,4.3,21.0,143.5,129.72,98.85
2016,3,9,14,0,3.0,163.0,4.3,21.0,165.0,150.6,115.57
2016,3,9,14,15,4.0,174.0,4.2,21.0,176.5,162.33,125.01
2016,3,9,14,30,5.0,185.0,4.1,21.0,188.0,174.32,134.7
2016,3,9,14,45,2.5,124.5,4.1,21.0,126.0,114.27,87.04
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,56.7,40.67
2016,3,9,15,15,0.0,95.0,3.95,21.0,95.0,84.31,63.24
2016,3,9,15,30,0.0,126.0,3.8,21.0,126.0,113.83,87.28
2016,3,9,15,45,0.0,130.0,3.65,21.0,130.0,118.22,91.05
2016,3,9,16,0,0.0,134.0,3.5,21.0,134.0,123.02,95.23
2016,3,9,16,15,46.5,159.5,3.3,20.5,179.5,204.12,163.12
2016,3,9,16,30,93.0,185.0,3.1,20.0,225.0,277.78,224.06
2016,3,9,16,45,84.5,161.5,2.9,20.0,194.0,243.51,196.72
2016,3,9,17,0,76.0,138.0,2.7,20.0,163.0,209.52,169.44
2016,3,9,17,15,62.5,113.5,2.6,19.5,131.5,170.84,137.93
2016,3,9,17,30,49.0,89.0,2.5,19.0,100.0,132.79,106.14
2016,3,9,17,45,30.5,65.0,2.4,18.5,71.5,92.86,72.0
2016,3,9,18,0,12.0,41.0,2.3,18.0,43.0,53.27,37.82
2016,3,9,18,15,6.0,20.5,2.55,18.0,21.5,21.75,7.22
2016,3,9,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.0,4.25,13.0,4.0,0.0,0.0
2016,3,10,7,0,0.0,8.0,4.1,13.0,8.0,7.03,0.0
2016,3,10,7,15,0.0,25.0,4.05,13.0,25.0,22.04,12.61
2016,3,10,7,30,0.0,42.0,4.0,13.0,42.0,36.46,26.46
2016,3,10,7,45,0.0,63.5,4.0,13.5,63.5,54.15,42.64
2016,3,10,8,0,0.0,85.0,4.0,14.0,85.0,71.61,58.36
2016,3,10,8,15,3.5,106.0,4.05,14.5,107.0,88.54,73.28
2016,3,10,8,30,7.0,127.0,4.1,15.0,129.0,106.86,84.88
2016,3,10,8,45,3.5,74.5,4.2,15.5,75.5,66.33,50.5
2016,3,10,9,0,0.0,22.0,4.3,16.0,22.0,19.38,10.8
2016,3,10,9,15,0.0,40.5,4.45,16.0,40.5,35.75,24.56
2016,3,10,9,30,0.0,59.0,4.6,16.0,59.0,52.17,38.22
2016,3,10,9,45,93.0,176.5,4.75,16.0,234.5,189.3,149.75
2016,3,10,10,0,186.0,294.0,4.9,16.0,410.0,336.34,267.04
2016,3,10,10,15,93.0,155.0,5.1,16.0,213.0,185.96,147.66
2016,3,10,10,30,0.0,16.0,5.3,16.0,16.0,14.14,6.13
2016,3,10,10,45,1.0,90.5,5.5,16.5,91.5,80.94,61.31
2016,3,10,11,0,2.0,165.0,5.7,17.0,167.0,148.01,115.61
2016,3,10,11,15,3.0,171.0,5.8,17.0,173.5,154.48,120.66
2016,3,10,11,30,4.0,177.0,5.9,17.0,180.0,161.09,125.88
2016,3,10,11,45,2.0,148.5,6.05,17.5,150.0,134.19,103.84
2016,3,10,12,0,0.0,120.0,6.2,18.0,120.0,107.0,81.61
2016,3,10,12,15,4.0,161.5,6.15,18.0,164.5,148.28,114.97
2016,3,10,12,30,8.0,203.0,6.1,18.0,209.0,190.46,148.77
2016,3,10,12,45,4.0,167.5,6.05,18.5,170.5,154.45,119.58
2016,3,10,13,0,0.0,132.0,6.0,19.0,132.0,118.26,90.26
2016,3,10,13,15,2.0,152.0,5.95,19.0,154.0,138.72,106.81
2016,3,10,13,30,4.0,172.0,5.9,19.0,176.0,159.53,123.59
2016,3,10,13,45,2.0,150.0,5.85,19.0,152.0,137.19,105.71
2016,3,10,14,0,0.0,128.0,5.8,19.0,128.0,114.83,87.76
2016,3,10,14,15,0.0,115.5,5.7,18.5,115.5,103.29,78.73
2016,3,10,14,30,0.0,103.0,5.6,18.0,103.0,91.75,69.63
2016,3,10,14,45,0.0,126.0,5.6,18.0,126.0,113.18,87.21
2016,3,10,15,0,0.0,149.0,5.6,18.0,149.0,135.27,105.33
2016,3,10,15,15,0.0,110.0,5.5,18.0,110.0,98.33,75.45
2016,3,10,15,30,0.0,71.0,5.4,18.0,71.0,62.87,46.51
2016,3,10,15,45,0.0,61.0,5.3,18.0,61.0,53.96,39.29
2016,3,10,16,0,0.0,51.0,5.2,18.0,51.0,45.06,32.03
2016,3,10,16,15,0.0,41.0,4.95,17.5,41.0,36.19,24.79
2016,3,10,16,30,0.0,31.0,4.7,17.0,31.0,27.33,17.48
2016,3,10,16,45,0.0,26.5,4.45,17.0,26.5,23.34,14.17
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,19.36,10.84
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,15.83,7.86
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,12.3,4.84
2016,3,10,17,45,0.0,9.5,3.75,16.0,9.5,8.34,1.39
2016,3,10,18,0,0.0,5.0,3.6,16.0,5.0,4.38,0.0
2016,3,10,18,15,0.0,2.5,3.6,15.5,2.5,2.19,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,2.15,14.5,1.0,0.91,0.0
2016,3,11,7,0,0.0,2.0,2.0,15.0,2.0,1.75,0.0
2016,3,11,7,15,0.0,7.0,1.95,15.0,7.0,6.14,0.0
2016,3,11,7,30,0.0,12.0,1.9,15.0,12.0,10.53,3.61
2016,3,11,7,45,0.0,18.0,1.85,15.0,18.0,15.82,8.46
2016,3,11,8,0,0.0,24.0,1.8,15.0,24.0,21.11,13.28
2016,3,11,8,15,0.0,30.5,1.85,15.5,30.5,26.86,18.39
2016,3,11,8,30,0.0,37.0,1.9,16.0,37.0,32.61,22.2
2016,3,11,8,45,0.0,43.5,1.95,16.5,43.5,38.38,26.94
2016,3,11,9,0,0.0,50.0,2.0,17.0,50.0,44.15,31.62
2016,3,11,9,15,0.0,43.0,2.15,17.0,43.0,37.97,26.31
2016,3,11,9,30,0.0,36.0,2.3,17.0,36.0,31.79,21.04
2016,3,11,9,45,0.0,75.5,2.5,17.5,75.5,66.86,50.0
2016,3,11,10,0,0.0,115.0,2.7,18.0,115.0,101.71,78.24
2016,3,11,10,15,9.5,185.0,2.85,18.0,192.0,167.7,131.29
2016,3,11,10,30,19.0,255.0,3.0,18.0,269.0,235.32,184.65
2016,3,11,10,45,9.5,137.5,3.2,18.5,144.5,127.8,98.58
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,17.7,8.9
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,18.16,9.27
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,18.61,9.62
2016,3,11,11,45,164.0,205.5,3.4,19.5,340.0,334.6,264.96
2016,3,11,12,0,328.0,390.0,3.4,20.0,659.0,662.22,508.49
2016,3,11,12,15,215.5,402.0,3.3,20.0,579.5,582.54,446.17
2016,3,11,12,30,103.0,414.0,3.2,20.0,500.0,492.33,377.18
2016,3,11,12,45,173.0,415.5,3.1,20.5,559.5,579.17,442.16
2016,3,11,13,0,243.0,417.0,3.0,21.0,619.0,656.4,497.99
2016,3,11,13,15,132.5,361.0,2.9,21.0,471.0,499.32,381.75
2016,3,11,13,30,22.0,305.0,2.8,21.0,323.0,305.06,234.15
2016,3,11,13,45,11.0,183.5,2.7,21.0,192.5,177.63,136.44
2016,3,11,14,0,0.0,62.0,2.6,21.0,62.0,55.02,38.95
2016,3,11,14,15,52.0,209.5,2.6,21.0,248.0,256.68,200.77
2016,3,11,14,30,104.0,357.0,2.6,21.0,434.0,471.84,364.1
2016,3,11,14,45,52.0,251.5,2.6,21.0,290.0,304.07,236.34
2016,3,11,15,0,0.0,146.0,2.6,21.0,146.0,132.35,101.16
2016,3,11,15,15,38.0,210.0,2.55,20.5,233.0,247.61,194.67
2016,3,11,15,30,76.0,274.0,2.5,20.0,320.0,360.0,283.36
2016,3,11,15,45,39.5,221.5,2.45,20.0,245.5,265.93,209.64
2016,3,11,16,0,3.0,169.0,2.4,20.0,171.0,161.66,126.44
2016,3,11,16,15,20.5,171.5,2.15,19.5,181.0,181.93,144.32
2016,3,11,16,30,38.0,174.0,1.9,19.0,191.0,216.61,173.41
2016,3,11,16,45,31.5,151.5,1.65,19.0,164.5,186.99,149.64
2016,3,11,17,0,25.0,129.0,1.4,19.0,138.0,157.66,125.93
2016,3,11,17,15,17.0,106.0,1.2,18.5,112.0,117.07,92.73
2016,3,11,17,30,9.0,83.0,1.0,18.0,86.0,88.27,68.64
2016,3,11,17,45,4.5,60.0,0.85,17.5,61.5,61.86,46.18
2016,3,11,18,0,0.0,37.0,0.7,17.0,37.0,34.95,23.06
2016,3,11,18,15,0.0,18.5,0.7,16.5,18.5,16.3,5.08
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,41.0,9.0,1.15,12.5,11.0,8.19,0.0
2016,3,12,7,0,82.0,18.0,1.3,13.0,22.0,14.14,0.0
2016,3,12,7,15,205.5,36.5,1.35,13.5,64.0,28.37,18.36
2016,3,12,7,30,329.0,55.0,1.4,14.0,106.0,42.16,31.5
2016,3,12,7,45,430.0,64.5,1.45,14.5,160.5,50.17,39.04
2016,3,12,8,0,531.0,74.0,1.5,15.0,215.0,55.81,44.18
2016,3,12,8,15,586.5,82.0,1.65,15.5,270.5,59.84,47.68
2016,3,12,8,30,642.0,90.0,1.8,16.0,326.0,105.11,62.19
2016,3,12,8,45,697.5,90.5,2.0,16.5,383.5,158.15,95.85
2016,3,12,9,0,753.0,91.0,2.2,17.0,441.0,221.92,146.37
2016,3,12,9,15,779.0,95.0,2.25,17.5,493.0,283.11,199.34
2016,3,12,9,30,805.0,99.0,2.3,18.0,545.0,346.79,254.86
2016,3,12,9,45,830.0,99.5,2.4,18.5,592.5,409.16,308.62
2016,3,12,10,0,855.0,100.0,2.5,19.0,640.0,473.18,362.23
2016,3,12,10,15,455.0,205.0,2.4,19.0,494.5,415.06,322.39
2016,3,12,10,30,55.0,310.0,2.3,19.0,349.0,305.01,236.97
2016,3,12,10,45,48.0,316.5,2.25,19.5,352.0,312.59,242.41
2016,3,12,11,0,41.0,323.0,2.2,20.0,355.0,319.27,246.6
2016,3,12,11,15,103.0,362.0,2.15,20.0,443.5,404.19,311.5
2016,3,12,11,30,165.0,401.0,2.1,20.0,532.0,503.05,384.8
2016,3,12,11,45,194.5,408.0,2.05,20.5,566.0,545.45,414.59
2016,3,12,12,0,224.0,415.0,2.0,21.0,600.0,589.67,445.55
2016,3,12,12,15,254.5,413.5,2.0,21.0,625.0,638.85,480.65
2016,3,12,12,30,285.0,412.0,2.0,21.0,650.0,679.14,509.3
2016,3,12,12,45,287.0,411.0,2.05,21.5,650.5,693.88,518.76
2016,3,12,13,0,289.0,410.0,2.1,22.0,651.0,707.36,527.55
2016,3,12,13,15,285.5,405.5,2.1,22.0,641.5,710.48,529.89
2016,3,12,13,30,282.0,401.0,2.1,22.0,632.0,711.96,531.26
2016,3,12,13,45,594.0,256.5,2.15,22.0,728.0,897.66,667.7
2016,3,12,14,0,906.0,112.0,2.2,22.0,824.0,1045.36,765.42
2016,3,12,14,15,539.0,239.0,2.15,22.0,659.0,830.68,620.71
2016,3,12,14,30,172.0,366.0,2.1,22.0,494.0,568.56,429.72
2016,3,12,14,45,516.5,238.0,2.1,22.0,596.0,808.17,610.94
2016,3,12,15,0,861.0,110.0,2.1,22.0,698.0,1001.42,741.61
2016,3,12,15,15,515.5,199.0,2.1,21.5,545.0,754.21,574.29
2016,3,12,15,30,170.0,288.0,2.1,21.0,392.0,484.05,374.76
2016,3,12,15,45,138.5,263.0,2.1,21.0,344.0,425.08,332.63
2016,3,12,16,0,107.0,238.0,2.1,21.0,296.0,350.07,276.19
2016,3,12,16,15,425.5,163.0,1.95,20.5,356.0,588.5,466.38
2016,3,12,16,30,744.0,88.0,1.8,20.0,416.0,759.09,592.4
2016,3,12,16,45,711.5,81.5,1.7,20.0,361.5,697.28,547.42
2016,3,12,17,0,679.0,75.0,1.6,20.0,307.0,635.52,503.56
2016,3,12,17,15,621.5,67.5,1.5,19.0,250.5,555.17,445.84
2016,3,12,17,30,564.0,60.0,1.4,18.0,194.0,478.15,386.36
2016,3,12,17,45,477.5,49.5,1.3,17.5,141.5,383.63,309.06
2016,3,12,18,0,391.0,39.0,1.2,17.0,89.0,297.0,234.22
2016,3,12,18,15,195.5,19.5,1.3,16.5,44.5,149.87,95.75
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.5,9.5,3.6,13.5,13.0,8.64,0.0
2016,3,13,7,0,131.0,19.0,3.8,14.0,26.0,14.96,0.0
2016,3,13,7,15,270.5,34.5,3.75,14.5,71.0,27.91,18.01
2016,3,13,7,30,410.0,50.0,3.7,15.0,116.0,39.81,29.33
2016,3,13,7,45,510.0,58.5,3.7,15.5,173.5,45.0,34.32
2016,3,13,8,0,610.0,67.0,3.7,16.0,231.0,50.14,38.98
2016,3,13,8,15,665.0,73.0,3.8,17.0,289.5,52.95,41.3
2016,3,13,8,30,720.0,79.0,3.9,18.0,348.0,102.35,56.5
2016,3,13,8,45,771.5,80.5,4.0,19.0,408.0,164.88,97.37
2016,3,13,9,0,823.0,82.0,4.1,20.0,468.0,229.0,148.14
2016,3,13,9,15,848.0,85.0,4.25,20.5,522.0,293.52,204.25
2016,3,13,9,30,873.0,88.0,4.4,21.0,576.0,360.28,262.84
2016,3,13,9,45,897.5,88.5,4.6,22.0,626.0,429.04,321.63
2016,3,13,10,0,922.0,89.0,4.8,23.0,676.0,496.07,377.47
2016,3,13,10,15,934.0,91.0,4.95,23.5,717.5,559.2,429.35
2016,3,13,10,30,946.0,93.0,5.1,24.0,759.0,621.65,479.08
2016,3,13,10,45,956.5,94.0,5.25,24.5,793.5,681.28,525.25
