Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,0,967.0,95.0,5.4,25.0,828.0,739.49,569.11
2016,3,13,11,15,972.0,96.0,5.5,25.0,853.5,792.07,608.05
2016,3,13,11,30,977.0,97.0,5.6,25.0,879.0,842.16,643.25
2016,3,13,11,45,980.5,97.5,5.75,25.5,895.5,887.87,674.07
2016,3,13,12,0,984.0,98.0,5.9,26.0,912.0,930.52,702.58
2016,3,13,12,15,984.5,98.5,5.95,26.0,919.0,967.32,727.8
2016,3,13,12,30,985.0,99.0,6.0,26.0,926.0,1000.52,750.56
2016,3,13,12,45,983.5,99.0,6.05,26.0,923.5,1027.59,769.18
2016,3,13,13,0,982.0,99.0,6.1,26.0,921.0,1050.69,785.22
2016,3,13,13,15,978.5,98.5,6.05,26.0,909.5,1067.25,796.27
2016,3,13,13,30,975.0,98.0,6.0,26.0,898.0,1079.6,804.64
2016,3,13,13,45,967.5,98.5,6.0,26.5,877.0,1084.84,807.11
2016,3,13,14,0,960.0,99.0,6.0,27.0,856.0,1085.83,806.91
2016,3,13,14,15,952.0,97.5,5.85,27.0,827.5,1079.84,802.77
2016,3,13,14,30,944.0,96.0,5.7,27.0,799.0,1069.68,796.04
2016,3,13,14,45,931.0,95.5,5.55,27.0,762.0,1051.65,784.18
2016,3,13,15,0,918.0,95.0,5.4,27.0,725.0,1029.83,769.95
2016,3,13,15,15,904.0,93.0,5.05,26.5,682.0,1001.68,751.56
2016,3,13,15,30,890.0,91.0,4.7,26.0,639.0,970.18,730.89
2016,3,13,15,45,868.5,88.5,4.4,26.0,589.0,937.37,708.71
2016,3,13,16,0,847.0,86.0,4.1,26.0,539.0,892.37,678.49
2016,3,13,16,15,820.5,82.5,3.6,25.0,485.5,839.56,644.17
2016,3,13,16,30,794.0,79.0,3.1,24.0,432.0,785.27,608.06
2016,3,13,16,45,754.5,74.5,2.7,23.5,374.5,718.22,561.25
2016,3,13,17,0,715.0,70.0,2.3,23.0,317.0,651.51,513.47
2016,3,13,17,15,657.5,64.0,2.15,22.0,259.5,575.91,459.48
2016,3,13,17,30,600.0,58.0,2.0,21.0,202.0,499.18,400.69
2016,3,13,17,45,504.0,48.5,1.9,20.0,147.0,398.29,319.42
2016,3,13,18,0,408.0,39.0,1.8,19.0,92.0,306.18,241.0
2016,3,13,18,15,240.5,24.5,1.75,18.5,51.5,179.84,118.41
2016,3,13,18,30,73.0,10.0,1.7,18.0,11.0,41.85,0.0
2016,3,13,18,45,36.5,5.0,1.7,18.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,116.0,9.5,3.2,13.0,16.0,8.64,0.0
2016,3,14,7,0,232.0,19.0,3.4,14.0,32.0,15.44,0.77
2016,3,14,7,15,376.5,31.0,3.5,15.0,80.5,24.76,15.44
2016,3,14,7,30,521.0,43.0,3.6,16.0,129.0,33.75,23.96
2016,3,14,7,45,599.5,51.0,3.75,17.0,187.0,38.89,28.74
2016,3,14,8,0,678.0,59.0,3.9,18.0,245.0,48.01,36.78
2016,3,14,8,15,726.5,64.5,3.75,18.5,304.0,51.07,39.39
2016,3,14,8,30,775.0,70.0,3.6,19.0,363.0,104.25,55.6
2016,3,14,8,45,807.5,74.0,3.45,20.0,420.0,165.34,95.66
2016,3,14,9,0,840.0,78.0,3.3,21.0,477.0,230.24,147.75
2016,3,14,9,15,863.0,81.5,3.35,22.0,530.0,295.75,204.03
2016,3,14,9,30,886.0,85.0,3.4,23.0,583.0,366.44,264.55
2016,3,14,9,45,902.5,87.5,3.45,24.0,631.0,431.53,319.62
2016,3,14,10,0,919.0,90.0,3.5,25.0,679.0,497.06,373.12
2016,3,14,10,15,931.0,92.0,3.75,25.5,720.5,560.02,423.95
2016,3,14,10,30,943.0,94.0,4.0,26.0,762.0,622.3,472.65
2016,3,14,10,45,951.0,96.0,4.3,27.0,796.0,681.15,516.52
2016,3,14,11,0,959.0,98.0,4.6,28.0,830.0,738.36,557.93
2016,3,14,11,15,965.5,99.0,4.6,28.0,855.5,791.62,595.95
2016,3,14,11,30,972.0,100.0,4.6,28.0,881.0,842.55,630.25
2016,3,14,11,45,974.5,101.5,4.6,28.5,898.0,888.22,659.27
2016,3,14,12,0,977.0,103.0,4.6,29.0,915.0,930.8,685.88
2016,3,14,12,15,978.5,103.0,4.6,29.0,922.5,967.73,710.02
2016,3,14,12,30,980.0,103.0,4.6,29.0,930.0,1001.14,731.73
2016,3,14,12,45,979.0,103.5,4.65,29.0,928.0,1029.05,750.11
2016,3,14,13,0,978.0,104.0,4.7,29.0,926.0,1053.05,766.18
2016,3,14,13,15,975.0,103.5,4.7,29.0,915.0,1070.02,777.35
2016,3,14,13,30,972.0,103.0,4.7,29.0,904.0,1082.82,785.99
2016,3,14,13,45,965.5,102.5,4.7,29.0,883.5,1087.92,789.82
2016,3,14,14,0,959.0,102.0,4.7,29.0,863.0,1088.75,791.12
2016,3,14,14,15,951.5,101.0,4.55,29.0,834.5,1083.8,787.84
2016,3,14,14,30,944.0,100.0,4.4,29.0,806.0,1074.7,782.18
2016,3,14,14,45,926.5,101.0,4.3,29.0,767.5,1053.87,769.38
2016,3,14,15,0,909.0,102.0,4.2,29.0,729.0,1029.38,754.38
2016,3,14,15,15,894.0,99.5,3.95,28.5,685.5,999.81,736.67
2016,3,14,15,30,879.0,97.0,3.7,28.0,642.0,976.83,723.35
2016,3,14,15,45,857.5,94.5,3.5,27.5,592.0,934.53,697.3
2016,3,14,16,0,836.0,92.0,3.3,27.0,542.0,889.73,669.43
2016,3,14,16,15,809.0,88.0,3.05,26.0,488.0,836.13,636.06
2016,3,14,16,30,782.0,84.0,2.8,25.0,434.0,781.07,600.95
2016,3,14,16,45,743.0,79.0,2.6,24.5,376.5,714.15,555.55
2016,3,14,17,0,704.0,74.0,2.4,24.0,319.0,652.44,512.66
2016,3,14,17,15,646.5,67.0,2.35,23.0,261.0,571.54,455.29
2016,3,14,17,30,589.0,60.0,2.3,22.0,203.0,493.94,396.14
2016,3,14,17,45,496.5,50.0,2.25,21.5,148.5,395.08,316.03
2016,3,14,18,0,404.0,40.0,2.2,21.0,94.0,304.65,238.87
2016,3,14,18,15,243.5,25.0,2.25,20.5,53.0,182.59,122.53
2016,3,14,18,30,83.0,10.0,2.3,20.0,12.0,46.27,0.0
2016,3,14,18,45,41.5,5.0,2.35,19.5,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,35.0,11.0,3.75,16.0,13.0,10.01,0.0
2016,3,15,7,0,70.0,22.0,3.9,17.0,26.0,17.94,3.85
2016,3,15,7,15,158.5,42.5,3.9,17.5,65.5,33.86,23.06
2016,3,15,7,30,247.0,63.0,3.9,18.0,105.0,47.77,35.95
2016,3,15,7,45,310.5,80.5,3.95,18.5,153.5,59.83,46.88
2016,3,15,8,0,374.0,98.0,4.0,19.0,202.0,71.38,57.05
2016,3,15,8,15,427.0,107.5,3.9,20.0,251.5,76.67,61.38
2016,3,15,8,30,480.0,117.0,3.8,21.0,301.0,117.42,75.46
2016,3,15,8,45,624.0,106.5,3.75,22.0,382.5,164.55,102.11
2016,3,15,9,0,768.0,96.0,3.7,23.0,464.0,232.72,151.59
2016,3,15,9,15,793.5,100.0,3.7,23.5,516.5,294.88,204.63
2016,3,15,9,30,819.0,104.0,3.7,24.0,569.0,359.46,260.01
2016,3,15,9,45,842.0,105.0,3.7,25.0,617.0,422.5,312.79
2016,3,15,10,0,865.0,106.0,3.7,26.0,665.0,486.94,364.9
2016,3,15,10,15,878.0,108.5,3.75,26.5,705.5,548.74,414.08
2016,3,15,10,30,891.0,111.0,3.8,27.0,746.0,609.79,461.04
2016,3,15,10,45,902.0,112.0,3.9,27.5,779.5,667.0,503.89
2016,3,15,11,0,913.0,113.0,4.0,28.0,813.0,722.94,544.58
2016,3,15,11,15,919.5,114.5,4.05,28.0,838.0,774.61,582.02
2016,3,15,11,30,926.0,116.0,4.1,28.0,863.0,824.11,615.46
2016,3,15,11,45,921.5,121.5,4.2,28.5,877.5,866.19,642.54
2016,3,15,12,0,917.0,127.0,4.3,29.0,892.0,904.89,667.14
2016,3,15,12,15,918.0,127.0,4.35,29.0,899.0,939.58,690.06
2016,3,15,12,30,919.0,127.0,4.4,29.0,906.0,970.94,710.77
2016,3,15,12,45,917.5,127.5,4.5,29.5,904.0,997.0,726.82
2016,3,15,13,0,916.0,128.0,4.6,30.0,902.0,1019.36,740.5
2016,3,15,13,15,912.5,127.5,4.55,30.0,891.0,1034.95,750.54
2016,3,15,13,30,909.0,127.0,4.5,30.0,880.0,1046.62,758.17
2016,3,15,13,45,708.0,216.5,4.5,30.0,795.0,971.92,709.69
2016,3,15,14,0,507.0,306.0,4.5,30.0,710.0,866.32,636.03
2016,3,15,14,15,696.0,213.0,4.4,29.5,747.5,968.29,711.04
2016,3,15,14,30,885.0,120.0,4.3,29.0,785.0,1038.13,758.41
2016,3,15,14,45,713.5,178.5,4.2,29.0,699.0,946.93,698.22
2016,3,15,15,0,542.0,237.0,4.1,29.0,613.0,828.96,617.94
2016,3,15,15,15,532.0,224.0,3.85,29.0,574.5,798.52,598.15
2016,3,15,15,30,522.0,211.0,3.6,29.0,536.0,765.81,576.17
2016,3,15,15,45,434.5,215.5,3.35,29.0,472.0,678.74,514.05
2016,3,15,16,0,347.0,220.0,3.1,29.0,408.0,577.87,441.48
2016,3,15,16,15,271.5,206.5,2.8,28.0,344.5,488.05,377.06
2016,3,15,16,30,196.0,193.0,2.5,27.0,281.0,386.55,301.99
2016,3,15,16,45,183.0,170.0,2.25,26.5,244.0,344.58,271.32
2016,3,15,17,0,170.0,147.0,2.0,26.0,207.0,302.93,239.89
2016,3,15,17,15,155.0,122.0,2.0,25.0,169.5,257.52,205.28
2016,3,15,17,30,140.0,97.0,2.0,24.0,132.0,212.64,169.75
2016,3,15,17,45,113.0,73.0,2.0,23.0,96.5,162.37,128.27
2016,3,15,18,0,86.0,49.0,2.0,22.0,61.0,113.57,86.78
2016,3,15,18,15,43.0,28.5,2.15,21.5,34.5,63.12,39.85
2016,3,15,18,30,0.0,8.0,2.3,21.0,8.0,7.28,0.0
2016,3,15,18,45,0.0,4.0,2.45,20.5,4.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,48.0,11.5,1.85,13.5,14.5,10.46,0.0
2016,3,16,7,0,96.0,23.0,2.0,14.0,29.0,18.77,6.05
2016,3,16,7,15,174.0,42.5,2.15,14.5,67.5,32.73,22.55
2016,3,16,7,30,252.0,62.0,2.3,15.0,106.0,46.91,35.73
2016,3,16,7,45,309.5,77.0,2.45,15.5,151.0,57.08,45.07
2016,3,16,8,0,367.0,92.0,2.6,16.0,196.0,66.82,53.73
2016,3,16,8,15,289.5,125.0,2.9,16.5,218.0,92.19,75.84
2016,3,16,8,30,212.0,158.0,3.2,17.0,240.0,132.6,98.23
2016,3,16,8,45,270.0,175.5,3.55,18.0,295.5,172.24,125.4
2016,3,16,9,0,328.0,193.0,3.9,19.0,351.0,219.49,161.07
2016,3,16,9,15,401.5,199.0,4.1,19.5,414.0,268.03,199.18
2016,3,16,9,30,475.0,205.0,4.3,20.0,477.0,327.37,247.02
2016,3,16,9,45,662.5,157.5,4.55,21.0,569.5,396.62,301.18
2016,3,16,10,0,850.0,110.0,4.8,22.0,662.0,485.08,371.3
2016,3,16,10,15,862.0,112.5,4.7,22.5,701.5,545.53,420.26
2016,3,16,10,30,874.0,115.0,4.6,23.0,741.0,605.53,467.15
2016,3,16,10,45,880.5,118.0,4.5,23.5,772.5,660.36,508.58
2016,3,16,11,0,887.0,121.0,4.4,24.0,804.0,714.07,547.76
2016,3,16,11,15,892.5,122.5,4.2,24.0,828.5,763.83,583.88
2016,3,16,11,30,898.0,124.0,4.0,24.0,853.0,811.39,615.84
2016,3,16,11,45,894.0,129.0,3.8,24.5,866.5,852.22,641.2
2016,3,16,12,0,890.0,134.0,3.6,25.0,880.0,889.78,663.87
2016,3,16,12,15,891.0,134.5,3.4,25.0,887.0,924.06,685.23
2016,3,16,12,30,892.0,135.0,3.2,25.0,894.0,955.11,704.16
2016,3,16,12,45,882.5,140.0,3.05,25.0,889.5,977.43,717.48
2016,3,16,13,0,873.0,145.0,2.9,25.0,885.0,1006.68,735.29
2016,3,16,13,15,869.5,144.5,2.75,25.0,874.0,1022.17,743.98
2016,3,16,13,30,866.0,144.0,2.6,25.0,863.0,1033.79,750.27
2016,3,16,13,45,853.0,146.5,2.5,25.5,842.0,1035.23,749.17
2016,3,16,14,0,840.0,149.0,2.4,26.0,821.0,1032.67,745.73
2016,3,16,14,15,542.5,257.5,2.3,26.0,686.0,854.77,627.62
2016,3,16,14,30,245.0,366.0,2.2,26.0,551.0,640.59,475.48
2016,3,16,14,45,160.0,343.0,2.15,26.0,462.0,531.74,398.88
2016,3,16,15,0,75.0,320.0,2.1,26.0,373.0,404.84,306.01
2016,3,16,15,15,72.5,301.5,2.0,25.5,350.0,383.91,292.34
2016,3,16,15,30,70.0,283.0,1.9,25.0,327.0,362.72,277.84
2016,3,16,15,45,348.0,221.5,1.85,25.0,413.5,586.62,451.17
2016,3,16,16,0,626.0,160.0,1.8,25.0,500.0,783.89,593.9
2016,3,16,16,15,593.0,152.0,1.65,24.5,448.5,720.39,549.71
2016,3,16,16,30,560.0,144.0,1.5,24.0,397.0,663.78,511.77
2016,3,16,16,45,495.5,138.0,1.35,24.0,341.0,584.74,454.78
2016,3,16,17,0,431.0,132.0,1.2,24.0,285.0,509.11,398.92
2016,3,16,17,15,372.5,116.5,1.1,23.0,231.5,430.65,341.09
2016,3,16,17,30,314.0,101.0,1.0,22.0,178.0,345.28,275.57
2016,3,16,17,45,224.5,80.0,0.95,21.5,127.5,251.75,200.09
2016,3,16,18,0,135.0,59.0,0.9,21.0,77.0,167.29,129.59
2016,3,16,18,15,72.0,33.0,0.95,20.5,42.0,86.46,57.7
2016,3,16,18,30,9.0,7.0,1.0,20.0,7.0,10.38,0.0
2016,3,16,18,45,4.5,3.5,1.05,20.0,3.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.0,13.0,1.25,17.5,16.5,11.82,0.0
2016,3,17,7,0,98.0,26.0,1.4,18.0,33.0,21.08,8.59
2016,3,17,7,15,202.5,46.0,1.4,18.5,77.0,35.45,24.57
2016,3,17,7,30,307.0,66.0,1.4,19.0,121.0,50.04,37.91
2016,3,17,7,45,387.0,79.0,1.45,19.5,174.0,58.78,45.83
2016,3,17,8,0,467.0,92.0,1.5,20.0,227.0,67.2,53.19
2016,3,17,8,15,233.5,60.5,1.45,20.0,128.0,42.37,31.54
2016,3,17,8,30,0.0,29.0,1.4,20.0,29.0,25.55,15.83
2016,3,17,8,45,0.0,34.0,1.35,20.5,34.0,29.98,19.43
2016,3,17,9,0,0.0,39.0,1.3,21.0,39.0,34.42,22.97
2016,3,17,9,15,0.0,43.5,1.3,21.0,43.5,38.42,26.17
2016,3,17,9,30,0.0,48.0,1.3,21.0,48.0,42.43,29.36
2016,3,17,9,45,0.0,73.0,1.3,21.5,73.0,64.65,47.28
2016,3,17,10,0,0.0,98.0,1.3,22.0,98.0,86.88,64.9
2016,3,17,10,15,3.5,150.0,1.3,22.0,152.5,134.27,102.37
2016,3,17,10,30,7.0,202.0,1.3,22.0,207.0,182.31,139.64
2016,3,17,10,45,18.5,257.5,1.35,22.5,272.0,239.33,182.95
2016,3,17,11,0,30.0,313.0,1.4,23.0,337.0,302.33,229.81
2016,3,17,11,15,35.0,332.5,1.4,23.0,361.5,327.9,248.39
2016,3,17,11,30,40.0,352.0,1.4,23.0,386.0,354.31,267.64
2016,3,17,11,45,77.5,387.5,1.45,23.5,453.5,422.94,317.84
2016,3,17,12,0,115.0,423.0,1.5,24.0,521.0,495.49,369.54
2016,3,17,12,15,83.0,406.0,1.55,24.0,477.0,458.52,342.15
2016,3,17,12,30,51.0,389.0,1.6,24.0,433.0,418.58,312.95
2016,3,17,12,45,54.0,392.0,1.65,24.0,438.5,429.11,321.07
2016,3,17,13,0,57.0,395.0,1.7,24.0,444.0,439.66,328.93
2016,3,17,13,15,66.0,397.5,1.7,24.0,453.5,455.56,340.76
2016,3,17,13,30,75.0,400.0,1.7,24.0,463.0,471.62,352.71
2016,3,17,13,45,191.0,392.0,1.7,24.0,547.0,600.98,448.08
2016,3,17,14,0,307.0,384.0,1.7,24.0,631.0,732.38,540.78
2016,3,17,14,15,277.0,376.0,1.65,24.0,593.0,698.34,516.12
2016,3,17,14,30,247.0,368.0,1.6,24.0,555.0,644.5,479.5
2016,3,17,14,45,296.5,339.0,1.55,24.0,553.5,682.16,507.89
2016,3,17,15,0,346.0,310.0,1.5,24.0,552.0,698.55,521.15
2016,3,17,15,15,401.5,274.5,1.5,24.0,538.5,709.76,531.81
2016,3,17,15,30,457.0,239.0,1.5,24.0,525.0,734.63,551.55
2016,3,17,15,45,480.5,211.5,1.5,24.0,492.0,716.5,541.33
2016,3,17,16,0,504.0,184.0,1.5,24.0,459.0,694.42,528.72
2016,3,17,16,15,474.5,173.5,1.5,23.5,412.5,641.95,494.09
2016,3,17,16,30,445.0,163.0,1.5,23.0,366.0,589.49,458.78
2016,3,17,16,45,495.5,132.5,1.5,23.0,331.0,577.64,453.09
2016,3,17,17,0,546.0,102.0,1.5,23.0,296.0,564.89,445.61
2016,3,17,17,15,487.0,91.5,1.35,22.5,242.0,480.61,382.27
2016,3,17,17,30,428.0,81.0,1.2,22.0,188.0,406.67,324.68
2016,3,17,17,45,344.5,66.0,1.1,21.5,138.0,316.82,252.27
2016,3,17,18,0,261.0,51.0,1.0,21.0,88.0,235.36,183.83
2016,3,17,18,15,130.5,31.5,1.05,20.5,50.0,121.51,84.27
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,10.91,0.0
2016,3,17,18,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,49.0,14.0,0.85,18.5,17.5,12.73,0.0
2016,3,18,7,0,98.0,28.0,0.9,19.0,35.0,22.62,10.6
2016,3,18,7,15,199.0,48.5,1.0,19.0,79.5,37.31,26.21
2016,3,18,7,30,300.0,69.0,1.1,19.0,124.0,52.2,39.83
2016,3,18,7,45,377.5,83.0,1.25,19.5,177.0,61.59,48.29
2016,3,18,8,0,455.0,97.0,1.4,20.0,230.0,70.62,56.15
2016,3,18,8,15,507.5,107.0,1.45,20.0,284.5,76.6,61.25
2016,3,18,8,30,560.0,117.0,1.5,20.0,339.0,127.02,79.84
2016,3,18,8,45,280.0,102.5,1.6,20.5,213.5,116.83,78.48
2016,3,18,9,0,0.0,88.0,1.7,21.0,88.0,77.82,58.56
2016,3,18,9,15,0.0,98.0,1.7,21.0,98.0,86.55,65.49
2016,3,18,9,30,0.0,108.0,1.7,21.0,108.0,95.33,72.36
2016,3,18,9,45,3.5,153.5,1.75,21.5,155.5,136.03,104.49
2016,3,18,10,0,7.0,199.0,1.8,22.0,203.0,177.36,136.49
2016,3,18,10,15,6.5,197.5,1.75,22.0,202.0,177.05,135.84
2016,3,18,10,30,6.0,196.0,1.7,22.0,201.0,176.5,135.14
2016,3,18,10,45,3.0,170.0,1.65,22.5,172.5,152.58,115.97
2016,3,18,11,0,0.0,144.0,1.6,23.0,144.0,127.95,96.31
2016,3,18,11,15,1.5,151.5,1.5,23.0,153.0,135.93,102.48
2016,3,18,11,30,3.0,159.0,1.4,23.0,162.0,144.09,108.73
2016,3,18,11,45,121.5,292.5,1.3,23.5,396.0,376.78,287.03
2016,3,18,12,0,240.0,426.0,1.2,24.0,630.0,613.33,453.56
2016,3,18,12,15,125.0,325.5,1.05,24.0,432.5,427.41,318.98
2016,3,18,12,30,10.0,225.0,0.9,24.0,235.0,212.46,159.05
2016,3,18,12,45,5.0,169.5,0.8,24.5,174.5,157.17,117.48
2016,3,18,13,0,0.0,114.0,0.7,25.0,114.0,101.87,74.64
2016,3,18,13,15,13.0,221.5,0.8,25.0,233.0,214.24,161.31
2016,3,18,13,30,26.0,329.0,0.9,25.0,352.0,347.87,259.96
2016,3,18,13,45,50.5,356.0,1.0,25.5,398.0,403.81,300.19
2016,3,18,14,0,75.0,383.0,1.1,26.0,444.0,461.29,341.4
2016,3,18,14,15,264.0,344.5,1.2,26.0,547.0,650.06,478.74
2016,3,18,14,30,453.0,306.0,1.3,26.0,650.0,818.13,595.29
2016,3,18,14,45,466.0,285.5,1.4,26.0,625.5,809.0,590.28
2016,3,18,15,0,479.0,265.0,1.5,26.0,601.0,796.89,585.29
2016,3,18,15,15,398.0,271.0,1.5,26.0,539.0,701.92,521.35
2016,3,18,15,30,317.0,277.0,1.5,26.0,477.0,626.94,469.77
2016,3,18,15,45,494.0,207.0,1.55,26.0,491.0,723.63,543.74
2016,3,18,16,0,671.0,137.0,1.6,26.0,505.0,798.56,598.16
2016,3,18,16,15,340.5,148.5,1.6,25.5,335.0,494.86,382.85
2016,3,18,16,30,10.0,160.0,1.6,25.0,165.0,161.19,123.7
2016,3,18,16,45,5.0,140.0,1.65,24.5,143.0,137.85,106.47
2016,3,18,17,0,0.0,120.0,1.7,24.0,121.0,114.85,88.38
2016,3,18,17,15,0.0,98.5,2.0,23.5,99.0,94.04,71.87
2016,3,18,17,30,0.0,77.0,2.3,23.0,77.0,73.02,54.76
2016,3,18,17,45,0.0,56.0,2.65,22.5,56.0,52.26,37.48
2016,3,18,18,0,0.0,35.0,3.0,22.0,35.0,31.02,19.6
2016,3,18,18,15,0.0,20.0,3.75,21.5,20.0,17.62,7.56
2016,3,18,18,30,0.0,5.0,4.5,21.0,5.0,4.55,0.0
2016,3,18,18,45,0.0,2.5,5.25,20.5,2.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,19.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,51.5,14.5,6.8,7.0,18.5,13.19,0.0
2016,3,19,7,0,103.0,29.0,6.8,7.0,37.0,23.42,12.68
2016,3,19,7,15,184.5,50.5,6.85,7.0,79.5,39.89,29.92
2016,3,19,7,30,266.0,72.0,6.9,7.0,122.0,54.26,43.69
2016,3,19,7,45,364.5,78.5,6.95,7.5,172.5,58.07,47.48
2016,3,19,8,0,463.0,85.0,7.0,8.0,223.0,61.89,50.97
2016,3,19,8,15,322.0,126.0,7.0,8.5,231.0,93.88,79.79
2016,3,19,8,30,181.0,167.0,7.0,9.0,239.0,141.64,110.01
2016,3,19,8,45,243.0,185.0,7.05,9.5,297.0,176.67,134.78
2016,3,19,9,0,305.0,203.0,7.1,10.0,355.0,223.76,171.95
2016,3,19,9,15,537.5,165.5,7.05,10.5,466.5,279.91,212.89
2016,3,19,9,30,770.0,128.0,7.0,11.0,578.0,365.38,282.14
2016,3,19,9,45,793.5,130.0,7.0,11.5,625.5,430.39,340.3
2016,3,19,10,0,817.0,132.0,7.0,12.0,673.0,493.34,395.54
2016,3,19,10,15,831.0,135.0,6.95,12.5,713.5,553.55,447.04
2016,3,19,10,30,845.0,138.0,6.9,13.0,754.0,613.61,496.85
2016,3,19,10,45,859.5,138.0,6.85,13.5,788.5,670.78,543.0
2016,3,19,11,0,874.0,138.0,6.8,14.0,823.0,727.18,587.27
2016,3,19,11,15,881.5,139.5,6.75,14.0,848.0,778.88,627.93
2016,3,19,11,30,889.0,141.0,6.7,14.0,873.0,828.6,665.19
2016,3,19,11,45,897.5,139.5,6.65,14.5,890.5,867.62,692.13
2016,3,19,12,0,906.0,138.0,6.6,15.0,908.0,909.66,721.08
2016,3,19,12,15,908.0,138.5,6.5,15.0,915.5,945.23,746.18
2016,3,19,12,30,910.0,139.0,6.4,15.0,923.0,977.57,768.83
2016,3,19,12,45,913.5,136.0,6.35,15.5,922.0,1004.51,786.31
2016,3,19,13,0,917.0,133.0,6.3,16.0,921.0,1027.91,801.23
2016,3,19,13,15,914.5,132.5,6.2,16.0,910.5,1044.28,812.42
2016,3,19,13,30,912.0,132.0,6.1,16.0,900.0,1056.75,820.97
2016,3,19,13,45,911.5,128.5,6.1,16.0,881.0,1064.12,826.77
2016,3,19,14,0,911.0,125.0,6.1,16.0,862.0,1067.45,829.92
2016,3,19,14,15,903.5,123.5,6.05,16.0,834.0,1061.8,826.57
2016,3,19,14,30,896.0,122.0,6.0,16.0,806.0,1052.17,820.64
2016,3,19,14,45,891.0,117.0,5.95,16.0,771.0,1037.29,811.16
2016,3,19,15,0,886.0,112.0,5.9,16.0,736.0,1018.49,799.06
2016,3,19,15,15,872.0,109.5,5.8,16.0,693.0,1000.46,787.34
2016,3,19,15,30,858.0,107.0,5.7,16.0,650.0,968.37,765.58
2016,3,19,15,45,842.5,102.0,5.65,16.0,601.5,928.82,738.76
2016,3,19,16,0,827.0,97.0,5.6,16.0,553.0,886.5,709.77
2016,3,19,16,15,801.0,93.0,5.45,15.5,499.0,833.74,673.47
2016,3,19,16,30,775.0,89.0,5.3,15.0,445.0,779.48,635.49
2016,3,19,16,45,740.5,83.0,5.15,14.5,388.5,719.52,592.3
2016,3,19,17,0,706.0,77.0,5.0,14.0,332.0,655.38,544.67
2016,3,19,17,15,651.0,70.0,4.6,13.5,273.5,576.02,482.49
2016,3,19,17,30,596.0,63.0,4.2,13.0,215.0,499.73,419.11
2016,3,19,17,45,508.5,53.5,3.8,12.5,160.0,404.18,337.45
2016,3,19,18,0,421.0,44.0,3.4,12.0,105.0,316.38,259.25
2016,3,19,18,15,269.5,29.0,3.25,11.5,61.5,199.89,150.26
2016,3,19,18,30,118.0,14.0,3.1,11.0,18.0,65.12,0.0
2016,3,19,18,45,59.0,7.0,3.0,10.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,143.5,13.5,3.25,4.5,25.0,12.28,0.0
2016,3,20,7,0,287.0,27.0,3.5,5.0,50.0,21.97,12.26
2016,3,20,7,15,406.0,39.0,3.55,6.0,101.5,30.96,22.18
2016,3,20,7,30,525.0,51.0,3.6,7.0,153.0,39.61,30.49
2016,3,20,7,45,594.0,60.0,3.65,8.0,210.5,45.25,35.77
2016,3,20,8,0,663.0,69.0,3.7,9.0,268.0,50.67,40.62
2016,3,20,8,15,709.5,75.0,3.75,9.5,327.5,56.59,45.83
2016,3,20,8,30,756.0,81.0,3.8,10.0,387.0,119.66,68.98
2016,3,20,8,45,787.0,85.5,3.9,10.5,443.5,180.04,112.15
2016,3,20,9,0,818.0,90.0,4.0,11.0,500.0,244.07,166.51
2016,3,20,9,15,841.0,94.0,3.95,11.5,553.5,308.83,224.73
2016,3,20,9,30,864.0,98.0,3.9,12.0,607.0,375.59,284.75
2016,3,20,9,45,881.5,100.5,3.9,12.5,654.5,440.52,342.3
2016,3,20,10,0,899.0,103.0,3.9,13.0,702.0,507.77,399.86
2016,3,20,10,15,911.0,105.5,3.95,13.0,743.5,570.03,452.62
2016,3,20,10,30,923.0,108.0,4.0,13.0,785.0,631.64,503.3
2016,3,20,10,45,933.0,109.5,4.05,13.5,819.0,690.15,549.2
2016,3,20,11,0,943.0,111.0,4.1,14.0,853.0,747.21,592.63
2016,3,20,11,15,949.0,112.0,4.15,14.0,878.0,799.21,631.67
2016,3,20,11,30,955.0,113.0,4.2,14.0,903.0,848.86,666.91
2016,3,20,11,45,960.0,113.0,4.3,14.5,920.0,894.17,697.87
2016,3,20,12,0,965.0,113.0,4.4,15.0,937.0,936.6,726.63
2016,3,20,12,15,966.5,113.5,4.45,15.0,944.5,973.34,752.27
2016,3,20,12,30,968.0,114.0,4.5,15.0,952.0,1006.6,775.5
2016,3,20,12,45,969.5,113.0,4.6,15.5,950.5,1034.72,794.15
2016,3,20,13,0,971.0,112.0,4.7,16.0,949.0,1059.03,810.24
2016,3,20,13,15,968.5,111.5,4.7,16.0,938.0,1076.01,822.03
2016,3,20,13,30,966.0,111.0,4.7,16.0,927.0,1088.86,831.18
2016,3,20,13,45,963.5,109.0,4.7,16.0,907.0,1095.92,836.56
2016,3,20,14,0,961.0,107.0,4.7,16.0,887.0,1098.73,839.27
2016,3,20,14,15,954.0,105.5,4.7,16.0,858.5,1093.31,836.58
2016,3,20,14,30,947.0,104.0,4.7,16.0,830.0,1083.7,831.26
2016,3,20,14,45,940.0,101.0,4.7,16.0,794.0,1068.3,822.14
2016,3,20,15,0,933.0,98.0,4.7,16.0,758.0,1048.9,810.43
2016,3,20,15,15,920.0,96.0,4.6,15.5,714.5,1020.96,793.48
2016,3,20,15,30,907.0,94.0,4.5,15.0,671.0,989.58,774.17
2016,3,20,15,45,892.0,90.0,4.45,15.0,621.5,950.74,748.47
2016,3,20,16,0,877.0,86.0,4.4,15.0,572.0,917.91,727.03
2016,3,20,16,15,853.0,82.5,4.2,14.5,517.0,865.91,691.71
2016,3,20,16,30,829.0,79.0,4.0,14.0,462.0,812.18,655.06
2016,3,20,16,45,797.5,74.0,3.8,14.0,404.5,749.25,609.53
2016,3,20,17,0,766.0,69.0,3.6,14.0,347.0,685.99,562.71
2016,3,20,17,15,714.5,63.0,3.1,13.0,287.5,607.39,503.34
2016,3,20,17,30,663.0,57.0,2.6,12.0,228.0,531.16,442.51
2016,3,20,17,45,581.5,48.5,2.1,11.0,171.0,441.98,367.08
2016,3,20,18,0,500.0,40.0,1.6,10.0,114.0,355.33,290.42
2016,3,20,18,15,342.0,27.0,1.6,9.5,67.5,233.44,177.63
2016,3,20,18,30,184.0,14.0,1.6,9.0,21.0,94.26,0.0
2016,3,20,18,45,92.0,7.0,1.6,8.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,181.5,13.5,1.9,3.0,29.0,12.28,0.0
2016,3,21,7,0,363.0,27.0,2.2,4.0,58.0,21.93,12.73
2016,3,21,7,15,481.0,37.5,2.35,5.0,112.0,29.67,21.2
2016,3,21,7,30,599.0,48.0,2.5,6.0,166.0,37.16,28.43
2016,3,21,7,45,666.0,55.0,2.7,7.0,226.0,45.22,35.91
2016,3,21,8,0,733.0,62.0,2.9,8.0,286.0,49.73,39.93
2016,3,21,8,15,775.5,66.5,3.05,8.5,346.0,56.73,46.13
2016,3,21,8,30,818.0,71.0,3.2,9.0,406.0,117.47,64.61
2016,3,21,8,45,847.0,75.0,3.4,10.0,464.0,181.21,110.53
2016,3,21,9,0,876.0,79.0,3.6,11.0,522.0,248.22,167.57
2016,3,21,9,15,896.5,82.0,3.55,11.5,575.5,319.16,231.27
2016,3,21,9,30,917.0,85.0,3.5,12.0,629.0,386.94,292.39
2016,3,21,9,45,931.5,87.5,3.45,13.0,676.5,453.06,350.31
2016,3,21,10,0,946.0,90.0,3.4,14.0,724.0,519.3,406.13
2016,3,21,10,15,956.5,92.0,3.4,14.0,765.0,582.86,459.45
2016,3,21,10,30,967.0,94.0,3.4,14.0,806.0,645.47,510.3
2016,3,21,10,45,974.5,95.5,3.4,14.5,839.5,704.53,555.9
2016,3,21,11,0,982.0,97.0,3.4,15.0,873.0,761.78,598.65
2016,3,21,11,15,987.0,98.0,3.35,15.5,898.0,814.67,635.4
2016,3,21,11,30,992.0,99.0,3.3,16.0,923.0,865.01,668.55
2016,3,21,11,45,995.0,99.5,3.3,16.5,939.5,910.45,698.09
2016,3,21,12,0,998.0,100.0,3.3,17.0,956.0,952.74,725.12
2016,3,21,12,15,999.0,100.5,3.3,17.0,963.0,989.92,749.83
2016,3,21,12,30,1000.0,101.0,3.3,17.0,970.0,1023.46,772.02
2016,3,21,12,45,999.0,101.0,3.3,17.5,967.5,1050.82,788.58
2016,3,21,13,0,998.0,101.0,3.3,18.0,965.0,1074.17,802.49
2016,3,21,13,15,995.5,100.5,3.35,18.0,953.0,1091.4,814.43
2016,3,21,13,30,993.0,100.0,3.4,18.0,941.0,1104.38,823.77
2016,3,21,13,45,988.0,99.5,3.45,18.5,920.5,1110.56,827.26
2016,3,21,14,0,983.0,99.0,3.5,19.0,900.0,1112.4,828.13
2016,3,21,14,15,976.0,97.5,3.55,19.0,871.0,1106.79,825.87
2016,3,21,14,30,969.0,96.0,3.6,19.0,842.0,1096.91,821.03
2016,3,21,14,45,949.5,99.5,3.65,19.0,802.5,1076.1,809.07
2016,3,21,15,0,930.0,103.0,3.7,19.0,763.0,1051.63,794.8
2016,3,21,15,15,916.5,100.5,3.7,18.5,719.0,1022.65,778.63
2016,3,21,15,30,903.0,98.0,3.7,18.0,675.0,990.26,760.06
2016,3,21,15,45,885.5,94.5,3.75,18.0,624.5,959.2,741.21
2016,3,21,16,0,868.0,91.0,3.8,18.0,574.0,915.56,713.33
2016,3,21,16,15,842.5,87.5,3.65,17.5,519.0,862.46,678.55
2016,3,21,16,30,817.0,84.0,3.5,17.0,464.0,807.74,642.01
2016,3,21,16,45,782.5,79.0,3.4,17.0,405.5,742.8,596.15
2016,3,21,17,0,748.0,74.0,3.3,17.0,347.0,677.76,549.06
2016,3,21,17,15,695.0,67.5,3.0,15.5,287.5,602.81,494.85
2016,3,21,17,30,642.0,61.0,2.7,14.0,228.0,526.42,435.52
2016,3,21,17,45,557.5,52.0,2.45,13.0,171.0,431.1,356.6
2016,3,21,18,0,473.0,43.0,2.2,12.0,114.0,343.23,280.05
2016,3,21,18,15,319.5,29.0,2.35,11.5,68.0,223.97,170.95
2016,3,21,18,30,166.0,15.0,2.5,11.0,22.0,106.5,0.0
2016,3,21,18,45,83.0,7.5,2.65,11.0,11.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,134.0,16.0,4.9,8.0,28.0,14.55,0.0
2016,3,22,7,0,268.0,32.0,5.2,9.0,56.0,26.24,16.29
2016,3,22,7,15,383.0,45.0,5.5,10.0,107.5,35.9,26.28
2016,3,22,7,30,498.0,58.0,5.8,11.0,159.0,45.18,35.01
2016,3,22,7,45,576.5,65.5,6.15,12.0,217.5,49.32,38.84
2016,3,22,8,0,655.0,73.0,6.5,13.0,276.0,53.4,42.38
2016,3,22,8,15,699.5,79.0,6.7,13.5,334.5,61.88,49.78
2016,3,22,8,30,744.0,85.0,6.9,14.0,393.0,119.59,67.67
2016,3,22,8,45,776.0,89.5,7.15,15.0,449.5,184.36,114.65
2016,3,22,9,0,808.0,94.0,7.4,16.0,506.0,247.96,168.13
2016,3,22,9,15,829.5,98.0,7.4,16.5,558.0,311.72,225.3
2016,3,22,9,30,851.0,102.0,7.4,17.0,610.0,377.29,284.26
2016,3,22,9,45,866.5,105.0,7.4,18.0,656.5,441.09,340.33
2016,3,22,10,0,882.0,108.0,7.4,19.0,703.0,505.33,395.0
2016,3,22,10,15,893.5,110.0,7.4,19.5,743.0,567.44,447.01
2016,3,22,10,30,905.0,112.0,7.4,20.0,783.0,627.31,495.7
2016,3,22,10,45,913.0,114.0,7.4,20.5,815.0,684.01,540.53
2016,3,22,11,0,921.0,116.0,7.4,21.0,847.0,739.11,582.88
2016,3,22,11,15,926.5,117.0,7.35,21.0,871.5,789.63,621.32
2016,3,22,11,30,932.0,118.0,7.3,21.0,896.0,837.82,655.92
2016,3,22,11,45,931.0,121.0,7.3,21.5,910.5,880.08,684.77
2016,3,22,12,0,930.0,124.0,7.3,22.0,925.0,919.14,711.08
2016,3,22,12,15,931.5,124.5,7.25,22.0,931.5,954.68,735.92
2016,3,22,12,30,933.0,125.0,7.2,22.0,938.0,986.87,758.32
2016,3,22,12,45,931.0,125.0,7.15,22.5,935.5,1011.78,774.03
2016,3,22,13,0,929.0,125.0,7.1,23.0,933.0,1032.89,787.09
2016,3,22,13,15,926.0,124.5,7.05,23.0,921.0,1048.65,798.05
2016,3,22,13,30,923.0,124.0,7.0,23.0,909.0,1060.42,806.38
2016,3,22,13,45,916.5,123.5,6.95,23.5,888.5,1064.67,808.02
2016,3,22,14,0,910.0,123.0,6.9,24.0,868.0,1064.86,807.04
2016,3,22,14,15,902.0,121.5,6.8,24.0,839.0,1058.43,802.99
2016,3,22,14,30,894.0,120.0,6.7,24.0,810.0,1048.04,796.39
2016,3,22,14,45,889.5,114.5,6.65,24.0,775.0,1032.85,786.93
2016,3,22,15,0,885.0,109.0,6.6,24.0,740.0,1013.73,774.89
2016,3,22,15,15,870.5,106.5,6.5,23.5,696.5,994.81,764.38
2016,3,22,15,30,856.0,104.0,6.4,23.0,653.0,962.06,744.12
2016,3,22,15,45,835.5,101.0,6.35,23.0,603.5,920.08,716.01
2016,3,22,16,0,815.0,98.0,6.3,23.0,554.0,875.66,685.98
2016,3,22,16,15,788.5,94.0,6.15,22.5,500.0,822.68,650.24
2016,3,22,16,30,762.0,90.0,6.0,22.0,446.0,768.33,612.89
2016,3,22,16,45,722.5,85.0,5.85,22.0,389.0,705.96,567.58
2016,3,22,17,0,683.0,80.0,5.7,22.0,332.0,639.97,518.52
2016,3,22,17,15,627.5,73.0,5.5,21.0,274.5,561.24,459.61
2016,3,22,17,30,572.0,66.0,5.3,20.0,217.0,485.68,399.35
2016,3,22,17,45,480.0,56.5,5.15,19.5,161.5,388.62,318.29
2016,3,22,18,0,388.0,47.0,5.0,19.0,106.0,299.76,241.13
2016,3,22,18,15,248.0,31.5,5.0,18.5,63.0,190.39,142.88
2016,3,22,18,30,108.0,16.0,5.0,18.0,20.0,80.23,0.0
2016,3,22,18,45,54.0,8.0,5.0,17.5,10.0,7.28,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,71.0,19.0,5.5,16.5,26.0,15.48,0.0
2016,3,23,7,0,142.0,38.0,5.6,17.0,52.0,30.32,19.29
2016,3,23,7,15,243.5,56.5,5.8,17.0,99.0,43.18,31.84
2016,3,23,7,30,345.0,75.0,6.0,17.0,146.0,56.33,43.96
2016,3,23,7,45,433.0,84.5,6.25,17.5,202.0,62.32,49.41
2016,3,23,8,0,521.0,94.0,6.5,18.0,258.0,69.57,55.71
2016,3,23,8,15,260.5,93.5,6.65,18.5,175.5,67.79,49.39
2016,3,23,8,30,0.0,93.0,6.8,19.0,93.0,81.32,62.42
2016,3,23,8,45,0.0,104.0,7.0,20.0,104.0,90.97,69.89
2016,3,23,9,0,0.0,115.0,7.2,21.0,115.0,100.66,77.27
2016,3,23,9,15,5.0,157.5,7.1,21.5,160.5,137.99,106.94
2016,3,23,9,30,10.0,200.0,7.0,22.0,206.0,176.18,136.91
2016,3,23,9,45,37.0,251.5,6.95,22.5,276.5,229.74,178.42
2016,3,23,10,0,64.0,303.0,6.9,23.0,347.0,289.64,224.56
2016,3,23,10,15,38.0,270.5,6.8,23.0,297.0,256.05,198.19
2016,3,23,10,30,12.0,238.0,6.7,23.0,247.0,216.51,166.88
2016,3,23,10,45,60.5,315.5,6.6,23.5,363.5,318.71,246.22
2016,3,23,11,0,109.0,393.0,6.5,24.0,480.0,426.74,328.16
2016,3,23,11,15,487.0,266.5,6.3,24.5,672.5,612.49,473.79
2016,3,23,11,30,865.0,140.0,6.1,25.0,865.0,812.59,623.78
2016,3,23,11,45,870.5,140.0,5.95,25.5,881.0,849.38,646.68
2016,3,23,12,0,876.0,140.0,5.8,26.0,897.0,889.01,671.92
