Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,15,877.5,140.5,5.65,26.0,904.0,922.84,694.16
2016,3,23,12,30,879.0,141.0,5.5,26.0,911.0,953.52,714.07
2016,3,23,12,45,880.0,140.0,5.35,26.5,909.0,979.0,728.82
2016,3,23,13,0,881.0,139.0,5.2,27.0,907.0,1001.01,741.11
2016,3,23,13,15,878.5,138.0,5.05,27.0,896.0,1016.0,750.16
2016,3,23,13,30,876.0,137.0,4.9,27.0,885.0,1027.21,756.76
2016,3,23,13,45,872.0,135.5,4.8,27.0,865.5,1032.58,759.99
2016,3,23,14,0,868.0,134.0,4.7,27.0,846.0,1034.08,760.84
2016,3,23,14,15,860.0,132.0,4.6,27.0,818.0,1038.91,764.05
2016,3,23,14,30,852.0,130.0,4.5,27.0,790.0,1028.1,757.42
2016,3,23,14,45,837.5,129.5,4.4,27.0,754.0,1008.69,745.32
2016,3,23,15,0,823.0,129.0,4.3,27.0,718.0,985.77,731.05
2016,3,23,15,15,808.0,126.0,4.2,26.5,675.5,956.22,713.82
2016,3,23,15,30,793.0,123.0,4.1,26.0,633.0,923.61,694.49
2016,3,23,15,45,770.5,119.5,4.05,26.0,584.5,880.6,666.81
2016,3,23,16,0,748.0,116.0,4.0,26.0,536.0,841.06,641.37
2016,3,23,16,15,720.0,111.0,3.75,25.5,483.5,787.74,606.22
2016,3,23,16,30,692.0,106.0,3.5,25.0,431.0,733.42,569.83
2016,3,23,16,45,651.5,100.0,3.3,25.0,376.0,667.31,523.21
2016,3,23,17,0,611.0,94.0,3.1,25.0,321.0,602.01,476.15
2016,3,23,17,15,555.0,85.5,2.9,24.0,265.0,524.09,418.66
2016,3,23,17,30,499.0,77.0,2.7,23.0,209.0,449.38,361.03
2016,3,23,17,45,412.0,65.0,2.5,22.0,156.0,352.78,283.45
2016,3,23,18,0,325.0,53.0,2.3,21.0,103.0,269.71,213.56
2016,3,23,18,15,162.5,36.5,2.5,20.5,61.5,152.64,112.95
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,20.51,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.1,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,15.0,5.8,8.5,32.5,12.02,0.0
2016,3,24,7,0,350.0,30.0,6.0,9.0,65.0,24.16,15.02
2016,3,24,7,15,461.0,40.5,6.15,9.5,118.0,31.75,22.75
2016,3,24,7,30,572.0,51.0,6.3,10.0,171.0,39.1,29.73
2016,3,24,7,45,641.5,57.0,6.5,10.5,230.5,42.41,32.85
2016,3,24,8,0,711.0,63.0,6.7,11.0,290.0,49.98,39.63
2016,3,24,8,15,753.0,68.0,6.7,11.0,349.5,61.54,40.63
2016,3,24,8,30,795.0,73.0,6.7,11.0,409.0,121.34,67.28
2016,3,24,8,45,827.0,76.0,6.75,11.5,466.5,183.27,112.87
2016,3,24,9,0,859.0,79.0,6.8,12.0,524.0,248.85,169.47
2016,3,24,9,15,880.0,82.0,6.75,12.5,577.5,318.95,233.12
2016,3,24,9,30,901.0,85.0,6.7,13.0,631.0,385.81,294.25
2016,3,24,9,45,919.0,86.0,6.65,13.5,679.0,450.97,352.98
2016,3,24,10,0,937.0,87.0,6.6,14.0,727.0,516.63,410.43
2016,3,24,10,15,948.0,89.0,6.55,14.5,768.0,579.73,464.06
2016,3,24,10,30,959.0,91.0,6.5,15.0,809.0,641.97,515.19
2016,3,24,10,45,968.5,92.0,6.5,15.5,843.0,701.19,562.52
2016,3,24,11,0,978.0,93.0,6.5,16.0,877.0,758.79,607.23
2016,3,24,11,15,983.0,94.0,6.4,16.5,902.0,811.23,644.88
2016,3,24,11,30,988.0,95.0,6.3,17.0,927.0,861.11,679.21
2016,3,24,11,45,990.0,96.0,6.25,17.5,943.0,905.78,709.48
2016,3,24,12,0,992.0,97.0,6.2,18.0,959.0,947.23,737.1
2016,3,24,12,15,993.5,97.5,6.1,18.0,966.0,984.36,762.55
2016,3,24,12,30,995.0,98.0,6.0,18.0,973.0,1017.89,785.32
2016,3,24,12,45,994.5,98.0,5.95,18.5,970.5,1045.29,802.48
2016,3,24,13,0,994.0,98.0,5.9,19.0,968.0,1068.71,816.85
2016,3,24,13,15,992.0,97.5,5.8,19.0,956.5,1086.05,828.28
2016,3,24,13,30,990.0,97.0,5.7,19.0,945.0,1099.17,836.92
2016,3,24,13,45,986.0,96.0,5.65,19.0,924.5,1105.47,841.42
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,1107.44,843.17
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.5,1102.58,840.01
2016,3,24,14,30,969.0,93.0,5.4,19.0,847.0,1093.46,834.15
2016,3,24,14,45,957.5,92.5,5.3,19.0,809.5,1075.76,822.58
2016,3,24,15,0,946.0,92.0,5.2,19.0,772.0,1054.16,808.51
2016,3,24,15,15,933.5,90.0,5.05,19.0,728.0,1026.1,789.69
2016,3,24,15,30,921.0,88.0,4.9,19.0,684.0,994.54,768.56
2016,3,24,15,45,906.0,85.0,4.75,19.0,634.5,956.19,742.69
2016,3,24,16,0,891.0,82.0,4.6,19.0,585.0,914.97,714.76
2016,3,24,16,15,868.0,78.5,4.3,18.5,529.5,863.57,679.7
2016,3,24,16,30,845.0,75.0,4.0,18.0,474.0,818.26,649.33
2016,3,24,16,45,813.0,71.0,3.7,17.5,416.0,755.45,605.39
2016,3,24,17,0,781.0,67.0,3.4,17.0,358.0,692.34,560.19
2016,3,24,17,15,731.5,61.5,2.9,16.0,298.0,615.11,502.89
2016,3,24,17,30,682.0,56.0,2.4,15.0,238.0,540.13,444.11
2016,3,24,17,45,600.5,48.5,1.95,14.0,180.0,450.72,369.99
2016,3,24,18,0,519.0,41.0,1.5,13.0,122.0,364.49,295.16
2016,3,24,18,15,369.0,29.0,1.45,12.5,74.5,246.9,190.19
2016,3,24,18,30,219.0,17.0,1.4,12.0,27.0,133.17,0.0
2016,3,24,18,45,109.5,8.5,1.4,11.5,13.5,49.82,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,187.5,16.0,0.5,7.5,35.5,12.82,0.0
2016,3,25,7,0,375.0,32.0,0.5,8.0,71.0,25.86,16.86
2016,3,25,7,15,482.0,42.5,0.65,8.5,125.5,33.39,24.48
2016,3,25,7,30,589.0,53.0,0.8,9.0,180.0,40.67,31.41
2016,3,25,7,45,649.0,60.0,0.95,10.0,238.5,44.67,35.06
2016,3,25,8,0,709.0,67.0,1.1,11.0,297.0,53.18,42.58
2016,3,25,8,15,749.0,72.5,1.5,12.0,355.5,66.41,43.68
2016,3,25,8,30,789.0,78.0,1.9,13.0,414.0,126.25,70.59
2016,3,25,8,45,814.0,82.5,2.3,14.0,469.5,188.03,115.62
2016,3,25,9,0,839.0,87.0,2.7,15.0,525.0,252.6,170.14
2016,3,25,9,15,858.5,90.5,2.7,15.5,577.0,317.28,227.46
2016,3,25,9,30,878.0,94.0,2.7,16.0,629.0,386.86,288.4
2016,3,25,9,45,889.5,97.5,2.7,16.5,675.0,450.23,343.22
2016,3,25,10,0,901.0,101.0,2.7,17.0,721.0,513.42,396.03
2016,3,25,10,15,912.0,103.0,2.65,17.5,760.5,574.6,445.22
2016,3,25,10,30,923.0,105.0,2.6,18.0,800.0,634.96,491.9
2016,3,25,10,45,927.5,108.5,2.55,18.5,831.5,691.48,534.0
2016,3,25,11,0,932.0,112.0,2.5,19.0,863.0,746.03,573.17
2016,3,25,11,15,937.0,113.0,2.45,19.0,887.0,796.45,608.56
2016,3,25,11,30,942.0,114.0,2.4,19.0,911.0,844.45,640.37
2016,3,25,11,45,941.0,117.5,2.4,19.5,925.5,887.3,667.42
2016,3,25,12,0,940.0,121.0,2.4,20.0,940.0,926.93,692.01
2016,3,25,12,15,940.5,121.0,2.45,20.0,946.0,961.15,714.62
2016,3,25,12,30,941.0,121.0,2.5,20.0,952.0,991.92,734.98
2016,3,25,12,45,935.5,123.5,2.6,20.5,947.5,1015.92,750.02
2016,3,25,13,0,930.0,126.0,2.7,21.0,943.0,1036.0,762.6
2016,3,25,13,15,926.5,125.5,2.8,21.0,931.0,1051.05,773.51
2016,3,25,13,30,923.0,125.0,2.9,21.0,919.0,1062.11,782.01
2016,3,25,13,45,914.0,126.0,3.0,21.5,897.0,1065.18,783.99
2016,3,25,14,0,905.0,127.0,3.1,22.0,875.0,1064.2,783.53
2016,3,25,14,15,896.5,125.5,3.15,22.0,846.0,1057.08,780.31
2016,3,25,14,30,888.0,124.0,3.2,22.0,817.0,1046.03,774.7
2016,3,25,14,45,877.0,121.5,3.3,22.0,780.0,1027.55,764.74
2016,3,25,15,0,866.0,119.0,3.4,22.0,743.0,1016.38,759.76
2016,3,25,15,15,851.5,116.0,3.45,21.5,699.5,986.47,743.26
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,953.34,724.56
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,911.06,697.97
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,866.39,669.42
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.5,813.26,634.59
2016,3,25,16,30,743.0,97.0,3.3,20.0,450.0,763.66,601.75
2016,3,25,16,45,707.0,91.0,3.2,19.5,393.5,699.19,557.38
2016,3,25,17,0,671.0,85.0,3.1,19.0,337.0,635.11,512.07
2016,3,25,17,15,617.0,77.5,2.8,18.0,279.5,557.3,454.27
2016,3,25,17,30,563.0,70.0,2.5,17.0,222.0,482.54,395.44
2016,3,25,17,45,480.0,59.5,2.25,16.0,167.0,390.29,319.96
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,305.38,247.28
2016,3,25,18,15,263.5,33.5,2.0,14.5,68.0,198.87,152.95
2016,3,25,18,30,130.0,18.0,2.0,14.0,24.0,93.5,0.0
2016,3,25,18,45,65.0,9.0,2.0,13.5,12.0,33.09,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.5,21.5,2.15,10.0,31.5,17.53,0.98
2016,3,26,7,0,181.0,43.0,2.4,11.0,63.0,33.32,23.1
2016,3,26,7,15,277.5,61.0,2.6,11.5,112.5,46.45,35.72
2016,3,26,7,30,374.0,79.0,2.8,12.0,162.0,59.1,47.46
2016,3,26,7,45,187.0,88.5,3.0,13.0,130.0,67.29,54.79
2016,3,26,8,0,0.0,98.0,3.2,14.0,98.0,83.27,68.73
2016,3,26,8,15,45.5,140.0,3.2,14.5,159.5,111.82,88.75
2016,3,26,8,30,91.0,182.0,3.2,15.0,221.0,151.28,117.97
2016,3,26,8,45,174.5,204.5,3.25,16.0,292.0,186.81,141.94
2016,3,26,9,0,258.0,227.0,3.3,17.0,363.0,234.46,176.86
2016,3,26,9,15,154.0,243.5,3.15,17.5,327.0,242.25,187.33
2016,3,26,9,30,50.0,260.0,3.0,18.0,291.0,235.3,184.31
2016,3,26,9,45,50.0,280.5,2.95,18.5,313.0,258.31,201.97
2016,3,26,10,0,50.0,301.0,2.9,19.0,335.0,281.56,219.46
2016,3,26,10,15,58.0,324.0,2.8,19.5,366.0,311.33,241.7
2016,3,26,10,30,66.0,347.0,2.7,20.0,397.0,342.36,264.59
2016,3,26,10,45,455.5,248.5,2.6,20.5,615.5,519.03,401.64
2016,3,26,11,0,845.0,150.0,2.5,21.0,834.0,725.0,553.89
2016,3,26,11,15,851.5,151.5,2.45,21.0,858.0,774.34,587.84
2016,3,26,11,30,858.0,153.0,2.4,21.0,882.0,821.69,620.0
2016,3,26,11,45,860.0,155.5,2.4,21.5,897.0,864.11,646.77
2016,3,26,12,0,862.0,158.0,2.4,22.0,912.0,903.78,671.4
2016,3,26,12,15,863.0,158.5,2.45,22.0,918.0,937.68,693.76
2016,3,26,12,30,864.0,159.0,2.5,22.0,924.0,968.39,714.03
2016,3,26,12,45,862.0,159.5,2.6,22.5,921.0,992.92,729.38
2016,3,26,13,0,860.0,160.0,2.7,23.0,918.0,1013.83,742.45
2016,3,26,13,15,856.5,159.0,2.8,23.0,906.0,1028.02,752.72
2016,3,26,13,30,853.0,158.0,2.9,23.0,894.0,1038.35,760.69
2016,3,26,13,45,848.0,156.0,3.05,23.0,874.0,1042.24,765.1
2016,3,26,14,0,843.0,154.0,3.2,23.0,854.0,1042.2,767.13
2016,3,26,14,15,612.5,251.5,3.25,23.0,751.5,922.8,688.04
2016,3,26,14,30,382.0,349.0,3.3,23.0,649.0,774.37,582.07
2016,3,26,14,45,480.5,293.5,3.35,23.0,653.0,829.56,625.66
2016,3,26,15,0,579.0,238.0,3.4,23.0,657.0,863.58,653.47
2016,3,26,15,15,577.0,220.5,3.35,23.0,617.5,834.8,634.8
2016,3,26,15,30,575.0,203.0,3.3,23.0,578.0,803.18,614.55
2016,3,26,15,45,497.5,210.0,3.3,23.0,517.0,726.6,560.44
2016,3,26,16,0,420.0,217.0,3.3,23.0,456.0,651.68,506.61
2016,3,26,16,15,400.0,198.0,3.1,22.5,408.0,600.49,471.19
2016,3,26,16,30,380.0,179.0,2.9,22.0,360.0,532.78,422.88
2016,3,26,16,45,352.0,162.5,2.75,21.5,314.0,478.44,383.15
2016,3,26,17,0,324.0,146.0,2.6,21.0,268.0,425.25,343.18
2016,3,26,17,15,298.0,124.5,2.3,20.0,222.0,368.54,299.69
2016,3,26,17,30,272.0,103.0,2.0,19.0,176.0,313.26,255.77
2016,3,26,17,45,224.5,81.5,1.75,18.5,132.5,246.64,200.38
2016,3,26,18,0,177.0,60.0,1.5,18.0,89.0,184.23,146.9
2016,3,26,18,15,88.5,39.5,1.55,17.5,54.0,107.49,80.16
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,18.1,0.0
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,8.64,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,80.5,22.5,3.9,14.5,32.0,18.32,3.55
2016,3,27,7,0,161.0,45.0,4.5,15.0,64.0,35.65,24.8
2016,3,27,7,15,252.5,64.5,4.75,15.5,112.5,48.96,37.36
2016,3,27,7,30,344.0,84.0,5.0,16.0,161.0,62.61,49.8
2016,3,27,7,45,410.0,98.0,5.25,16.5,216.0,71.55,57.79
2016,3,27,8,0,476.0,112.0,5.5,17.0,271.0,80.11,65.17
2016,3,27,8,15,238.0,114.5,5.7,17.0,194.0,89.54,66.81
2016,3,27,8,30,0.0,117.0,5.9,17.0,117.0,100.75,79.03
2016,3,27,8,45,0.0,71.5,6.15,17.5,71.5,63.24,47.39
2016,3,27,9,0,0.0,26.0,6.4,18.0,26.0,22.94,13.55
2016,3,27,9,15,0.0,71.0,6.4,18.0,71.0,62.85,46.64
2016,3,27,9,30,0.0,116.0,6.4,18.0,116.0,102.3,78.91
2016,3,27,9,45,3.5,159.5,6.45,18.5,162.0,141.28,110.16
2016,3,27,10,0,7.0,203.0,6.5,19.0,208.0,180.88,141.5
2016,3,27,10,15,30.5,271.0,6.35,19.0,294.0,252.43,198.17
2016,3,27,10,30,54.0,339.0,6.2,19.0,380.0,328.53,257.67
2016,3,27,10,45,206.0,355.5,6.1,19.5,521.5,448.42,351.7
2016,3,27,11,0,358.0,372.0,6.0,20.0,663.0,585.78,456.98
2016,3,27,11,15,603.5,267.0,5.85,20.0,774.5,700.24,546.98
2016,3,27,11,30,849.0,162.0,5.7,20.0,886.0,823.77,641.76
2016,3,27,11,45,873.5,150.5,5.6,20.0,907.0,870.91,674.14
2016,3,27,12,0,898.0,139.0,5.5,20.0,928.0,909.16,700.21
2016,3,27,12,15,900.0,139.0,5.4,20.0,934.5,943.38,723.29
2016,3,27,12,30,902.0,139.0,5.3,20.0,941.0,974.4,743.99
2016,3,27,12,45,907.5,135.5,5.25,20.5,940.5,1001.96,761.09
2016,3,27,13,0,913.0,132.0,5.2,21.0,940.0,1026.09,775.75
2016,3,27,13,15,910.5,131.0,5.15,21.0,928.5,1041.24,785.86
2016,3,27,13,30,908.0,130.0,5.1,21.0,917.0,1052.48,793.47
2016,3,27,13,45,907.5,126.5,5.1,21.5,898.0,1059.18,797.01
2016,3,27,14,0,907.0,123.0,5.1,22.0,879.0,1061.86,798.0
2016,3,27,14,15,900.0,121.5,5.05,22.0,850.0,1056.05,794.59
2016,3,27,14,30,893.0,120.0,5.0,22.0,821.0,1046.29,788.73
2016,3,27,14,45,887.0,116.0,4.95,22.0,786.0,1030.92,779.23
2016,3,27,15,0,881.0,112.0,4.9,22.0,751.0,1011.72,767.3
2016,3,27,15,15,867.0,109.0,4.8,21.5,708.0,992.48,756.57
2016,3,27,15,30,853.0,106.0,4.7,21.0,665.0,959.37,736.27
2016,3,27,15,45,838.5,101.5,4.65,21.0,616.5,920.99,711.22
2016,3,27,16,0,824.0,97.0,4.6,21.0,568.0,879.85,684.11
2016,3,27,16,15,799.0,93.0,4.4,20.5,514.0,827.7,649.11
2016,3,27,16,30,774.0,89.0,4.2,20.0,460.0,774.08,612.94
2016,3,27,16,45,742.5,83.5,4.05,20.0,404.0,712.43,569.17
2016,3,27,17,0,711.0,78.0,3.9,20.0,348.0,654.89,527.54
2016,3,27,17,15,660.0,71.5,3.4,19.0,289.5,578.74,471.17
2016,3,27,17,30,609.0,65.0,2.9,18.0,231.0,505.34,413.14
2016,3,27,17,45,532.5,55.5,2.4,17.0,175.5,416.12,339.9
2016,3,27,18,0,456.0,46.0,1.9,16.0,120.0,333.61,269.04
2016,3,27,18,15,228.0,37.0,1.85,15.5,74.0,182.89,140.74
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,32.72,2.57
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,12.73,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,179.5,18.5,2.4,8.0,39.5,14.71,3.37
2016,3,28,7,0,359.0,37.0,2.7,9.0,79.0,29.85,20.56
2016,3,28,7,15,459.0,47.5,2.75,9.5,132.5,37.14,27.8
2016,3,28,7,30,559.0,58.0,2.8,10.0,186.0,44.2,34.47
2016,3,28,7,45,617.5,66.0,2.9,11.0,244.0,48.78,38.59
2016,3,28,8,0,676.0,74.0,3.0,12.0,302.0,53.17,42.34
2016,3,28,8,15,717.0,79.5,3.05,12.5,360.0,69.85,43.98
2016,3,28,8,30,758.0,85.0,3.1,13.0,418.0,133.1,76.74
2016,3,28,8,45,784.0,90.0,3.2,14.0,473.0,193.48,121.56
2016,3,28,9,0,810.0,95.0,3.3,15.0,528.0,256.8,175.19
2016,3,28,9,15,830.5,98.5,3.15,15.5,579.5,319.94,231.11
2016,3,28,9,30,851.0,102.0,3.0,16.0,631.0,384.71,287.99
2016,3,28,9,45,864.0,105.5,2.9,16.5,676.5,447.75,342.24
2016,3,28,10,0,877.0,109.0,2.8,17.0,722.0,512.61,395.89
2016,3,28,10,15,888.0,111.0,2.65,17.5,761.5,572.34,443.53
2016,3,28,10,30,899.0,113.0,2.5,18.0,801.0,631.3,488.61
2016,3,28,10,45,905.0,116.0,2.45,18.5,832.0,686.92,529.89
2016,3,28,11,0,911.0,119.0,2.4,19.0,863.0,740.76,568.44
2016,3,28,11,15,916.0,120.0,2.3,19.5,886.5,790.04,601.59
2016,3,28,11,30,921.0,121.0,2.2,20.0,910.0,836.96,630.92
2016,3,28,11,45,921.5,123.5,2.15,20.5,924.5,879.03,656.82
2016,3,28,12,0,922.0,126.0,2.1,21.0,939.0,918.05,680.31
2016,3,28,12,15,922.5,126.5,2.0,21.0,944.5,951.96,700.93
2016,3,28,12,30,923.0,127.0,1.9,21.0,950.0,982.49,719.12
2016,3,28,12,45,919.0,128.5,1.85,21.5,946.0,1006.25,732.06
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,1026.22,742.57
2016,3,28,13,15,911.5,129.5,1.75,22.0,929.5,1040.81,751.16
2016,3,28,13,30,908.0,129.0,1.7,22.0,917.0,1051.48,757.41
2016,3,28,13,45,899.0,129.5,1.7,22.5,895.5,1053.68,757.82
2016,3,28,14,0,890.0,130.0,1.7,23.0,874.0,1051.89,755.97
2016,3,28,14,15,881.5,128.5,1.75,23.0,845.0,1044.57,753.07
2016,3,28,14,30,873.0,127.0,1.8,23.0,816.0,1033.39,747.9
2016,3,28,14,45,861.0,125.0,1.85,23.0,779.0,1025.72,745.13
2016,3,28,15,0,849.0,123.0,1.9,23.0,742.0,1002.94,732.74
2016,3,28,15,15,834.5,120.5,1.95,23.0,699.0,973.71,716.3
2016,3,28,15,30,820.0,118.0,2.0,23.0,656.0,941.34,697.75
2016,3,28,15,45,799.5,114.5,2.15,23.0,607.0,899.32,673.6
2016,3,28,16,0,779.0,111.0,2.3,23.0,558.0,854.98,647.32
2016,3,28,16,15,752.0,106.0,2.3,22.5,504.5,806.16,617.33
2016,3,28,16,30,725.0,101.0,2.3,22.0,451.0,751.43,582.46
2016,3,28,16,45,687.5,95.5,2.3,21.5,394.5,687.02,539.63
2016,3,28,17,0,650.0,90.0,2.3,21.0,338.0,623.16,495.8
2016,3,28,17,15,597.0,82.0,2.1,20.0,281.5,546.39,439.59
2016,3,28,17,30,544.0,74.0,1.9,19.0,225.0,472.6,382.74
2016,3,28,17,45,462.5,63.5,1.75,18.0,170.5,382.28,310.2
2016,3,28,18,0,381.0,53.0,1.6,17.0,116.0,299.04,240.19
2016,3,28,18,15,257.5,36.5,1.65,16.5,72.0,195.93,150.86
2016,3,28,18,30,134.0,20.0,1.7,16.0,28.0,98.76,27.05
2016,3,28,18,45,67.0,10.0,1.8,15.5,14.0,34.51,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,6.5,2.15,14.0,6.5,5.7,0.0
2016,3,29,7,0,0.0,13.0,2.5,15.0,13.0,11.42,4.21
2016,3,29,7,15,0.0,21.5,2.75,15.5,21.5,18.91,11.06
2016,3,29,7,30,0.0,30.0,3.0,16.0,30.0,26.41,17.87
2016,3,29,7,45,0.0,40.0,3.3,17.0,40.0,35.26,25.69
2016,3,29,8,0,0.0,50.0,3.6,18.0,50.0,44.12,33.35
2016,3,29,8,15,0.0,77.0,3.7,18.5,77.0,67.96,51.49
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,90.52,69.87
2016,3,29,8,45,0.0,103.0,3.9,19.5,103.0,90.35,69.3
2016,3,29,9,0,0.0,102.0,4.0,20.0,102.0,89.88,68.53
2016,3,29,9,15,0.0,113.0,4.0,20.0,113.0,99.5,76.11
2016,3,29,9,30,0.0,124.0,4.0,20.0,124.0,109.17,83.69
2016,3,29,9,45,0.0,127.5,4.0,20.5,127.5,112.45,85.91
2016,3,29,10,0,0.0,131.0,4.0,21.0,131.0,115.71,88.12
2016,3,29,10,15,3.0,161.0,4.0,21.5,163.5,143.64,109.97
2016,3,29,10,30,6.0,191.0,4.0,22.0,196.0,172.12,131.98
2016,3,29,10,45,3.0,161.5,4.0,22.5,164.0,145.06,110.22
2016,3,29,11,0,0.0,132.0,4.0,23.0,132.0,117.29,87.97
2016,3,29,11,15,0.0,117.5,4.0,23.0,117.5,104.53,77.82
2016,3,29,11,30,0.0,103.0,4.0,23.0,103.0,91.68,67.6
2016,3,29,11,45,0.5,122.5,4.05,23.5,123.5,109.62,81.57
2016,3,29,12,0,1.0,142.0,4.1,24.0,144.0,127.72,95.54
2016,3,29,12,15,1.0,143.5,4.1,24.0,145.5,129.27,96.69
2016,3,29,12,30,1.0,145.0,4.1,24.0,147.0,130.81,97.88
2016,3,29,12,45,1.0,145.0,4.2,24.5,147.0,130.97,97.82
2016,3,29,13,0,1.0,145.0,4.3,25.0,147.0,131.11,97.76
2016,3,29,13,15,2.5,155.0,4.35,25.0,158.0,141.89,106.26
2016,3,29,13,30,4.0,165.0,4.4,25.0,169.0,152.78,114.84
2016,3,29,13,45,3.0,158.5,4.45,25.5,161.5,145.92,109.35
2016,3,29,14,0,2.0,152.0,4.5,26.0,154.0,139.0,103.84
2016,3,29,14,15,1.0,137.0,4.55,26.0,138.0,124.15,92.39
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,109.29,80.88
2016,3,29,14,45,0.0,86.5,4.65,26.0,86.5,76.82,55.48
2016,3,29,15,0,0.0,51.0,4.7,26.0,51.0,45.19,30.5
2016,3,29,15,15,0.0,63.0,4.7,25.5,63.0,55.83,39.16
2016,3,29,15,30,0.0,75.0,4.7,25.0,75.0,66.46,47.88
2016,3,29,15,45,0.0,114.0,4.7,25.0,114.0,102.14,76.55
2016,3,29,16,0,0.0,153.0,4.7,25.0,153.0,140.51,107.33
2016,3,29,16,15,0.0,114.0,4.5,24.5,114.0,102.8,77.7
2016,3,29,16,30,0.0,75.0,4.3,24.0,75.0,66.35,48.65
2016,3,29,16,45,0.0,65.5,4.15,24.0,65.5,57.89,41.95
2016,3,29,17,0,0.0,56.0,4.0,24.0,56.0,49.45,35.18
2016,3,29,17,15,0.0,46.5,3.75,23.5,46.5,41.02,28.39
2016,3,29,17,30,0.0,37.0,3.5,23.0,37.0,32.6,21.49
2016,3,29,17,45,0.0,28.0,3.25,22.5,28.0,24.65,14.84
2016,3,29,18,0,0.0,19.0,3.0,22.0,19.0,16.7,8.1
2016,3,29,18,15,0.0,11.5,3.15,21.5,11.5,10.1,2.4
2016,3,29,18,30,0.0,4.0,3.3,21.0,4.0,3.5,0.0
2016,3,29,18,45,0.0,2.0,3.45,20.5,2.0,1.82,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,4.82,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,9.65,2.59
2016,3,30,7,15,0.0,18.5,4.0,19.0,18.5,16.26,8.55
2016,3,30,7,30,0.0,26.0,4.1,19.0,26.0,22.88,14.5
2016,3,30,7,45,0.0,34.0,4.25,19.5,34.0,29.95,20.73
2016,3,30,8,0,0.0,42.0,4.4,20.0,42.0,37.03,26.86
2016,3,30,8,15,0.0,50.0,4.45,20.0,50.0,44.13,31.33
2016,3,30,8,30,0.0,58.0,4.5,20.0,58.0,51.24,37.11
2016,3,30,8,45,0.0,53.5,4.55,20.5,53.5,47.27,33.59
2016,3,30,9,0,0.0,49.0,4.6,21.0,49.0,43.3,30.12
2016,3,30,9,15,0.0,44.5,4.75,21.0,44.5,39.33,26.75
2016,3,30,9,30,0.0,40.0,4.9,21.0,40.0,35.37,23.41
2016,3,30,9,45,0.0,59.0,5.05,21.5,59.0,52.25,37.02
2016,3,30,10,0,0.0,78.0,5.2,22.0,78.0,69.18,50.51
2016,3,30,10,15,0.5,115.5,5.3,22.0,116.0,102.61,77.21
2016,3,30,10,30,1.0,153.0,5.4,22.0,154.0,135.98,103.59
2016,3,30,10,45,2.0,154.5,5.55,22.0,156.0,138.26,105.23
2016,3,30,11,0,3.0,156.0,5.7,22.0,158.0,140.63,106.99
2016,3,30,11,15,5.5,177.0,5.8,22.0,182.0,161.55,123.45
2016,3,30,11,30,8.0,198.0,5.9,22.0,206.0,182.88,140.15
2016,3,30,11,45,11.0,233.0,6.0,22.5,243.0,217.68,166.98
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,253.15,194.06
2016,3,30,12,15,13.0,258.5,6.05,23.5,270.0,244.77,187.1
2016,3,30,12,30,12.0,249.0,6.0,24.0,260.0,236.13,180.06
2016,3,30,12,45,15.0,277.5,6.0,24.5,291.0,266.45,203.04
2016,3,30,13,0,18.0,306.0,6.0,25.0,322.0,297.37,226.25
2016,3,30,13,15,22.5,326.5,5.9,25.0,346.5,322.73,245.61
2016,3,30,13,30,27.0,347.0,5.8,25.0,371.0,364.6,277.31
2016,3,30,13,45,51.0,374.5,5.7,25.5,418.0,420.27,319.26
2016,3,30,14,0,75.0,402.0,5.6,26.0,465.0,477.3,361.61
2016,3,30,14,15,142.5,398.0,5.45,26.0,512.5,562.78,426.56
2016,3,30,14,30,210.0,394.0,5.3,26.0,560.0,630.19,477.53
2016,3,30,14,45,194.5,376.0,5.2,26.0,525.0,597.0,453.56
2016,3,30,15,0,179.0,358.0,5.1,26.0,490.0,563.01,429.29
2016,3,30,15,15,207.5,333.0,5.0,26.0,477.0,563.29,431.5
2016,3,30,15,30,236.0,308.0,4.9,26.0,464.0,561.29,431.97
2016,3,30,15,45,151.0,279.5,4.8,26.0,376.5,447.14,345.93
2016,3,30,16,0,66.0,251.0,4.7,26.0,289.0,320.12,248.24
2016,3,30,16,15,368.0,179.5,4.45,25.5,361.0,549.23,432.24
2016,3,30,16,30,670.0,108.0,4.2,25.0,433.0,712.62,558.02
2016,3,30,16,45,632.0,103.5,4.0,24.5,381.0,651.08,514.1
2016,3,30,17,0,594.0,99.0,3.8,24.0,329.0,590.19,470.55
2016,3,30,17,15,551.5,88.0,3.4,23.5,274.5,519.83,417.1
2016,3,30,17,30,509.0,77.0,3.0,23.0,220.0,451.66,363.51
2016,3,30,17,45,466.5,63.0,2.6,22.5,171.0,382.89,307.34
2016,3,30,18,0,424.0,49.0,2.2,22.0,122.0,317.48,251.35
2016,3,30,18,15,297.5,35.0,2.25,21.5,76.5,214.89,163.69
2016,3,30,18,30,171.0,21.0,2.3,21.0,31.0,116.59,46.73
2016,3,30,18,45,85.5,10.5,2.35,20.5,15.5,41.76,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,11.5,4.0,2.6,15.5,4.5,0.0,0.0
2016,3,31,6,30,23.0,8.0,2.9,16.0,9.0,7.28,0.0
2016,3,31,6,45,147.5,27.5,3.25,16.5,45.5,21.49,10.38
2016,3,31,7,0,272.0,47.0,3.6,17.0,82.0,36.26,25.56
2016,3,31,7,15,366.5,60.5,3.7,17.5,134.0,45.89,34.58
2016,3,31,7,30,461.0,74.0,3.8,18.0,186.0,56.84,44.45
2016,3,31,7,45,543.0,79.5,3.95,18.5,244.5,58.72,46.11
2016,3,31,8,0,625.0,85.0,4.1,19.0,303.0,60.75,47.72
2016,3,31,8,15,668.0,91.0,4.3,19.5,361.0,80.56,50.14
2016,3,31,8,30,711.0,97.0,4.5,20.0,419.0,136.58,78.68
2016,3,31,8,45,758.0,96.5,4.7,21.0,478.0,198.29,123.55
2016,3,31,9,0,805.0,96.0,4.9,22.0,537.0,260.11,174.23
2016,3,31,9,15,827.5,99.0,4.8,22.5,589.0,323.03,228.92
2016,3,31,9,30,850.0,102.0,4.7,23.0,641.0,387.82,284.81
2016,3,31,9,45,876.0,100.5,4.6,24.0,690.5,454.51,340.15
2016,3,31,10,0,902.0,99.0,4.5,25.0,740.0,519.2,392.07
2016,3,31,10,15,913.5,101.0,4.45,25.0,780.0,580.31,441.23
2016,3,31,10,30,925.0,103.0,4.4,25.0,820.0,640.64,488.28
2016,3,31,10,45,937.5,102.5,4.35,25.5,854.0,698.3,531.1
2016,3,31,11,0,950.0,102.0,4.3,26.0,888.0,754.67,571.62
2016,3,31,11,15,955.5,103.0,4.2,26.0,912.0,805.7,606.71
2016,3,31,11,30,961.0,104.0,4.1,26.0,936.0,854.28,638.93
2016,3,31,11,45,964.0,105.0,4.1,26.5,951.5,898.16,666.73
2016,3,31,12,0,967.0,106.0,4.1,27.0,967.0,938.98,692.18
2016,3,31,12,15,968.5,106.0,4.05,27.0,973.0,974.27,714.86
2016,3,31,12,30,970.0,106.0,4.0,27.0,979.0,1006.05,735.15
2016,3,31,12,45,970.0,105.5,4.0,27.5,976.5,1032.26,750.6
2016,3,31,13,0,970.0,105.0,4.0,28.0,974.0,1054.61,763.56
2016,3,31,13,15,967.5,104.5,3.9,28.0,962.0,1070.52,773.28
2016,3,31,13,30,965.0,104.0,3.8,28.0,950.0,1082.31,780.46
2016,3,31,13,45,962.0,102.0,3.75,28.0,929.5,1087.83,784.14
2016,3,31,14,0,959.0,100.0,3.7,28.0,909.0,1089.1,785.32
2016,3,31,14,15,952.5,99.0,3.65,27.5,880.0,1083.71,783.99
2016,3,31,14,30,946.0,98.0,3.6,27.0,851.0,1074.18,780.2
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.5,1056.24,769.6
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,1034.54,756.74
2016,3,31,15,15,910.0,95.5,3.4,27.0,732.5,1006.37,739.39
2016,3,31,15,30,898.0,93.0,3.3,27.0,689.0,974.8,719.87
2016,3,31,15,45,882.5,90.0,3.2,27.0,639.5,936.21,695.68
2016,3,31,16,0,867.0,87.0,3.1,27.0,590.0,894.89,669.56
2016,3,31,16,15,844.0,83.5,2.9,26.0,535.5,852.22,644.21
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,799.22,611.18
2016,3,31,16,45,789.0,75.5,2.55,24.5,423.5,736.55,569.68
2016,3,31,17,0,757.0,71.0,2.4,24.0,366.0,673.7,526.97
2016,3,31,17,15,708.5,65.5,2.25,23.0,306.5,598.29,474.42
2016,3,31,17,30,660.0,60.0,2.1,22.0,247.0,529.08,422.78
2016,3,31,17,45,577.0,53.0,1.95,21.0,189.0,436.78,350.01
2016,3,31,18,0,494.0,46.0,1.8,20.0,131.0,351.75,279.51
2016,3,31,18,15,358.5,33.5,2.0,19.5,83.0,242.64,186.6
2016,3,31,18,30,223.0,21.0,2.2,19.0,35.0,141.54,65.21
2016,3,31,18,45,111.5,10.5,2.4,18.5,17.5,51.43,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,12.5,0.5,0.44,0.0
2016,4,1,7,0,0.0,1.0,4.0,13.0,1.0,0.88,0.0
2016,4,1,7,15,0.0,2.0,4.2,13.5,2.0,1.75,0.0
2016,4,1,7,30,0.0,3.0,4.4,14.0,3.0,2.63,0.0
2016,4,1,7,45,0.0,4.0,4.6,14.5,4.0,3.51,0.0
2016,4,1,8,0,0.0,5.0,4.8,15.0,5.0,4.39,0.0
2016,4,1,8,15,169.0,90.0,5.05,15.0,167.5,72.61,52.96
2016,4,1,8,30,338.0,175.0,5.3,15.0,330.0,163.3,117.66
2016,4,1,8,45,221.5,210.5,5.55,15.5,317.0,200.94,151.96
2016,4,1,9,0,105.0,246.0,5.8,16.0,304.0,222.8,174.6
2016,4,1,9,15,52.5,130.0,5.75,16.0,159.0,127.7,99.0
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,12.36,4.69
2016,4,1,9,45,0.0,62.0,5.7,16.5,62.0,54.92,40.01
2016,4,1,10,0,0.0,110.0,5.7,17.0,110.0,97.44,74.69
2016,4,1,10,15,0.0,68.5,5.6,17.0,68.5,60.77,44.49
2016,4,1,10,30,0.0,27.0,5.5,17.0,27.0,23.92,14.11
2016,4,1,10,45,1.5,93.0,5.45,17.0,94.5,83.61,63.03
2016,4,1,11,0,3.0,159.0,5.4,17.0,162.0,143.28,111.22
2016,4,1,11,15,273.5,248.0,5.4,17.0,486.5,434.19,346.75
2016,4,1,11,30,544.0,337.0,5.4,17.0,811.0,749.6,587.07
2016,4,1,11,45,367.5,398.0,5.45,17.5,720.5,682.86,531.95
2016,4,1,12,0,191.0,459.0,5.5,18.0,630.0,600.54,465.7
2016,4,1,12,15,100.5,337.0,5.55,18.0,427.0,414.71,324.67
2016,4,1,12,30,10.0,215.0,5.6,18.0,224.0,202.94,157.71
2016,4,1,12,45,8.0,194.5,5.65,18.5,202.0,182.85,141.75
2016,4,1,13,0,6.0,174.0,5.7,19.0,180.0,162.51,125.36
2016,4,1,13,15,3.0,140.0,5.7,19.0,143.0,128.63,98.34
2016,4,1,13,30,0.0,106.0,5.7,19.0,106.0,94.72,71.11
2016,4,1,13,45,4.5,161.5,5.75,19.0,165.5,150.18,115.82
2016,4,1,14,0,9.0,217.0,5.8,19.0,225.0,207.05,161.22
2016,4,1,14,15,8.5,213.5,5.8,18.5,220.5,203.64,158.95
2016,4,1,14,30,8.0,210.0,5.8,18.0,216.0,200.21,156.75
2016,4,1,14,45,25.5,262.0,5.8,18.0,281.0,284.19,224.3
2016,4,1,15,0,43.0,314.0,5.8,18.0,346.0,359.91,284.49
2016,4,1,15,15,107.5,314.5,5.8,17.5,388.0,425.93,339.57
2016,4,1,15,30,172.0,315.0,5.8,17.0,430.0,507.21,405.99
2016,4,1,15,45,100.5,270.5,5.8,17.0,336.5,371.75,299.06
2016,4,1,16,0,29.0,226.0,5.8,17.0,243.0,256.86,205.99
2016,4,1,16,15,181.5,209.5,5.7,16.5,300.0,388.01,317.95
2016,4,1,16,30,334.0,193.0,5.6,16.0,357.0,507.47,417.98
2016,4,1,16,45,301.5,179.0,5.55,15.5,314.0,454.7,376.66
2016,4,1,17,0,269.0,165.0,5.5,15.0,271.0,403.82,336.45
2016,4,1,17,15,244.0,141.5,5.15,14.5,225.5,348.38,291.52
2016,4,1,17,30,219.0,118.0,4.8,14.0,180.0,294.43,246.64
2016,4,1,17,45,265.5,91.5,4.5,13.5,150.0,281.02,235.04
2016,4,1,18,0,312.0,65.0,4.2,13.0,120.0,272.05,224.49
2016,4,1,18,15,205.5,45.0,3.95,12.5,75.5,179.73,142.29
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,83.68,41.46
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,29.91,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,129.0,12.0,3.8,6.0,16.0,10.91,0.0
2016,4,2,6,45,293.0,25.5,3.9,6.5,59.5,20.51,11.21
2016,4,2,7,0,457.0,39.0,4.0,7.0,103.0,30.99,22.15
2016,4,2,7,15,546.0,47.5,3.95,8.0,159.5,36.61,27.66
2016,4,2,7,30,635.0,56.0,3.9,9.0,216.0,42.08,32.75
2016,4,2,7,45,690.0,62.0,3.9,10.5,275.5,49.52,39.33
2016,4,2,8,0,745.0,68.0,3.9,12.0,335.0,52.94,42.09
2016,4,2,8,15,781.0,72.5,3.8,13.0,394.5,77.5,45.28
2016,4,2,8,30,817.0,77.0,3.7,14.0,454.0,138.49,77.28
2016,4,2,8,45,842.5,80.5,3.6,15.0,510.5,201.35,125.07
2016,4,2,9,0,868.0,84.0,3.5,16.0,567.0,272.0,185.14
2016,4,2,9,15,886.5,87.0,3.35,16.5,618.5,337.02,242.84
2016,4,2,9,30,905.0,90.0,3.2,17.0,670.0,403.18,300.9
2016,4,2,9,45,918.5,92.0,3.1,17.5,716.5,467.27,355.9
2016,4,2,10,0,932.0,94.0,3.0,18.0,763.0,531.31,408.84
2016,4,2,10,15,942.0,96.0,3.05,18.5,802.5,593.13,458.51
2016,4,2,10,30,952.0,98.0,3.1,19.0,842.0,653.94,505.67
2016,4,2,10,45,959.0,99.0,3.15,19.5,874.0,710.63,548.29
2016,4,2,11,0,966.0,100.0,3.2,20.0,906.0,765.44,588.25
2016,4,2,11,15,971.0,101.0,3.25,20.0,929.5,816.65,624.07
2016,4,2,11,30,976.0,102.0,3.3,20.0,953.0,865.32,657.24
2016,4,2,11,45,978.0,103.0,3.35,20.5,968.0,908.77,685.26
2016,4,2,12,0,980.0,104.0,3.4,21.0,983.0,949.04,710.89
2016,4,2,12,15,981.0,104.0,3.4,21.0,989.0,984.1,733.89
2016,4,2,12,30,982.0,104.0,3.4,21.0,995.0,1015.58,754.47
2016,4,2,12,45,980.5,104.5,3.45,21.5,991.5,1041.47,770.28
2016,4,2,13,0,979.0,105.0,3.5,22.0,988.0,1063.42,783.55
2016,4,2,13,15,976.5,104.5,3.5,22.0,975.5,1079.32,794.09
2016,4,2,13,30,974.0,104.0,3.5,22.0,963.0,1091.06,802.08
2016,4,2,13,45,969.0,103.0,3.5,22.0,941.5,1095.54,805.55
2016,4,2,14,0,964.0,102.0,3.5,22.0,920.0,1095.77,806.47
2016,4,2,14,15,957.5,101.0,3.45,22.0,890.5,1090.25,803.43
2016,4,2,14,30,951.0,100.0,3.4,22.0,861.0,1080.59,797.89
