Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,45,935.5,101.0,3.4,22.0,822.0,1060.11,785.87
2016,4,2,15,0,920.0,102.0,3.4,22.0,783.0,1035.96,771.6
2016,4,2,15,15,907.0,100.0,3.35,21.5,739.0,1007.38,755.5
2016,4,2,15,30,894.0,98.0,3.3,21.0,695.0,975.45,737.12
2016,4,2,15,45,877.5,94.5,3.25,21.0,645.0,935.42,711.72
2016,4,2,16,0,861.0,91.0,3.2,21.0,595.0,901.42,690.38
2016,4,2,16,15,837.5,87.5,3.0,20.5,540.0,849.81,656.79
2016,4,2,16,30,814.0,84.0,2.8,20.0,485.0,796.56,621.64
2016,4,2,16,45,781.5,79.5,2.6,20.0,427.0,733.73,577.73
2016,4,2,17,0,749.0,75.0,2.4,20.0,369.0,670.77,532.85
2016,4,2,17,15,701.0,69.0,2.05,19.0,310.0,595.45,478.57
2016,4,2,17,30,653.0,63.0,1.7,18.0,251.0,526.59,425.44
2016,4,2,17,45,577.5,55.0,1.4,17.0,193.5,437.95,354.4
2016,4,2,18,0,502.0,47.0,1.1,16.0,136.0,355.83,285.39
2016,4,2,18,15,371.0,35.0,1.1,15.0,87.0,249.25,194.6
2016,4,2,18,30,240.0,23.0,1.1,14.0,38.0,151.68,83.23
2016,4,2,18,45,120.0,11.5,1.15,13.5,19.0,55.25,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,65.5,6.5,1.55,8.0,8.5,0.0,0.0
2016,4,3,6,30,131.0,13.0,1.8,9.0,17.0,11.82,0.0
2016,4,3,6,45,286.0,27.0,2.1,10.5,61.0,21.72,12.31
2016,4,3,7,0,441.0,41.0,2.4,12.0,105.0,32.56,23.12
2016,4,3,7,15,529.0,50.0,2.4,12.5,161.0,38.5,28.86
2016,4,3,7,30,617.0,59.0,2.4,13.0,217.0,44.26,34.19
2016,4,3,7,45,672.5,65.5,2.45,14.0,276.5,47.7,37.16
2016,4,3,8,0,728.0,72.0,2.5,15.0,336.0,55.96,44.25
2016,4,3,8,15,765.0,77.0,2.5,16.0,395.0,81.78,47.9
2016,4,3,8,30,802.0,82.0,2.5,17.0,454.0,142.27,79.79
2016,4,3,8,45,828.0,85.5,2.5,18.5,510.5,204.26,126.13
2016,4,3,9,0,854.0,89.0,2.5,20.0,567.0,269.07,180.14
2016,4,3,9,15,873.0,92.0,2.4,20.5,619.0,338.33,239.81
2016,4,3,9,30,892.0,95.0,2.3,21.0,671.0,403.86,295.88
2016,4,3,9,45,906.0,97.5,2.2,21.5,717.5,467.81,349.19
2016,4,3,10,0,920.0,100.0,2.1,22.0,764.0,531.78,400.42
2016,4,3,10,15,930.5,102.0,2.05,22.0,803.5,593.19,448.75
2016,4,3,10,30,941.0,104.0,2.0,22.0,843.0,653.65,494.66
2016,4,3,10,45,948.0,105.5,2.0,22.5,875.0,710.21,535.54
2016,4,3,11,0,955.0,107.0,2.0,23.0,907.0,764.92,573.75
2016,4,3,11,15,960.0,108.0,2.05,23.0,931.0,815.6,608.21
2016,4,3,11,30,965.0,109.0,2.1,23.0,955.0,863.78,639.95
2016,4,3,11,45,968.0,110.0,2.2,23.5,969.5,907.59,667.74
2016,4,3,12,0,971.0,111.0,2.3,24.0,984.0,948.34,693.31
2016,4,3,12,15,972.0,111.0,2.35,24.0,990.0,983.11,715.75
2016,4,3,12,30,973.0,111.0,2.4,24.0,996.0,1014.33,735.94
2016,4,3,12,45,972.0,111.0,2.5,24.5,992.5,1039.98,751.68
2016,4,3,13,0,971.0,111.0,2.6,25.0,989.0,1061.73,765.01
2016,4,3,13,15,968.5,110.5,2.6,25.0,977.0,1077.5,775.11
2016,4,3,13,30,966.0,110.0,2.6,25.0,965.0,1089.14,782.78
2016,4,3,13,45,961.5,109.5,2.65,25.0,943.5,1094.61,787.29
2016,4,3,14,0,957.0,109.0,2.7,25.0,922.0,1095.87,789.38
2016,4,3,14,15,950.0,107.5,2.7,25.0,893.0,1089.33,786.2
2016,4,3,14,30,943.0,106.0,2.7,25.0,864.0,1078.66,780.62
2016,4,3,14,45,934.5,104.0,2.7,25.0,826.5,1061.9,771.33
2016,4,3,15,0,926.0,102.0,2.7,25.0,789.0,1041.25,759.71
2016,4,3,15,15,913.5,99.5,2.65,24.5,745.0,1012.42,743.84
2016,4,3,15,30,901.0,97.0,2.6,24.0,701.0,980.19,725.75
2016,4,3,15,45,884.0,94.5,2.6,24.0,651.0,940.64,701.77
2016,4,3,16,0,867.0,92.0,2.6,24.0,601.0,907.16,681.73
2016,4,3,16,15,844.0,88.5,2.4,23.5,546.0,855.76,648.87
2016,4,3,16,30,821.0,85.0,2.2,23.0,491.0,802.67,614.48
2016,4,3,16,45,789.5,80.0,2.05,23.0,433.0,739.74,571.71
2016,4,3,17,0,758.0,75.0,1.9,23.0,375.0,676.59,527.9
2016,4,3,17,15,710.5,69.5,1.7,21.5,315.5,601.82,476.76
2016,4,3,17,30,663.0,64.0,1.5,20.0,256.0,533.45,426.33
2016,4,3,17,45,589.5,55.5,1.3,19.0,198.0,444.92,356.67
2016,4,3,18,0,516.0,47.0,1.1,18.0,140.0,362.7,288.66
2016,4,3,18,15,386.5,35.0,1.15,17.0,90.5,256.18,198.87
2016,4,3,18,30,257.0,23.0,1.2,16.0,41.0,159.34,91.68
2016,4,3,18,45,128.5,11.5,1.3,15.5,20.5,58.27,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,118.0,15.0,3.3,10.0,19.0,11.84,0.0
2016,4,4,6,45,266.5,30.0,3.55,11.0,62.5,24.27,14.65
2016,4,4,7,0,415.0,45.0,3.8,12.0,106.0,35.89,26.09
2016,4,4,7,15,502.5,55.0,3.8,13.0,162.0,42.49,32.36
2016,4,4,7,30,590.0,65.0,3.8,14.0,218.0,48.86,38.14
2016,4,4,7,45,647.0,71.5,3.85,15.0,277.0,52.05,40.85
2016,4,4,8,0,704.0,78.0,3.9,16.0,336.0,55.14,43.33
2016,4,4,8,15,741.0,83.0,4.05,17.0,394.5,86.95,51.85
2016,4,4,8,30,778.0,88.0,4.2,18.0,453.0,145.89,83.35
2016,4,4,8,45,805.5,92.0,4.35,19.0,509.0,206.99,129.47
2016,4,4,9,0,833.0,96.0,4.5,20.0,565.0,271.15,183.54
2016,4,4,9,15,852.5,99.0,4.35,20.5,616.5,334.86,239.32
2016,4,4,9,30,872.0,102.0,4.2,21.0,668.0,399.98,295.71
2016,4,4,9,45,886.5,104.5,4.1,22.0,714.0,466.54,351.17
2016,4,4,10,0,901.0,107.0,4.0,23.0,760.0,529.62,401.95
2016,4,4,10,15,911.5,109.0,3.85,23.5,799.0,589.96,449.42
2016,4,4,10,30,922.0,111.0,3.7,24.0,838.0,649.39,494.38
2016,4,4,10,45,929.5,112.5,3.55,24.5,869.5,705.27,535.12
2016,4,4,11,0,937.0,114.0,3.4,25.0,901.0,759.39,573.12
2016,4,4,11,15,942.0,115.0,3.3,25.0,924.5,809.23,607.11
2016,4,4,11,30,947.0,116.0,3.2,25.0,948.0,856.61,638.02
2016,4,4,11,45,950.0,116.5,3.1,25.5,962.5,899.22,663.98
2016,4,4,12,0,953.0,117.0,3.0,26.0,977.0,938.82,687.54
2016,4,4,12,15,954.0,117.0,2.9,26.0,983.0,972.98,708.58
2016,4,4,12,30,955.0,117.0,2.8,26.0,989.0,1003.67,727.21
2016,4,4,12,45,954.5,117.0,2.7,26.5,985.5,1029.33,741.04
2016,4,4,13,0,954.0,117.0,2.6,27.0,982.0,1051.19,752.37
2016,4,4,13,15,951.5,116.0,2.5,27.0,969.5,1066.17,760.83
2016,4,4,13,30,949.0,115.0,2.4,27.0,957.0,1077.08,766.84
2016,4,4,13,45,944.5,114.0,2.35,27.5,936.0,1081.87,768.22
2016,4,4,14,0,940.0,113.0,2.3,28.0,915.0,1082.51,767.21
2016,4,4,14,15,933.0,111.5,2.2,28.0,885.5,1075.96,762.85
2016,4,4,14,30,926.0,110.0,2.1,28.0,856.0,1065.35,756.17
2016,4,4,14,45,917.0,108.0,2.05,28.0,819.0,1048.22,746.25
2016,4,4,15,0,908.0,106.0,2.0,28.0,782.0,1027.3,734.14
2016,4,4,15,15,895.0,103.5,1.95,27.5,738.0,998.28,718.47
2016,4,4,15,30,882.0,101.0,1.9,27.0,694.0,965.97,700.71
2016,4,4,15,45,865.5,98.0,1.85,27.0,644.5,935.97,683.01
2016,4,4,16,0,849.0,95.0,1.8,27.0,595.0,893.74,657.23
2016,4,4,16,15,825.5,91.0,1.7,26.5,540.5,841.86,625.58
2016,4,4,16,30,802.0,87.0,1.6,26.0,486.0,788.4,592.36
2016,4,4,16,45,771.0,82.0,1.55,25.5,428.5,726.61,553.07
2016,4,4,17,0,740.0,77.0,1.5,25.0,371.0,664.6,512.45
2016,4,4,17,15,693.0,71.0,1.4,23.5,312.0,594.27,465.66
2016,4,4,17,30,646.0,65.0,1.3,22.0,253.0,522.74,413.89
2016,4,4,17,45,573.5,56.5,1.25,21.0,196.0,435.73,346.79
2016,4,4,18,0,501.0,48.0,1.2,20.0,139.0,354.95,280.97
2016,4,4,18,15,374.5,36.0,1.3,19.5,90.0,250.82,193.42
2016,4,4,18,30,248.0,24.0,1.4,19.0,41.0,156.81,93.12
2016,4,4,18,45,124.0,12.0,1.5,18.5,20.5,56.89,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,79.0,8.0,2.35,11.0,11.0,7.28,0.0
2016,4,5,6,30,158.0,16.0,2.7,12.0,22.0,12.98,0.0
2016,4,5,6,45,306.0,30.0,3.05,13.0,67.5,24.17,14.66
2016,4,5,7,0,454.0,44.0,3.4,14.0,113.0,34.91,25.07
2016,4,5,7,15,538.5,53.0,3.3,15.0,169.5,40.74,30.58
2016,4,5,7,30,623.0,62.0,3.2,16.0,226.0,46.39,35.65
2016,4,5,7,45,675.0,68.5,3.15,17.0,285.0,49.72,38.46
2016,4,5,8,0,727.0,75.0,3.1,18.0,344.0,58.09,45.55
2016,4,5,8,15,762.5,79.5,3.2,19.0,402.5,86.1,49.58
2016,4,5,8,30,798.0,84.0,3.3,20.0,461.0,145.89,81.61
2016,4,5,8,45,823.0,88.0,3.45,21.0,517.0,207.84,128.23
2016,4,5,9,0,848.0,92.0,3.6,22.0,573.0,272.48,182.35
2016,4,5,9,15,866.0,95.0,3.65,22.5,624.5,336.61,238.12
2016,4,5,9,30,884.0,98.0,3.7,23.0,676.0,405.68,297.16
2016,4,5,9,45,897.5,100.5,3.75,23.5,721.5,468.85,350.35
2016,4,5,10,0,911.0,103.0,3.8,24.0,767.0,531.98,401.79
2016,4,5,10,15,921.0,105.0,3.9,24.5,806.0,592.49,449.67
2016,4,5,10,30,931.0,107.0,4.0,25.0,845.0,652.01,495.23
2016,4,5,10,45,938.0,108.5,4.15,25.5,876.0,707.9,536.92
2016,4,5,11,0,945.0,110.0,4.3,26.0,907.0,761.97,576.16
2016,4,5,11,15,950.0,111.0,4.4,26.0,930.5,812.03,611.31
2016,4,5,11,30,955.0,112.0,4.5,26.0,954.0,859.62,643.67
2016,4,5,11,45,958.0,112.5,4.6,26.5,968.5,902.41,671.49
2016,4,5,12,0,961.0,113.0,4.7,27.0,983.0,942.16,697.08
2016,4,5,12,15,961.5,113.0,4.75,27.0,988.5,975.98,719.66
2016,4,5,12,30,962.0,113.0,4.8,27.0,994.0,1006.28,739.91
2016,4,5,12,45,961.0,113.0,4.9,27.0,990.0,1031.49,757.29
2016,4,5,13,0,960.0,113.0,5.0,27.0,986.0,1052.86,772.27
2016,4,5,13,15,957.0,112.5,5.05,27.0,973.5,1067.81,782.75
2016,4,5,13,30,954.0,112.0,5.1,27.0,961.0,1078.67,790.71
2016,4,5,13,45,948.5,111.5,5.15,27.0,939.5,1082.89,794.5
2016,4,5,14,0,943.0,111.0,5.2,27.0,918.0,1082.96,795.75
2016,4,5,14,15,936.0,109.5,5.15,27.0,888.0,1076.31,791.9
2016,4,5,14,30,929.0,108.0,5.1,27.0,858.0,1065.59,785.55
2016,4,5,14,45,918.5,106.5,5.1,27.0,820.5,1047.4,774.85
2016,4,5,15,0,908.0,105.0,5.1,27.0,783.0,1025.46,761.77
2016,4,5,15,15,786.0,142.5,5.0,26.5,705.0,945.87,710.3
2016,4,5,15,30,664.0,180.0,4.9,26.0,627.0,863.3,656.05
2016,4,5,15,45,754.5,137.5,4.8,26.0,611.0,883.65,671.97
2016,4,5,16,0,845.0,95.0,4.7,26.0,595.0,889.24,677.13
2016,4,5,16,15,822.0,91.5,4.5,25.5,540.5,838.51,643.67
2016,4,5,16,30,799.0,88.0,4.3,25.0,486.0,786.17,609.36
2016,4,5,16,45,764.5,84.0,4.15,24.5,428.5,722.92,566.58
2016,4,5,17,0,730.0,80.0,4.0,24.0,371.0,663.55,525.6
2016,4,5,17,15,682.5,73.5,3.55,23.0,312.5,589.15,471.77
2016,4,5,17,30,635.0,67.0,3.1,22.0,254.0,517.17,416.33
2016,4,5,17,45,558.5,59.0,2.7,21.0,196.5,428.98,345.77
2016,4,5,18,0,482.0,51.0,2.3,20.0,139.0,347.33,277.46
2016,4,5,18,15,358.5,38.0,2.3,19.5,90.5,244.64,189.93
2016,4,5,18,30,235.0,25.0,2.3,19.0,42.0,152.58,94.09
2016,4,5,18,45,117.5,12.5,2.35,18.5,21.0,54.8,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,8.5,2.65,13.5,9.5,7.73,0.0
2016,4,6,6,30,44.0,17.0,2.8,14.0,19.0,13.99,0.0
2016,4,6,6,45,126.0,40.5,3.0,15.0,57.5,32.18,21.4
2016,4,6,7,0,208.0,64.0,3.2,16.0,96.0,49.78,37.84
2016,4,6,7,15,285.0,82.5,3.45,16.5,147.0,61.6,48.73
2016,4,6,7,30,362.0,101.0,3.7,17.0,198.0,73.92,59.72
2016,4,6,7,45,245.5,131.0,4.0,18.0,203.5,95.87,78.65
2016,4,6,8,0,129.0,161.0,4.3,19.0,209.0,118.67,97.85
2016,4,6,8,15,146.0,183.5,4.65,19.5,246.5,141.33,108.21
2016,4,6,8,30,163.0,206.0,5.0,20.0,284.0,173.55,130.29
2016,4,6,8,45,272.0,215.0,5.4,20.5,363.0,210.01,153.99
2016,4,6,9,0,381.0,224.0,5.8,21.0,442.0,265.05,194.76
2016,4,6,9,15,346.5,256.0,5.95,21.5,467.5,307.84,231.71
2016,4,6,9,30,312.0,288.0,6.1,22.0,493.0,346.69,264.61
2016,4,6,9,45,576.5,207.0,6.25,22.5,617.5,417.76,318.97
2016,4,6,10,0,841.0,126.0,6.4,23.0,742.0,517.07,397.32
2016,4,6,10,15,855.0,128.5,6.35,23.0,782.0,577.31,446.61
2016,4,6,10,30,869.0,131.0,6.3,23.0,822.0,637.24,494.42
2016,4,6,10,45,891.0,126.5,6.3,23.5,858.5,693.95,537.93
2016,4,6,11,0,913.0,122.0,6.3,24.0,895.0,750.97,580.52
2016,4,6,11,15,679.5,246.0,6.2,24.0,830.0,739.92,568.33
2016,4,6,11,30,446.0,370.0,6.1,24.0,765.0,701.83,535.55
2016,4,6,11,45,466.5,374.5,6.05,24.5,793.5,747.7,568.04
2016,4,6,12,0,487.0,379.0,6.0,25.0,822.0,793.56,599.7
2016,4,6,12,15,725.5,248.0,5.9,25.0,911.5,908.13,686.56
2016,4,6,12,30,964.0,117.0,5.8,25.0,1001.0,1012.0,757.47
2016,4,6,12,45,974.0,112.0,5.75,25.5,1003.0,1042.74,775.9
2016,4,6,13,0,984.0,107.0,5.7,26.0,1005.0,1069.91,792.23
2016,4,6,13,15,983.0,106.5,5.6,26.0,993.0,1087.07,803.09
2016,4,6,13,30,982.0,106.0,5.5,26.0,981.0,1100.09,811.32
2016,4,6,13,45,985.0,101.5,5.45,26.0,962.5,1108.7,817.18
2016,4,6,14,0,988.0,97.0,5.4,26.0,944.0,1112.97,820.35
2016,4,6,14,15,981.5,96.0,5.35,26.0,914.5,1107.08,816.98
2016,4,6,14,30,975.0,95.0,5.3,26.0,885.0,1096.95,811.05
2016,4,6,14,45,950.5,101.5,5.25,26.0,843.0,1073.13,796.17
2016,4,6,15,0,926.0,108.0,5.2,26.0,801.0,1045.85,779.15
2016,4,6,15,15,912.5,105.5,5.05,25.5,756.5,1015.98,761.2
2016,4,6,15,30,899.0,103.0,4.9,25.0,712.0,982.76,740.95
2016,4,6,15,45,889.0,97.0,4.8,25.0,662.5,945.61,716.89
2016,4,6,16,0,879.0,91.0,4.7,25.0,613.0,905.33,690.6
2016,4,6,16,15,856.0,87.5,4.4,24.5,557.5,862.06,662.24
2016,4,6,16,30,833.0,84.0,4.1,24.0,502.0,808.5,626.73
2016,4,6,16,45,808.0,78.0,3.8,23.5,444.0,749.02,586.33
2016,4,6,17,0,783.0,72.0,3.5,23.0,386.0,688.76,544.46
2016,4,6,17,15,737.5,67.0,2.95,22.0,326.0,615.02,491.32
2016,4,6,17,30,692.0,62.0,2.4,21.0,266.0,543.17,436.1
2016,4,6,17,45,625.5,54.0,1.9,20.0,208.0,461.86,370.76
2016,4,6,18,0,559.0,46.0,1.4,19.0,150.0,382.4,304.03
2016,4,6,18,15,433.5,35.0,1.35,18.0,98.5,276.96,215.23
2016,4,6,18,30,308.0,24.0,1.3,17.0,47.0,183.11,117.37
2016,4,6,18,45,154.0,12.0,1.3,16.5,23.5,67.66,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,8.64,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,16.52,0.0
2016,4,7,6,45,70.0,39.5,2.85,14.0,50.5,32.36,21.85
2016,4,7,7,0,140.0,60.0,3.2,15.0,82.0,46.82,35.47
2016,4,7,7,15,166.5,83.0,3.25,16.0,120.5,63.33,50.39
2016,4,7,7,30,193.0,106.0,3.3,17.0,159.0,79.2,64.36
2016,4,7,7,45,211.5,128.0,3.4,18.0,198.0,93.72,76.74
2016,4,7,8,0,230.0,150.0,3.5,19.0,237.0,107.59,88.23
2016,4,7,8,15,319.5,161.0,3.65,19.5,303.0,129.15,93.97
2016,4,7,8,30,409.0,172.0,3.8,20.0,369.0,167.3,114.76
2016,4,7,8,45,532.0,156.5,4.0,21.0,443.0,208.52,141.16
2016,4,7,9,0,655.0,141.0,4.2,22.0,517.0,263.93,182.84
2016,4,7,9,15,777.5,120.5,4.2,22.5,605.5,333.45,238.52
2016,4,7,9,30,900.0,100.0,4.2,23.0,694.0,415.21,304.73
2016,4,7,9,45,917.0,100.5,4.2,24.0,740.5,479.05,357.74
2016,4,7,10,0,934.0,101.0,4.2,25.0,787.0,543.18,409.05
2016,4,7,10,15,943.0,102.5,4.15,25.5,826.0,603.84,456.62
2016,4,7,10,30,952.0,104.0,4.1,26.0,865.0,663.33,501.61
2016,4,7,10,45,957.5,106.0,4.1,26.5,895.5,719.58,542.86
2016,4,7,11,0,963.0,108.0,4.1,27.0,926.0,773.8,581.38
2016,4,7,11,15,967.0,109.0,4.1,27.0,949.0,823.74,615.55
2016,4,7,11,30,971.0,110.0,4.1,27.0,972.0,871.06,647.01
2016,4,7,11,45,950.0,125.0,4.1,27.5,979.5,907.85,669.8
2016,4,7,12,0,929.0,140.0,4.1,28.0,987.0,939.9,689.28
2016,4,7,12,15,929.5,140.0,4.0,28.0,991.5,972.86,710.1
2016,4,7,12,30,930.0,140.0,3.9,28.0,996.0,1002.43,728.55
2016,4,7,12,45,725.0,258.0,3.85,28.5,924.0,966.76,703.2
2016,4,7,13,0,520.0,376.0,3.8,29.0,852.0,901.6,653.2
2016,4,7,13,15,611.0,321.5,3.65,29.0,873.5,952.14,689.31
2016,4,7,13,30,702.0,267.0,3.5,29.0,895.0,1003.63,724.69
2016,4,7,13,45,636.5,292.5,3.4,29.0,852.0,972.29,702.27
2016,4,7,14,0,571.0,318.0,3.3,29.0,809.0,936.79,677.73
2016,4,7,14,15,415.5,356.5,3.15,29.0,707.5,822.28,598.4
2016,4,7,14,30,260.0,395.0,3.0,29.0,606.0,694.57,508.74
2016,4,7,14,45,456.0,307.5,2.9,29.0,658.0,812.91,596.23
2016,4,7,15,0,652.0,220.0,2.8,29.0,710.0,914.97,668.86
2016,4,7,15,15,667.0,197.0,2.65,28.5,673.5,895.71,656.92
2016,4,7,15,30,682.0,174.0,2.5,28.0,637.0,872.18,643.21
2016,4,7,15,45,746.5,143.5,2.4,28.0,616.0,881.4,650.55
2016,4,7,16,0,811.0,113.0,2.3,28.0,595.0,877.92,649.28
2016,4,7,16,15,777.5,102.0,2.1,27.5,530.0,810.58,605.68
2016,4,7,16,30,744.0,91.0,1.9,27.0,465.0,742.38,561.18
2016,4,7,16,45,680.5,98.0,1.75,26.5,409.5,675.8,517.14
2016,4,7,17,0,617.0,105.0,1.6,26.0,354.0,607.57,470.17
2016,4,7,17,15,571.5,95.0,1.45,24.5,298.0,535.4,419.73
2016,4,7,17,30,526.0,85.0,1.3,23.0,242.0,465.61,368.67
2016,4,7,17,45,481.0,71.5,1.2,22.0,191.0,395.3,314.15
2016,4,7,18,0,436.0,58.0,1.1,21.0,140.0,328.47,259.44
2016,4,7,18,15,319.0,43.0,1.15,20.5,91.5,229.43,176.77
2016,4,7,18,30,202.0,28.0,1.2,20.0,43.0,141.45,91.22
2016,4,7,18,45,101.0,14.0,1.25,19.5,21.5,49.83,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,14.5,9.5,3.2,12.5,10.5,8.64,0.0
2016,4,8,6,30,29.0,19.0,3.4,13.0,21.0,16.19,1.06
2016,4,8,6,45,103.5,41.0,3.6,14.0,57.0,32.6,22.2
2016,4,8,7,0,178.0,63.0,3.8,15.0,93.0,49.09,37.51
2016,4,8,7,15,253.5,77.5,4.05,15.5,138.0,59.9,47.5
2016,4,8,7,30,329.0,92.0,4.3,16.0,183.0,66.86,53.76
2016,4,8,7,45,215.5,124.5,4.55,16.5,190.0,91.44,75.24
2016,4,8,8,0,102.0,157.0,4.8,17.0,197.0,116.36,96.6
2016,4,8,8,15,375.5,141.5,5.1,18.0,318.5,113.15,79.76
2016,4,8,8,30,649.0,126.0,5.4,19.0,440.0,160.58,99.81
2016,4,8,8,45,513.5,177.0,5.7,20.0,443.5,221.1,153.0
2016,4,8,9,0,378.0,228.0,6.0,21.0,447.0,268.18,197.42
2016,4,8,9,15,401.5,245.5,5.95,21.5,496.0,317.29,237.68
2016,4,8,9,30,425.0,263.0,5.9,22.0,545.0,366.98,278.31
2016,4,8,9,45,407.0,288.5,5.85,22.5,573.5,412.26,315.35
2016,4,8,10,0,389.0,314.0,5.8,23.0,602.0,453.16,347.81
2016,4,8,10,15,602.0,235.5,5.7,23.0,706.5,531.7,409.77
2016,4,8,10,30,815.0,157.0,5.6,23.0,811.0,629.18,486.18
2016,4,8,10,45,822.5,160.5,5.5,23.5,841.0,682.5,525.99
2016,4,8,11,0,830.0,164.0,5.4,24.0,871.0,734.45,563.73
2016,4,8,11,15,545.0,304.0,5.3,24.0,773.5,691.12,527.27
2016,4,8,11,30,260.0,444.0,5.2,24.0,676.0,617.5,467.51
2016,4,8,11,45,302.0,440.5,5.1,24.5,714.0,666.46,502.8
2016,4,8,12,0,344.0,437.0,5.0,25.0,752.0,717.33,538.42
2016,4,8,12,15,337.5,441.0,4.8,25.0,751.5,733.34,548.57
2016,4,8,12,30,331.0,445.0,4.6,25.0,751.0,747.62,557.52
2016,4,8,12,45,374.0,422.5,4.45,25.5,766.5,781.03,580.4
2016,4,8,13,0,417.0,400.0,4.3,26.0,782.0,824.2,609.65
2016,4,8,13,15,380.5,414.0,4.2,26.0,759.5,804.42,594.95
2016,4,8,13,30,344.0,428.0,4.1,26.0,737.0,792.39,585.72
2016,4,8,13,45,339.0,417.0,4.0,26.0,715.5,783.87,580.17
2016,4,8,14,0,334.0,406.0,3.9,26.0,694.0,773.3,573.26
2016,4,8,14,15,218.5,401.0,3.9,26.0,587.5,638.42,477.28
2016,4,8,14,30,103.0,396.0,3.9,26.0,481.0,502.04,377.57
2016,4,8,14,45,209.5,370.0,3.9,26.0,532.0,600.21,453.1
2016,4,8,15,0,316.0,344.0,3.9,26.0,583.0,694.91,523.76
2016,4,8,15,15,529.0,249.0,3.9,25.5,621.5,811.08,613.2
2016,4,8,15,30,742.0,154.0,3.9,25.0,660.0,905.79,683.3
2016,4,8,15,45,727.0,147.0,3.95,25.0,612.5,866.49,657.6
2016,4,8,16,0,712.0,140.0,4.0,25.0,565.0,824.86,630.96
2016,4,8,16,15,598.0,153.0,3.9,24.5,488.0,718.16,557.8
2016,4,8,16,30,484.0,166.0,3.8,24.0,411.0,610.97,480.19
2016,4,8,16,45,535.0,139.0,3.75,24.0,380.5,601.25,475.84
2016,4,8,17,0,586.0,112.0,3.7,24.0,350.0,591.44,470.24
2016,4,8,17,15,535.0,102.5,3.3,23.0,294.0,517.31,414.61
2016,4,8,17,30,484.0,93.0,2.9,22.0,238.0,442.38,356.76
2016,4,8,17,45,405.0,80.5,2.5,21.0,184.0,356.54,287.83
2016,4,8,18,0,326.0,68.0,2.1,20.0,130.0,278.36,222.66
2016,4,8,18,15,227.0,48.5,2.05,19.0,84.5,190.06,147.91
2016,4,8,18,30,128.0,29.0,2.0,18.0,39.0,111.61,73.52
2016,4,8,18,45,64.0,14.5,2.0,17.5,19.5,36.62,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.5,2.05,13.5,8.5,7.73,0.0
2016,4,9,6,30,0.0,17.0,2.3,14.0,17.0,14.98,2.24
2016,4,9,6,45,27.5,41.0,2.55,14.5,46.0,34.4,23.84
2016,4,9,7,0,55.0,65.0,2.8,15.0,75.0,53.1,41.09
2016,4,9,7,15,96.0,86.5,2.85,15.5,111.0,67.82,54.5
2016,4,9,7,30,137.0,108.0,2.9,16.0,147.0,83.52,68.41
2016,4,9,7,45,129.5,134.0,2.95,17.0,177.0,101.29,83.61
2016,4,9,8,0,122.0,160.0,3.0,18.0,207.0,118.38,97.82
2016,4,9,8,15,61.0,84.0,3.2,18.5,107.5,71.07,52.31
2016,4,9,8,30,0.0,8.0,3.4,19.0,8.0,7.04,0.25
2016,4,9,8,45,95.0,135.5,3.6,19.5,191.0,127.64,95.5
2016,4,9,9,0,190.0,263.0,3.8,20.0,374.0,252.87,191.98
2016,4,9,9,15,177.5,288.5,3.9,20.5,399.5,285.2,218.08
2016,4,9,9,30,165.0,314.0,4.0,21.0,425.0,316.24,242.87
2016,4,9,9,45,84.0,242.0,4.15,21.5,299.0,240.89,185.76
2016,4,9,10,0,3.0,170.0,4.3,22.0,173.0,150.86,115.29
2016,4,9,10,15,11.5,231.5,4.35,22.0,241.5,209.0,160.83
2016,4,9,10,30,20.0,293.0,4.4,22.0,310.0,268.53,206.64
2016,4,9,10,45,10.0,197.5,4.5,22.5,206.0,181.18,138.32
2016,4,9,11,0,0.0,102.0,4.6,23.0,102.0,90.7,66.81
2016,4,9,11,15,3.5,142.0,4.6,23.0,145.0,128.92,97.04
2016,4,9,11,30,7.0,182.0,4.6,23.0,188.0,167.71,127.36
2016,4,9,11,45,13.5,256.0,4.7,23.5,268.5,240.25,183.13
2016,4,9,12,0,20.0,330.0,4.8,24.0,349.0,314.41,239.03
2016,4,9,12,15,15.5,280.5,4.85,24.0,295.5,266.77,202.74
2016,4,9,12,30,11.0,231.0,4.9,24.0,242.0,218.36,165.76
2016,4,9,12,45,10.5,221.0,4.95,24.5,231.5,209.43,158.69
2016,4,9,13,0,10.0,211.0,5.0,25.0,221.0,200.33,151.47
2016,4,9,13,15,98.5,335.5,5.0,25.0,425.0,432.48,329.75
2016,4,9,13,30,187.0,460.0,5.0,25.0,629.0,653.16,491.11
2016,4,9,13,45,494.5,319.5,5.05,25.5,750.5,853.65,640.51
2016,4,9,14,0,802.0,179.0,5.1,26.0,872.0,1021.16,758.09
2016,4,9,14,15,498.0,292.5,5.1,25.5,718.5,838.5,630.39
2016,4,9,14,30,194.0,406.0,5.1,25.0,565.0,621.49,470.17
2016,4,9,14,45,479.0,286.5,5.15,25.0,654.5,812.31,617.27
2016,4,9,15,0,764.0,167.0,5.2,25.0,744.0,966.47,729.58
2016,4,9,15,15,748.0,163.0,5.2,25.0,701.0,935.15,708.58
2016,4,9,15,30,732.0,159.0,5.2,25.0,658.0,901.07,686.74
2016,4,9,15,45,381.0,196.0,5.2,25.0,454.5,593.57,462.83
2016,4,9,16,0,30.0,233.0,5.2,25.0,251.0,263.08,203.65
2016,4,9,16,15,335.5,183.5,5.05,24.5,355.0,501.7,398.43
2016,4,9,16,30,641.0,134.0,4.9,24.0,459.0,709.95,560.33
2016,4,9,16,45,610.0,124.0,4.8,24.0,404.5,648.63,514.93
2016,4,9,17,0,579.0,114.0,4.7,24.0,350.0,587.56,469.48
2016,4,9,17,15,527.5,104.5,4.4,23.5,294.5,508.23,408.96
2016,4,9,17,30,476.0,95.0,4.1,23.0,239.0,438.82,354.39
2016,4,9,17,45,408.5,81.0,3.8,22.5,186.0,358.45,289.23
2016,4,9,18,0,341.0,67.0,3.5,22.0,133.0,284.45,227.04
2016,4,9,18,15,235.5,49.0,3.55,21.5,87.5,194.13,150.37
2016,4,9,18,30,130.0,31.0,3.6,21.0,42.0,115.67,76.95
2016,4,9,18,45,65.0,15.5,3.65,20.5,21.0,37.82,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,12.0,3.75,16.0,14.5,10.91,0.0
2016,4,10,6,30,68.0,24.0,3.9,16.0,29.0,19.49,6.11
2016,4,10,6,45,171.5,45.0,4.05,16.5,71.5,35.73,24.86
2016,4,10,7,0,275.0,66.0,4.2,17.0,114.0,50.07,38.16
2016,4,10,7,15,355.0,81.0,4.5,17.5,166.5,60.27,47.48
2016,4,10,7,30,435.0,96.0,4.8,18.0,219.0,70.07,56.15
2016,4,10,7,45,217.5,76.5,5.15,19.0,138.0,53.4,41.32
2016,4,10,8,0,0.0,57.0,5.5,20.0,57.0,50.34,38.37
2016,4,10,8,15,0.0,70.0,5.65,20.5,70.0,61.89,45.87
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,73.47,55.12
2016,4,10,8,45,0.0,89.5,5.95,21.5,89.5,79.26,59.51
2016,4,10,9,0,0.0,96.0,6.1,22.0,96.0,84.95,63.79
2016,4,10,9,15,0.0,100.5,6.1,22.5,100.5,88.93,66.66
2016,4,10,9,30,0.0,105.0,6.1,23.0,105.0,92.93,69.52
2016,4,10,9,45,16.5,203.0,6.15,24.0,215.5,183.79,140.82
2016,4,10,10,0,33.0,301.0,6.2,25.0,326.0,273.19,209.16
2016,4,10,10,15,21.0,258.5,6.2,25.0,275.0,237.18,181.08
2016,4,10,10,30,9.0,216.0,6.2,25.0,224.0,195.6,148.65
2016,4,10,10,45,10.5,223.0,6.2,25.5,232.0,203.81,154.59
2016,4,10,11,0,12.0,230.0,6.2,26.0,240.0,212.18,160.58
2016,4,10,11,15,6.0,173.5,6.2,26.0,178.5,158.76,119.12
2016,4,10,11,30,0.0,117.0,6.2,26.0,117.0,104.21,76.47
2016,4,10,11,45,1.0,132.0,6.2,26.5,133.0,118.56,87.49
2016,4,10,12,0,2.0,147.0,6.2,27.0,149.0,133.08,98.55
2016,4,10,12,15,96.5,313.0,6.1,26.5,403.0,386.31,294.29
2016,4,10,12,30,191.0,479.0,6.0,26.0,657.0,640.23,481.57
2016,4,10,12,45,108.0,418.0,5.95,26.0,518.5,512.01,386.09
2016,4,10,13,0,25.0,357.0,5.9,26.0,380.0,364.49,274.99
2016,4,10,13,15,26.5,350.0,5.7,25.5,375.0,361.86,273.94
2016,4,10,13,30,28.0,343.0,5.5,25.0,370.0,358.94,272.42
2016,4,10,13,45,35.0,359.5,5.3,25.0,391.5,385.35,292.45
2016,4,10,14,0,42.0,376.0,5.1,25.0,413.0,412.28,312.71
2016,4,10,14,15,21.5,260.5,5.25,25.0,279.5,274.19,208.92
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,131.52,98.48
2016,4,10,14,45,1.0,147.5,5.6,25.5,148.5,133.91,100.46
2016,4,10,15,0,1.0,150.0,5.8,26.0,151.0,136.36,102.4
2016,4,10,15,15,0.5,152.5,5.85,26.0,153.0,138.42,104.23
2016,4,10,15,30,0.0,155.0,5.9,26.0,155.0,140.62,106.2
2016,4,10,15,45,2.0,166.5,5.95,26.0,167.5,154.09,117.21
2016,4,10,16,0,4.0,178.0,6.0,26.0,180.0,168.1,128.69
2016,4,10,16,15,4.5,171.0,5.9,25.5,173.5,162.63,125.06
2016,4,10,16,30,5.0,164.0,5.8,25.0,167.0,157.35,121.57
2016,4,10,16,45,2.5,144.5,5.7,24.5,146.0,136.84,105.71
2016,4,10,17,0,0.0,125.0,5.6,24.0,125.0,116.48,89.76
2016,4,10,17,15,0.0,104.5,5.3,23.5,104.5,96.98,74.3
2016,4,10,17,30,0.0,84.0,5.0,23.0,84.0,77.37,58.46
2016,4,10,17,45,0.0,64.5,4.7,23.0,64.5,58.71,43.01
2016,4,10,18,0,0.0,45.0,4.4,23.0,45.0,39.89,27.22
2016,4,10,18,15,0.0,29.0,4.35,22.5,29.0,25.56,15.07
2016,4,10,18,30,0.0,13.0,4.3,22.0,13.0,11.42,2.71
2016,4,10,18,45,0.0,6.5,4.25,21.5,6.5,5.91,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.45,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.87,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,3.07,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,5.26,0.0
2016,4,11,7,15,0.0,9.5,4.25,21.5,9.5,8.34,1.62
2016,4,11,7,30,0.0,13.0,4.5,22.0,13.0,11.42,4.33
2016,4,11,7,45,0.0,57.0,4.8,22.5,57.0,50.33,38.08
2016,4,11,8,0,0.0,101.0,5.1,23.0,101.0,86.96,69.28
2016,4,11,8,15,0.0,76.5,5.1,23.5,76.5,67.68,50.0
2016,4,11,8,30,0.0,52.0,5.1,24.0,52.0,45.94,31.99
2016,4,11,8,45,0.0,86.0,5.1,24.5,86.0,76.17,56.27
2016,4,11,9,0,0.0,120.0,5.1,25.0,120.0,105.26,79.22
2016,4,11,9,15,96.0,218.5,4.95,25.5,283.5,209.01,157.9
2016,4,11,9,30,192.0,317.0,4.8,26.0,447.0,328.61,247.82
2016,4,11,9,45,208.0,338.5,4.7,26.5,487.5,369.09,278.23
2016,4,11,10,0,224.0,360.0,4.6,27.0,528.0,411.49,309.78
2016,4,11,10,15,264.0,371.5,4.35,27.5,579.0,459.91,345.14
2016,4,11,10,30,304.0,383.0,4.1,28.0,630.0,513.95,384.09
2016,4,11,10,45,547.0,280.5,3.9,28.5,744.5,608.47,454.67
2016,4,11,11,0,790.0,178.0,3.7,29.0,859.0,719.65,535.69
2016,4,11,11,15,456.0,316.5,3.45,29.0,712.0,635.68,470.74
2016,4,11,11,30,122.0,455.0,3.2,29.0,565.0,513.19,376.94
2016,4,11,11,45,477.0,312.5,3.0,29.5,751.0,699.32,514.61
2016,4,11,12,0,832.0,170.0,2.8,30.0,937.0,892.05,645.87
2016,4,11,12,15,834.0,170.5,2.65,30.0,942.5,924.72,664.16
2016,4,11,12,30,836.0,171.0,2.5,30.0,948.0,954.39,681.56
2016,4,11,12,45,842.5,166.0,2.45,30.5,947.0,979.77,695.6
2016,4,11,13,0,849.0,161.0,2.4,31.0,946.0,1001.84,707.5
2016,4,11,13,15,847.0,160.0,2.35,31.0,934.0,1016.14,716.01
2016,4,11,13,30,845.0,159.0,2.3,31.0,922.0,1026.69,722.34
2016,4,11,13,45,846.0,154.0,2.3,31.5,903.5,1032.3,724.83
2016,4,11,14,0,847.0,149.0,2.3,32.0,885.0,1034.01,725.1
2016,4,11,14,15,839.5,147.0,2.25,31.5,856.5,1026.46,722.2
2016,4,11,14,30,832.0,145.0,2.2,31.0,828.0,1015.14,717.18
2016,4,11,14,45,828.5,139.0,2.2,31.0,794.0,999.76,708.87
2016,4,11,15,0,825.0,133.0,2.2,31.0,760.0,980.66,698.36
2016,4,11,15,15,585.0,215.0,2.15,31.0,647.0,831.78,602.9
2016,4,11,15,30,345.0,297.0,2.1,31.0,534.0,661.55,485.17
2016,4,11,15,45,209.0,281.0,2.05,31.0,421.5,495.52,369.12
2016,4,11,16,0,73.0,265.0,2.0,31.0,309.0,337.31,252.9
2016,4,11,16,15,207.0,233.0,1.85,30.5,342.5,432.04,328.02
2016,4,11,16,30,341.0,201.0,1.7,30.0,376.0,515.46,392.0
2016,4,11,16,45,328.0,180.5,1.55,30.0,333.0,470.02,359.08
2016,4,11,17,0,315.0,160.0,1.4,30.0,290.0,424.44,326.28
2016,4,11,17,15,448.0,117.5,1.2,29.0,271.5,467.03,360.88
2016,4,11,17,30,581.0,75.0,1.0,28.0,253.0,486.53,376.34
2016,4,11,17,45,515.5,65.0,0.8,27.5,198.5,405.61,313.63
2016,4,11,18,0,450.0,55.0,0.6,27.0,144.0,330.24,253.4
2016,4,11,18,15,335.5,42.0,0.5,26.0,96.0,234.35,176.23
2016,4,11,18,30,221.0,29.0,0.4,25.0,48.0,149.98,100.87
2016,4,11,18,45,110.5,14.5,0.35,24.5,24.0,53.27,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,14.0,4.0,3.64,0.0
2016,4,12,6,30,0.0,8.0,3.7,14.0,8.0,7.02,0.0
2016,4,12,6,45,0.0,19.0,3.75,14.5,19.0,16.71,8.84
2016,4,12,7,0,0.0,30.0,3.8,15.0,30.0,26.42,17.74
2016,4,12,7,15,0.0,42.5,3.7,15.5,42.5,37.48,27.75
2016,4,12,7,30,0.0,55.0,3.6,16.0,55.0,48.56,37.61
2016,4,12,7,45,0.0,47.5,3.5,16.5,47.5,41.91,31.59
2016,4,12,8,0,0.0,40.0,3.4,17.0,40.0,35.27,25.58
2016,4,12,8,15,0.0,68.0,3.45,17.5,68.0,60.12,44.95
2016,4,12,8,30,0.0,96.0,3.5,18.0,96.0,84.47,64.86
2016,4,12,8,45,0.0,84.5,3.6,18.5,84.5,74.84,56.52
2016,4,12,9,0,0.0,73.0,3.7,19.0,73.0,64.63,47.83
2016,4,12,9,15,0.0,104.5,3.7,19.5,104.5,92.38,70.2
2016,4,12,9,30,0.0,136.0,3.7,20.0,136.0,119.53,91.72
2016,4,12,9,45,6.0,188.0,3.7,20.5,193.0,166.71,128.79
2016,4,12,10,0,12.0,240.0,3.7,21.0,250.0,214.75,165.91
2016,4,12,10,15,7.0,198.0,3.65,21.5,204.0,177.82,136.38
2016,4,12,10,30,2.0,156.0,3.6,22.0,158.0,139.18,105.61
2016,4,12,10,45,3.5,160.5,3.55,22.5,164.0,144.48,109.48
2016,4,12,11,0,5.0,165.0,3.5,23.0,170.0,149.95,113.43
2016,4,12,11,15,2.5,124.5,3.5,23.0,127.0,112.63,84.03
2016,4,12,11,30,0.0,84.0,3.5,23.0,84.0,74.8,54.08
2016,4,12,11,45,35.0,264.0,3.5,23.5,297.0,269.84,206.12
2016,4,12,12,0,70.0,444.0,3.5,24.0,510.0,471.03,354.7
2016,4,12,12,15,35.0,268.5,3.5,24.0,301.5,279.89,212.27
2016,4,12,12,30,0.0,93.0,3.5,24.0,93.0,83.01,60.09
2016,4,12,12,45,4.5,150.5,3.55,24.0,155.0,139.28,104.46
2016,4,12,13,0,9.0,208.0,3.6,24.0,217.0,196.53,148.82
2016,4,12,13,15,10.5,224.5,3.65,24.0,234.0,213.76,162.07
2016,4,12,13,30,12.0,241.0,3.7,24.0,251.0,231.2,175.54
2016,4,12,13,45,7.5,198.0,3.75,24.0,204.5,186.91,141.54
2016,4,12,14,0,3.0,155.0,3.8,24.0,158.0,142.65,107.26
2016,4,12,14,15,22.0,253.5,3.85,24.0,272.0,267.25,204.29
2016,4,12,14,30,41.0,352.0,3.9,24.0,386.0,390.5,297.55
2016,4,12,14,45,26.0,292.0,4.0,24.0,313.0,313.83,239.83
2016,4,12,15,0,11.0,232.0,4.1,24.0,240.0,224.77,171.95
2016,4,12,15,15,5.5,167.0,4.1,24.0,171.0,156.98,119.55
2016,4,12,15,30,0.0,102.0,4.1,24.0,102.0,90.77,67.32
2016,4,12,15,45,0.0,118.0,4.1,24.0,118.0,105.71,79.5
2016,4,12,16,0,0.0,134.0,4.1,24.0,134.0,121.19,92.09
2016,4,12,16,15,0.0,133.0,4.05,23.5,133.0,120.75,92.23
2016,4,12,16,30,0.0,132.0,4.0,23.0,132.0,120.55,92.6
2016,4,12,16,45,0.0,116.0,3.95,23.0,116.0,105.6,80.85
2016,4,12,17,0,0.0,100.0,3.9,23.0,100.0,90.64,68.98
2016,4,12,17,15,0.0,84.0,3.75,22.5,84.0,75.66,57.06
2016,4,12,17,30,0.0,68.0,3.6,22.0,68.0,60.67,44.89
2016,4,12,17,45,0.0,52.5,3.45,21.5,52.5,46.36,33.05
