Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,0,0.0,37.0,3.3,21.0,37.0,32.62,21.48
2016,4,12,18,15,0.0,24.0,3.5,20.5,24.0,21.13,11.66
2016,4,12,18,30,0.0,11.0,3.7,20.0,11.0,9.66,1.64
2016,4,12,18,45,0.0,5.5,3.95,19.5,5.5,5.0,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.0,2.7,14.0,6.0,5.46,0.0
2016,4,13,6,30,0.0,12.0,2.8,14.0,12.0,10.54,2.24
2016,4,13,6,45,0.0,27.0,2.9,14.5,27.0,23.79,15.03
2016,4,13,7,0,0.0,42.0,3.0,15.0,42.0,37.07,27.18
2016,4,13,7,15,0.0,59.5,3.0,15.5,59.5,51.95,40.59
2016,4,13,7,30,0.0,77.0,3.0,16.0,77.0,66.6,53.55
2016,4,13,7,45,0.0,95.0,3.0,16.5,95.0,81.49,66.44
2016,4,13,8,0,0.0,113.0,3.0,17.0,113.0,96.23,78.94
2016,4,13,8,15,0.0,79.0,2.95,17.0,79.0,69.9,53.17
2016,4,13,8,30,0.0,45.0,2.9,17.0,45.0,39.74,27.78
2016,4,13,8,45,0.0,65.5,2.85,17.5,65.5,57.94,42.77
2016,4,13,9,0,0.0,86.0,2.8,18.0,86.0,76.2,57.55
2016,4,13,9,15,0.0,92.0,2.75,18.5,92.0,81.58,61.62
2016,4,13,9,30,0.0,98.0,2.7,19.0,98.0,86.88,65.61
2016,4,13,9,45,0.0,107.0,2.65,19.5,107.0,94.77,71.66
2016,4,13,10,0,0.0,116.0,2.6,20.0,116.0,102.7,77.7
2016,4,13,10,15,0.0,119.5,2.6,20.0,119.5,105.87,80.06
2016,4,13,10,30,0.0,123.0,2.6,20.0,123.0,109.06,82.45
2016,4,13,10,45,2.0,144.0,2.6,20.5,146.5,128.99,98.0
2016,4,13,11,0,4.0,165.0,2.6,21.0,170.0,149.25,113.63
2016,4,13,11,15,2.0,133.0,2.6,21.0,135.5,119.81,90.28
2016,4,13,11,30,0.0,101.0,2.6,21.0,101.0,89.95,66.55
2016,4,13,11,45,0.0,114.5,2.6,21.5,114.5,102.08,76.0
2016,4,13,12,0,0.0,128.0,2.6,22.0,128.0,114.29,85.4
2016,4,13,12,15,2.5,144.5,2.65,22.0,147.0,131.51,98.97
2016,4,13,12,30,5.0,161.0,2.7,22.0,166.0,148.98,112.69
2016,4,13,12,45,9.5,218.5,2.75,22.5,228.0,206.09,156.77
2016,4,13,13,0,14.0,276.0,2.8,23.0,290.0,264.34,200.88
2016,4,13,13,15,130.0,366.5,2.8,23.0,485.5,493.5,374.46
2016,4,13,13,30,246.0,457.0,2.8,23.0,681.0,706.82,526.92
2016,4,13,13,45,125.5,314.0,2.8,23.5,428.5,444.2,336.79
2016,4,13,14,0,5.0,171.0,2.8,24.0,176.0,159.47,119.8
2016,4,13,14,15,103.0,290.5,2.75,24.0,376.0,402.2,307.83
2016,4,13,14,30,201.0,410.0,2.7,24.0,576.0,630.4,473.43
2016,4,13,14,45,116.5,358.5,2.65,24.0,454.0,492.1,371.86
2016,4,13,15,0,32.0,307.0,2.6,24.0,332.0,337.32,256.54
2016,4,13,15,15,112.5,317.0,2.5,23.5,396.0,445.25,341.19
2016,4,13,15,30,193.0,327.0,2.4,23.0,460.0,533.36,408.73
2016,4,13,15,45,492.5,216.5,2.35,23.0,523.0,715.99,548.43
2016,4,13,16,0,792.0,106.0,2.3,23.0,586.0,846.95,642.01
2016,4,13,16,15,768.5,102.0,2.2,22.5,533.5,796.88,608.68
2016,4,13,16,30,745.0,98.0,2.1,22.0,481.0,745.43,575.49
2016,4,13,16,45,713.5,92.5,2.05,22.0,425.5,688.86,537.21
2016,4,13,17,0,682.0,87.0,2.0,22.0,370.0,628.67,495.41
2016,4,13,17,15,636.0,80.5,1.8,21.5,313.5,557.82,443.54
2016,4,13,17,30,590.0,74.0,1.6,21.0,257.0,489.35,391.16
2016,4,13,17,45,520.0,65.0,1.4,20.5,202.0,406.67,325.65
2016,4,13,18,0,450.0,56.0,1.2,20.0,147.0,329.97,262.32
2016,4,13,18,15,341.5,43.0,1.15,19.5,99.0,237.19,184.53
2016,4,13,18,30,233.0,30.0,1.1,19.0,51.0,154.97,109.65
2016,4,13,18,45,116.5,15.0,1.1,18.5,25.5,55.65,0.0
2016,4,13,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,104.5,14.0,2.3,12.5,22.0,12.73,0.0
2016,4,14,6,30,209.0,28.0,2.5,13.0,44.0,21.94,11.41
2016,4,14,6,45,326.5,41.5,2.75,13.5,92.0,33.16,23.32
2016,4,14,7,0,444.0,55.0,3.0,14.0,140.0,42.97,32.55
2016,4,14,7,15,222.0,70.5,3.0,14.5,113.0,54.88,43.38
2016,4,14,7,30,0.0,86.0,3.0,15.0,86.0,73.56,59.92
2016,4,14,7,45,0.0,83.0,3.0,16.0,83.0,72.26,58.44
2016,4,14,8,0,0.0,80.0,3.0,17.0,80.0,70.5,56.49
2016,4,14,8,15,11.0,133.5,3.0,17.5,139.5,113.97,89.28
2016,4,14,8,30,22.0,187.0,3.0,18.0,199.0,158.27,124.2
2016,4,14,8,45,21.0,203.5,3.05,19.0,215.5,174.68,136.45
2016,4,14,9,0,20.0,220.0,3.1,20.0,232.0,190.96,148.56
2016,4,14,9,15,31.5,252.5,3.05,20.5,273.0,218.42,169.27
2016,4,14,9,30,43.0,285.0,3.0,21.0,314.0,253.07,195.45
2016,4,14,9,45,57.0,316.0,2.95,21.5,357.5,289.65,222.84
2016,4,14,10,0,71.0,347.0,2.9,22.0,401.0,328.47,251.64
2016,4,14,10,15,125.5,377.5,2.85,22.0,478.5,390.06,297.95
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,459.97,349.93
2016,4,14,10,45,265.0,406.5,2.8,22.5,632.5,529.95,401.3
2016,4,14,11,0,350.0,405.0,2.8,23.0,709.0,607.64,457.4
2016,4,14,11,15,637.0,263.5,2.8,23.0,834.5,723.31,545.03
2016,4,14,11,30,924.0,122.0,2.8,23.0,960.0,846.08,633.16
2016,4,14,11,45,920.5,127.0,2.8,23.5,971.5,885.56,657.14
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,921.74,679.34
2016,4,14,12,15,917.5,132.0,2.75,24.0,988.0,953.56,699.43
2016,4,14,12,30,918.0,132.0,2.7,24.0,993.0,982.05,717.28
2016,4,14,12,45,916.0,132.5,2.7,24.5,988.5,1005.2,730.68
2016,4,14,13,0,914.0,133.0,2.7,25.0,984.0,1024.71,741.76
2016,4,14,13,15,911.0,132.5,2.65,25.0,971.0,1038.51,750.24
2016,4,14,13,30,908.0,132.0,2.6,25.0,958.0,1048.44,756.4
2016,4,14,13,45,902.5,131.0,2.6,25.0,936.0,1051.45,758.83
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,1050.5,758.96
2016,4,14,14,15,889.5,128.5,2.55,25.0,884.5,1043.09,754.64
2016,4,14,14,30,882.0,127.0,2.5,25.0,855.0,1031.84,748.06
2016,4,14,14,45,871.5,125.0,2.5,25.0,818.0,1013.33,737.51
2016,4,14,15,0,861.0,123.0,2.5,25.0,781.0,1001.91,731.72
2016,4,14,15,15,847.5,120.0,2.5,25.0,738.0,972.14,714.01
2016,4,14,15,30,834.0,117.0,2.5,25.0,695.0,939.23,694.35
2016,4,14,15,45,816.5,113.5,2.5,25.0,646.0,899.18,669.83
2016,4,14,16,0,799.0,110.0,2.5,25.0,597.0,856.71,643.48
2016,4,14,16,15,775.0,106.0,2.45,24.5,543.5,805.97,611.94
2016,4,14,16,30,751.0,102.0,2.4,24.0,490.0,757.92,581.74
2016,4,14,16,45,718.0,96.5,2.4,23.5,433.5,696.21,541.31
2016,4,14,17,0,685.0,91.0,2.4,23.0,377.0,634.72,499.88
2016,4,14,17,15,639.0,84.5,2.2,22.0,319.5,563.73,448.67
2016,4,14,17,30,593.0,78.0,2.0,21.0,262.0,495.05,396.87
2016,4,14,17,45,523.5,68.5,1.8,20.5,206.5,411.92,330.83
2016,4,14,18,0,454.0,59.0,1.6,20.0,151.0,334.64,266.87
2016,4,14,18,15,345.5,45.5,1.6,19.0,102.5,241.12,188.61
2016,4,14,18,30,237.0,32.0,1.6,18.0,54.0,158.91,114.13
2016,4,14,18,45,118.5,16.0,1.6,17.5,27.0,57.16,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,89.0,15.5,1.25,12.5,22.5,14.1,0.0
2016,4,15,6,30,178.0,31.0,1.5,13.0,45.0,24.23,13.68
2016,4,15,6,45,282.5,47.0,1.75,14.0,91.5,36.17,25.98
2016,4,15,7,0,387.0,63.0,2.0,15.0,138.0,47.72,36.65
2016,4,15,7,15,193.5,79.0,2.05,15.5,116.5,60.75,48.4
2016,4,15,7,30,0.0,95.0,2.1,16.0,95.0,80.36,65.64
2016,4,15,7,45,38.0,131.0,2.2,17.0,146.5,103.79,85.68
2016,4,15,8,0,76.0,167.0,2.3,18.0,198.0,128.44,106.25
2016,4,15,8,15,95.0,194.5,2.25,18.5,239.0,154.82,119.63
2016,4,15,8,30,114.0,222.0,2.2,19.0,280.0,181.22,137.93
2016,4,15,8,45,143.0,248.5,2.2,19.5,329.5,217.67,164.88
2016,4,15,9,0,172.0,275.0,2.2,20.0,379.0,258.25,195.66
2016,4,15,9,15,151.5,299.5,2.2,20.5,396.5,286.06,218.11
2016,4,15,9,30,131.0,324.0,2.2,21.0,414.0,311.59,238.18
2016,4,15,9,45,201.0,341.0,2.25,21.5,489.0,368.29,280.48
2016,4,15,10,0,271.0,358.0,2.3,22.0,564.0,431.06,327.17
2016,4,15,10,15,569.0,244.5,2.35,22.5,704.0,522.39,396.34
2016,4,15,10,30,867.0,131.0,2.4,23.0,844.0,639.72,484.39
2016,4,15,10,45,878.0,130.5,2.45,23.5,874.5,692.56,522.52
2016,4,15,11,0,889.0,130.0,2.5,24.0,905.0,744.06,559.04
2016,4,15,11,15,894.0,131.0,2.55,24.5,927.0,790.79,590.57
2016,4,15,11,30,899.0,132.0,2.6,25.0,949.0,835.22,618.96
2016,4,15,11,45,896.0,136.5,2.7,25.5,960.5,873.64,643.4
2016,4,15,12,0,893.0,141.0,2.8,26.0,972.0,908.9,665.6
2016,4,15,12,15,893.5,141.0,2.85,26.0,976.5,939.97,685.93
2016,4,15,12,30,894.0,141.0,2.9,26.0,981.0,967.83,704.18
2016,4,15,12,45,893.5,140.5,3.0,26.5,977.0,990.93,718.4
2016,4,15,13,0,893.0,140.0,3.1,27.0,973.0,1010.51,730.41
2016,4,15,13,15,890.0,139.0,3.2,27.0,960.0,1023.52,739.76
2016,4,15,13,30,887.0,138.0,3.3,27.0,947.0,1032.74,746.84
2016,4,15,13,45,881.5,137.0,3.4,27.0,925.5,1035.62,750.01
2016,4,15,14,0,876.0,136.0,3.5,27.0,904.0,1034.63,750.87
2016,4,15,14,15,868.5,134.5,3.55,27.0,874.5,1027.27,747.39
2016,4,15,14,30,861.0,133.0,3.6,27.0,845.0,1016.16,741.64
2016,4,15,14,45,852.0,129.5,3.7,27.0,808.5,1008.89,738.9
2016,4,15,15,0,843.0,126.0,3.8,27.0,772.0,986.62,726.33
2016,4,15,15,15,829.0,123.5,3.8,26.5,729.0,957.24,709.9
2016,4,15,15,30,815.0,121.0,3.8,26.0,686.0,924.82,691.36
2016,4,15,15,45,795.0,118.0,3.85,26.0,637.0,883.52,665.53
2016,4,15,16,0,775.0,115.0,3.9,26.0,588.0,840.01,637.91
2016,4,15,16,15,750.5,110.5,3.9,25.5,535.0,793.32,608.67
2016,4,15,16,30,726.0,106.0,3.9,25.0,482.0,741.24,574.99
2016,4,15,16,45,691.5,100.5,3.9,25.0,426.5,679.38,532.31
2016,4,15,17,0,657.0,95.0,3.9,25.0,371.0,617.92,488.87
2016,4,15,17,15,610.5,87.5,3.65,24.0,314.5,546.7,436.58
2016,4,15,17,30,564.0,80.0,3.4,23.0,258.0,477.93,384.18
2016,4,15,17,45,493.5,70.5,3.15,22.5,203.0,395.76,318.33
2016,4,15,18,0,423.0,61.0,2.9,22.0,148.0,319.55,254.9
2016,4,15,18,15,320.0,46.5,2.85,21.0,100.5,226.93,177.15
2016,4,15,18,30,217.0,32.0,2.8,20.0,53.0,149.76,107.64
2016,4,15,18,45,108.5,16.0,2.8,19.5,26.5,67.6,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.5,3.55,16.5,18.5,14.1,0.0
2016,4,16,6,30,65.0,31.0,3.7,17.0,37.0,25.79,14.97
2016,4,16,6,45,138.0,56.5,3.85,17.5,80.5,44.14,32.46
2016,4,16,7,0,211.0,82.0,4.0,18.0,124.0,62.66,49.21
2016,4,16,7,15,105.5,79.0,4.2,18.5,100.0,63.48,50.2
2016,4,16,7,30,0.0,76.0,4.4,19.0,76.0,66.02,52.39
2016,4,16,7,45,0.0,101.0,4.6,19.5,101.0,86.27,69.79
2016,4,16,8,0,0.0,126.0,4.8,20.0,126.0,106.14,86.53
2016,4,16,8,15,0.0,115.0,5.05,20.5,115.0,99.25,76.52
2016,4,16,8,30,0.0,104.0,5.3,21.0,104.0,91.18,69.49
2016,4,16,8,45,0.0,95.5,5.55,21.5,95.5,84.41,63.6
2016,4,16,9,0,0.0,87.0,5.8,22.0,87.0,77.1,57.32
2016,4,16,9,15,0.0,103.0,5.85,22.5,103.0,91.12,68.32
2016,4,16,9,30,0.0,119.0,5.9,23.0,119.0,105.01,79.1
2016,4,16,9,45,2.0,146.0,6.0,23.5,147.5,129.3,98.0
2016,4,16,10,0,4.0,173.0,6.1,24.0,176.0,153.94,117.0
2016,4,16,10,15,2.0,143.5,6.1,24.5,145.0,127.91,96.1
2016,4,16,10,30,0.0,114.0,6.1,25.0,114.0,101.15,74.71
2016,4,16,10,45,0.0,124.0,6.15,25.5,124.0,110.07,81.45
2016,4,16,11,0,0.0,134.0,6.2,26.0,134.0,119.04,88.17
2016,4,16,11,15,0.0,135.0,6.2,26.0,135.5,120.09,88.89
2016,4,16,11,30,0.0,136.0,6.2,26.0,137.0,121.14,89.63
2016,4,16,11,45,2.0,145.5,6.25,26.5,148.0,131.46,97.46
2016,4,16,12,0,4.0,155.0,6.3,27.0,159.0,141.98,105.42
2016,4,16,12,15,7.0,181.0,6.25,27.0,188.0,168.47,125.9
2016,4,16,12,30,10.0,207.0,6.2,27.0,217.0,195.36,146.58
2016,4,16,12,45,5.0,167.5,6.2,27.0,172.5,155.18,115.57
2016,4,16,13,0,0.0,128.0,6.2,27.0,128.0,114.69,84.14
2016,4,16,13,15,13.5,244.0,6.2,26.5,257.0,234.69,177.27
2016,4,16,13,30,27.0,360.0,6.2,26.0,386.0,373.65,282.84
2016,4,16,13,45,30.5,363.0,6.25,26.0,391.0,382.78,289.8
2016,4,16,14,0,34.0,366.0,6.3,26.0,396.0,391.93,297.09
2016,4,16,14,15,20.0,275.0,6.3,26.0,293.0,273.15,207.6
2016,4,16,14,30,6.0,184.0,6.3,26.0,190.0,172.84,130.45
2016,4,16,14,45,11.5,225.5,6.3,26.0,235.0,218.08,165.99
2016,4,16,15,0,17.0,267.0,6.3,26.0,280.0,264.67,202.28
2016,4,16,15,15,29.5,278.5,6.2,25.5,300.0,305.11,234.54
2016,4,16,15,30,42.0,290.0,6.1,25.0,320.0,331.34,256.02
2016,4,16,15,45,24.5,240.5,6.1,25.0,257.5,248.11,191.86
2016,4,16,16,0,7.0,191.0,6.1,25.0,195.0,183.21,141.05
2016,4,16,16,15,3.5,117.5,5.9,24.5,119.5,108.63,82.34
2016,4,16,16,30,0.0,44.0,5.7,24.0,44.0,38.86,26.14
2016,4,16,16,45,17.0,102.5,5.55,24.0,110.0,111.39,85.94
2016,4,16,17,0,34.0,161.0,5.4,24.0,176.0,190.28,150.19
2016,4,16,17,15,26.0,138.0,5.2,23.5,148.5,160.1,126.19
2016,4,16,17,30,18.0,115.0,5.0,23.0,121.0,122.07,95.46
2016,4,16,17,45,137.5,98.0,4.85,22.5,127.5,193.28,155.45
2016,4,16,18,0,257.0,81.0,4.7,22.0,134.0,242.27,194.21
2016,4,16,18,15,176.5,59.0,4.65,21.5,90.0,165.41,128.63
2016,4,16,18,30,96.0,37.0,4.6,21.0,46.0,96.88,68.56
2016,4,16,18,45,48.0,18.5,4.6,21.0,23.0,44.38,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.05,19.0,6.0,5.46,0.0
2016,4,17,6,30,0.0,12.0,3.2,19.0,12.0,10.54,2.85
2016,4,17,6,45,0.0,29.0,3.35,19.5,29.0,25.55,16.33
2016,4,17,7,0,0.0,46.0,3.5,20.0,46.0,40.58,29.73
2016,4,17,7,15,0.0,66.5,3.65,20.5,66.5,57.7,44.79
2016,4,17,7,30,0.0,87.0,3.8,21.0,87.0,74.56,59.35
2016,4,17,7,45,0.0,50.5,4.0,21.5,50.5,44.57,33.18
2016,4,17,8,0,0.0,14.0,4.2,22.0,14.0,12.32,5.06
2016,4,17,8,15,0.0,16.5,4.35,22.0,16.5,14.53,6.41
2016,4,17,8,30,0.0,19.0,4.5,22.0,19.0,16.75,8.2
2016,4,17,8,45,81.0,149.0,4.7,22.5,198.0,136.17,101.72
2016,4,17,9,0,162.0,279.0,4.9,23.0,377.0,258.9,195.66
2016,4,17,9,15,148.5,315.0,4.95,23.0,410.5,296.33,225.66
2016,4,17,9,30,135.0,351.0,5.0,23.0,444.0,332.79,254.52
2016,4,17,9,45,200.0,369.0,5.05,23.5,517.0,388.97,296.68
2016,4,17,10,0,265.0,387.0,5.1,24.0,590.0,450.61,342.98
2016,4,17,10,15,290.0,387.5,5.05,24.0,620.0,486.33,370.38
2016,4,17,10,30,315.0,388.0,5.0,24.0,650.0,523.86,398.95
2016,4,17,10,45,157.5,231.5,5.0,24.5,362.5,309.78,238.15
2016,4,17,11,0,0.0,75.0,5.0,25.0,75.0,66.73,47.27
2016,4,17,11,15,0.0,91.5,4.95,25.0,91.5,81.45,58.92
2016,4,17,11,30,0.0,108.0,4.9,25.0,108.0,96.2,70.43
2016,4,17,11,45,0.0,122.0,4.85,25.0,122.5,108.79,80.22
2016,4,17,12,0,0.0,136.0,4.8,25.0,137.0,121.47,90.05
2016,4,17,12,15,5.0,169.5,4.7,25.0,175.0,156.28,117.21
2016,4,17,12,30,10.0,203.0,4.6,25.0,213.0,191.7,144.61
2016,4,17,12,45,5.0,122.5,4.55,25.0,127.5,114.39,84.65
2016,4,17,13,0,0.0,42.0,4.5,25.0,42.0,37.39,24.04
2016,4,17,13,15,0.0,40.5,4.5,24.5,40.5,36.05,23.07
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,34.69,22.06
2016,4,17,13,45,0.0,37.0,4.5,24.0,37.0,32.89,20.65
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,31.1,19.24
2016,4,17,14,15,0.0,34.5,4.5,23.5,34.5,30.63,18.95
2016,4,17,14,30,0.0,34.0,4.5,23.0,34.0,30.17,18.66
2016,4,17,14,45,0.0,49.5,4.55,23.0,49.5,43.92,29.75
2016,4,17,15,0,0.0,65.0,4.6,23.0,65.0,57.68,40.87
2016,4,17,15,15,0.0,49.0,4.7,23.0,49.0,43.42,29.48
2016,4,17,15,30,0.0,33.0,4.8,23.0,33.0,29.2,18.07
2016,4,17,15,45,0.0,31.0,4.95,23.0,31.0,27.41,16.68
2016,4,17,16,0,0.0,29.0,5.1,23.0,29.0,25.62,15.28
2016,4,17,16,15,0.0,23.5,5.05,22.5,23.5,20.74,11.39
2016,4,17,16,30,0.0,18.0,5.0,22.0,18.0,15.87,7.46
2016,4,17,16,45,0.0,44.5,5.0,22.0,44.5,39.28,26.87
2016,4,17,17,0,0.0,71.0,5.0,22.0,71.0,62.78,46.39
2016,4,17,17,15,0.0,60.0,4.85,21.5,60.0,53.0,38.53
2016,4,17,17,30,0.0,49.0,4.7,21.0,49.0,43.23,30.56
2016,4,17,17,45,86.5,70.0,4.55,21.0,88.0,127.76,102.1
2016,4,17,18,0,173.0,91.0,4.4,21.0,127.0,210.61,168.77
2016,4,17,18,15,112.5,63.5,4.25,20.5,84.0,132.8,102.84
2016,4,17,18,30,52.0,36.0,4.1,20.0,41.0,68.53,47.53
2016,4,17,18,45,26.0,18.0,3.95,20.0,20.5,31.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,18.0,0.5,0.44,0.0
2016,4,18,6,30,0.0,1.0,2.9,18.0,1.0,0.88,0.0
2016,4,18,6,45,0.0,2.0,3.05,18.0,2.0,1.75,0.0
2016,4,18,7,0,0.0,3.0,3.2,18.0,3.0,2.63,0.0
2016,4,18,7,15,0.0,4.0,3.3,18.5,4.0,3.51,0.0
2016,4,18,7,30,0.0,5.0,3.4,19.0,5.0,4.39,0.0
2016,4,18,7,45,0.0,6.0,3.5,19.5,6.0,5.27,0.0
2016,4,18,8,0,0.0,7.0,3.6,20.0,7.0,6.16,0.0
2016,4,18,8,15,0.0,31.0,3.6,20.0,31.0,27.34,17.19
2016,4,18,8,30,0.0,55.0,3.6,20.0,55.0,48.61,34.73
2016,4,18,8,45,27.5,157.0,3.6,20.5,174.0,136.38,104.79
2016,4,18,9,0,55.0,259.0,3.6,21.0,293.0,223.12,172.22
2016,4,18,9,15,27.5,186.5,3.7,21.0,203.5,166.46,128.09
2016,4,18,9,30,0.0,114.0,3.8,21.0,114.0,100.72,76.1
2016,4,18,9,45,4.5,167.5,3.9,21.5,171.5,148.74,114.01
2016,4,18,10,0,9.0,221.0,4.0,22.0,229.0,197.27,151.59
2016,4,18,10,15,10.5,230.5,3.75,22.5,240.0,207.57,158.92
2016,4,18,10,30,12.0,240.0,3.5,23.0,251.0,218.07,166.42
2016,4,18,10,45,17.5,284.0,3.3,23.5,300.0,261.29,198.89
2016,4,18,11,0,23.0,328.0,3.1,24.0,349.0,305.55,231.51
2016,4,18,11,15,31.5,362.5,3.05,24.0,391.5,347.67,262.71
2016,4,18,11,30,40.0,397.0,3.0,24.0,434.0,389.85,293.62
2016,4,18,11,45,28.0,346.5,2.95,24.0,372.5,338.81,255.47
2016,4,18,12,0,16.0,296.0,2.9,24.0,311.0,279.49,211.02
2016,4,18,12,15,60.0,386.5,2.9,23.5,443.5,412.33,311.44
2016,4,18,12,30,104.0,477.0,2.9,23.0,576.0,544.7,408.07
2016,4,18,12,45,64.5,419.5,2.95,23.0,481.0,457.84,344.25
2016,4,18,13,0,25.0,362.0,3.0,23.0,386.0,367.67,277.58
2016,4,18,13,15,82.0,415.0,2.95,23.0,491.0,479.35,361.7
2016,4,18,13,30,139.0,468.0,2.9,23.0,596.0,608.7,455.1
2016,4,18,13,45,168.5,457.0,2.85,23.0,608.5,632.59,472.44
2016,4,18,14,0,198.0,446.0,2.8,23.0,621.0,655.69,489.83
2016,4,18,14,15,205.5,424.0,2.65,23.0,600.5,643.89,481.95
2016,4,18,14,30,213.0,402.0,2.5,23.0,580.0,630.62,473.3
2016,4,18,14,45,128.0,365.0,2.35,23.0,470.5,507.95,384.03
2016,4,18,15,0,43.0,328.0,2.2,23.0,361.0,369.11,280.74
2016,4,18,15,15,28.5,282.0,2.05,22.5,303.5,307.35,235.6
2016,4,18,15,30,14.0,236.0,1.9,22.0,246.0,232.5,179.05
2016,4,18,15,45,26.0,242.5,1.8,22.0,259.5,265.49,205.57
2016,4,18,16,0,38.0,249.0,1.7,22.0,273.0,285.21,221.49
2016,4,18,16,15,19.0,202.0,1.6,21.5,214.0,205.74,160.21
2016,4,18,16,30,0.0,155.0,1.5,21.0,155.0,143.16,110.95
2016,4,18,16,45,53.5,166.0,1.45,21.0,189.0,208.45,165.39
2016,4,18,17,0,107.0,177.0,1.4,21.0,223.0,274.57,219.0
2016,4,18,17,15,93.5,153.0,1.25,21.0,189.0,223.93,178.8
2016,4,18,17,30,80.0,129.0,1.1,21.0,155.0,186.67,148.95
2016,4,18,17,45,63.0,104.0,1.0,21.0,122.0,147.02,116.46
2016,4,18,18,0,46.0,79.0,0.9,21.0,89.0,108.59,84.31
2016,4,18,18,15,23.0,55.5,0.85,20.5,60.5,70.43,52.1
2016,4,18,18,30,0.0,32.0,0.8,20.0,32.0,30.38,18.25
2016,4,18,18,45,0.0,16.0,0.75,20.0,16.0,14.27,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,5.0,1.4,17.0,5.0,4.38,0.0
2016,4,19,6,30,0.0,10.0,1.6,17.0,10.0,8.78,1.64
2016,4,19,6,45,0.0,19.5,1.85,17.5,19.5,17.14,9.28
2016,4,19,7,0,0.0,29.0,2.1,18.0,29.0,25.53,16.85
2016,4,19,7,15,0.0,40.0,2.05,18.0,40.0,35.26,25.57
2016,4,19,7,30,0.0,51.0,2.0,18.0,51.0,45.01,34.18
2016,4,19,7,45,0.0,92.0,2.0,18.5,92.0,79.58,64.19
2016,4,19,8,0,0.0,133.0,2.0,19.0,133.0,111.53,91.29
2016,4,19,8,15,13.0,165.0,1.95,19.5,172.0,137.97,107.73
2016,4,19,8,30,26.0,197.0,1.9,20.0,211.0,166.78,129.44
2016,4,19,8,45,19.5,203.0,1.85,20.5,214.0,174.53,135.09
2016,4,19,9,0,13.0,209.0,1.8,21.0,217.0,180.98,139.78
2016,4,19,9,15,13.0,220.0,1.75,21.5,228.5,192.35,148.05
2016,4,19,9,30,13.0,231.0,1.7,22.0,240.0,203.65,156.18
2016,4,19,9,45,23.0,272.0,1.7,22.5,289.5,243.94,186.39
2016,4,19,10,0,33.0,313.0,1.7,23.0,339.0,282.42,214.74
2016,4,19,10,15,21.0,262.5,1.7,23.0,279.5,240.55,182.74
2016,4,19,10,30,9.0,212.0,1.7,23.0,220.0,192.07,145.58
2016,4,19,10,45,9.0,211.5,1.7,23.5,219.5,192.69,145.74
2016,4,19,11,0,9.0,211.0,1.7,24.0,219.0,193.24,145.72
2016,4,19,11,15,7.0,189.5,1.7,24.0,196.5,173.63,130.57
2016,4,19,11,30,5.0,168.0,1.7,24.0,174.0,153.58,115.09
2016,4,19,11,45,28.5,299.0,1.75,24.5,326.5,295.69,222.78
2016,4,19,12,0,52.0,430.0,1.8,25.0,479.0,440.56,327.27
2016,4,19,12,15,72.5,451.5,1.8,25.0,520.5,484.68,358.26
2016,4,19,12,30,93.0,473.0,1.8,25.0,562.0,530.34,390.57
2016,4,19,12,45,206.5,468.5,1.8,25.0,663.5,650.92,476.91
2016,4,19,13,0,320.0,464.0,1.8,25.0,765.0,777.22,563.73
2016,4,19,13,15,195.0,451.5,1.8,25.0,634.0,640.22,468.07
2016,4,19,13,30,70.0,439.0,1.8,25.0,503.0,495.53,365.38
2016,4,19,13,45,120.0,443.5,1.8,25.0,551.0,569.49,419.99
2016,4,19,14,0,170.0,448.0,1.8,25.0,599.0,629.01,462.51
2016,4,19,14,15,176.5,432.0,1.85,24.5,584.0,622.6,459.77
2016,4,19,14,30,183.0,416.0,1.9,24.0,569.0,615.0,456.76
2016,4,19,14,45,98.0,332.5,1.95,24.0,414.5,442.75,333.75
2016,4,19,15,0,13.0,249.0,2.0,24.0,260.0,242.67,184.12
2016,4,19,15,15,6.5,195.0,2.05,24.0,200.5,184.45,140.32
2016,4,19,15,30,0.0,141.0,2.1,24.0,141.0,127.07,95.79
2016,4,19,15,45,0.0,128.0,2.15,24.0,128.0,115.02,86.64
2016,4,19,16,0,0.0,115.0,2.2,24.0,115.0,102.96,77.36
2016,4,19,16,15,20.5,162.5,2.2,23.5,173.5,176.35,136.88
2016,4,19,16,30,41.0,210.0,2.2,23.0,232.0,247.12,193.56
2016,4,19,16,45,58.5,192.5,2.2,23.0,220.0,242.59,191.03
2016,4,19,17,0,76.0,175.0,2.2,23.0,208.0,236.57,187.41
2016,4,19,17,15,64.0,151.0,1.95,22.5,176.0,200.83,159.42
2016,4,19,17,30,52.0,127.0,1.7,22.0,144.0,165.92,131.58
2016,4,19,17,45,167.5,103.5,1.5,22.0,142.5,216.3,173.4
2016,4,19,18,0,283.0,80.0,1.3,22.0,141.0,262.46,208.3
2016,4,19,18,15,202.5,59.5,1.25,21.5,96.0,176.34,136.53
2016,4,19,18,30,122.0,39.0,1.2,21.0,51.0,108.75,78.34
2016,4,19,18,45,61.0,19.5,1.15,20.5,25.5,50.27,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,39.5,19.0,0.55,18.0,23.0,16.05,0.0
2016,4,20,6,30,79.0,38.0,0.6,18.0,46.0,31.2,20.36
2016,4,20,6,45,144.5,62.0,0.7,18.5,88.5,48.19,36.11
2016,4,20,7,0,210.0,86.0,0.8,19.0,131.0,65.51,51.62
2016,4,20,7,15,301.0,94.0,0.75,19.0,179.5,68.51,54.49
2016,4,20,7,30,392.0,102.0,0.7,19.0,228.0,72.94,58.35
2016,4,20,7,45,209.5,131.0,0.65,19.5,199.5,95.3,77.33
2016,4,20,8,0,27.0,160.0,0.6,20.0,171.0,124.53,101.62
2016,4,20,8,15,13.5,121.0,0.6,20.0,126.5,104.99,80.45
2016,4,20,8,30,0.0,82.0,0.6,20.0,82.0,72.6,54.32
2016,4,20,8,45,5.5,144.0,0.65,20.5,147.5,125.64,96.58
2016,4,20,9,0,11.0,206.0,0.7,21.0,213.0,178.17,137.12
2016,4,20,9,15,176.5,255.0,0.75,21.5,378.0,262.17,196.9
2016,4,20,9,30,342.0,304.0,0.8,22.0,543.0,372.23,276.64
2016,4,20,9,45,353.5,322.0,0.9,22.5,583.0,417.03,310.26
2016,4,20,10,0,365.0,340.0,1.0,23.0,623.0,462.91,344.4
2016,4,20,10,15,560.5,263.0,1.05,23.0,720.0,533.05,396.96
2016,4,20,10,30,756.0,186.0,1.1,23.0,817.0,620.75,461.87
2016,4,20,10,45,767.5,187.0,1.15,23.5,847.0,671.49,497.36
2016,4,20,11,0,779.0,188.0,1.2,24.0,877.0,720.59,531.12
2016,4,20,11,15,785.0,189.0,1.2,24.0,897.5,764.45,561.05
2016,4,20,11,30,791.0,190.0,1.2,24.0,918.0,806.47,589.16
2016,4,20,11,45,826.0,169.0,1.2,24.0,938.5,850.55,617.32
2016,4,20,12,0,861.0,148.0,1.2,24.0,959.0,885.66,639.15
2016,4,20,12,15,862.0,148.5,1.2,24.0,963.5,916.27,658.08
2016,4,20,12,30,863.0,149.0,1.2,24.0,968.0,943.86,675.09
2016,4,20,12,45,859.5,150.5,1.2,24.0,963.0,964.97,688.05
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,982.65,699.0
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,994.97,705.86
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,1003.66,710.61
2016,4,20,13,45,842.0,150.5,1.1,24.0,911.0,1017.39,719.52
2016,4,20,14,0,834.0,151.0,1.1,24.0,889.0,1015.33,718.8
2016,4,20,14,15,826.0,149.0,1.1,24.0,860.0,1006.9,714.49
2016,4,20,14,30,818.0,147.0,1.1,24.0,831.0,994.79,708.11
2016,4,20,14,45,816.0,139.5,1.1,24.0,797.0,979.08,699.65
2016,4,20,15,0,814.0,132.0,1.1,24.0,763.0,959.68,689.0
2016,4,20,15,15,800.0,129.0,1.15,24.0,720.5,930.19,672.86
2016,4,20,15,30,786.0,126.0,1.2,24.0,678.0,897.79,654.8
2016,4,20,15,45,766.5,122.5,1.3,24.0,630.0,857.14,631.8
2016,4,20,16,0,747.0,119.0,1.4,24.0,582.0,814.37,606.91
2016,4,20,16,15,722.5,114.5,1.45,23.5,530.0,768.8,580.11
2016,4,20,16,30,698.0,110.0,1.5,23.0,478.0,717.85,548.85
2016,4,20,16,45,665.5,104.0,1.55,23.0,424.0,658.23,509.51
2016,4,20,17,0,633.0,98.0,1.6,23.0,370.0,598.96,468.79
2016,4,20,17,15,588.0,91.0,1.45,22.5,314.5,530.75,418.92
2016,4,20,17,30,543.0,84.0,1.3,22.0,259.0,464.88,369.1
2016,4,20,17,45,476.0,74.0,1.2,22.0,205.5,385.7,306.67
2016,4,20,18,0,409.0,64.0,1.1,22.0,152.0,308.61,243.8
2016,4,20,18,15,312.5,50.0,1.1,21.5,105.5,224.57,174.15
2016,4,20,18,30,216.0,36.0,1.1,21.0,59.0,151.6,110.76
2016,4,20,18,45,108.0,18.0,1.1,20.5,29.5,70.59,5.34
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.75,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.63,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.51,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.39,0.0
2016,4,21,7,45,0.0,24.0,0.75,20.5,24.0,21.13,12.93
2016,4,21,8,0,0.0,43.0,0.8,21.0,43.0,37.94,27.44
2016,4,21,8,15,0.0,42.0,0.8,21.0,42.0,37.07,25.2
2016,4,21,8,30,0.0,41.0,0.8,21.0,41.0,36.2,24.37
2016,4,21,8,45,0.0,59.5,0.85,21.5,59.5,52.63,37.65
2016,4,21,9,0,0.0,78.0,0.9,22.0,78.0,69.1,50.75
2016,4,21,9,15,0.0,48.0,0.9,22.0,48.0,42.48,29.04
2016,4,21,9,30,0.0,18.0,0.9,22.0,18.0,15.92,7.36
2016,4,21,9,45,0.0,71.0,0.95,22.5,71.0,62.98,45.34
2016,4,21,10,0,0.0,124.0,1.0,23.0,124.0,109.67,82.06
2016,4,21,10,15,54.0,267.0,1.0,23.0,312.5,260.79,198.26
2016,4,21,10,30,108.0,410.0,1.0,23.0,501.0,417.91,312.91
2016,4,21,10,45,235.0,408.5,1.05,23.5,614.5,510.18,378.69
2016,4,21,11,0,362.0,407.0,1.1,24.0,728.0,615.8,452.67
2016,4,21,11,15,597.5,284.5,1.15,24.0,829.5,709.83,521.3
2016,4,21,11,30,833.0,162.0,1.2,24.0,931.0,814.2,595.07
2016,4,21,11,45,851.0,153.0,1.3,24.5,947.5,849.04,616.29
2016,4,21,12,0,869.0,144.0,1.4,25.0,964.0,888.56,641.18
2016,4,21,12,15,870.0,144.5,1.5,25.0,968.5,919.29,661.53
2016,4,21,12,30,871.0,145.0,1.6,25.0,973.0,946.97,680.06
2016,4,21,12,45,870.5,144.5,1.7,25.0,969.0,969.15,695.17
2016,4,21,13,0,870.0,144.0,1.8,25.0,965.0,987.93,708.29
2016,4,21,13,15,867.0,143.5,1.85,25.0,952.5,1000.76,717.14
2016,4,21,13,30,864.0,143.0,1.9,25.0,940.0,1009.93,723.87
2016,4,21,13,45,856.0,143.5,2.0,25.0,918.0,1011.38,726.52
2016,4,21,14,0,848.0,144.0,2.1,25.0,896.0,1009.1,726.99
2016,4,21,14,15,840.0,142.0,2.15,25.0,867.0,1012.43,730.6
2016,4,21,14,30,832.0,140.0,2.2,25.0,838.0,1000.15,724.33
2016,4,21,14,45,820.5,138.5,2.25,25.0,801.5,981.37,714.1
2016,4,21,15,0,809.0,137.0,2.3,25.0,765.0,959.22,701.77
2016,4,21,15,15,794.5,133.5,2.3,24.5,722.0,928.8,684.88
2016,4,21,15,30,780.0,130.0,2.3,24.0,679.0,895.5,666.0
2016,4,21,15,45,503.5,205.0,2.3,24.0,550.5,706.08,536.13
2016,4,21,16,0,227.0,280.0,2.3,24.0,422.0,501.04,384.89
2016,4,21,16,15,461.5,195.5,2.2,23.5,451.0,630.53,487.83
2016,4,21,16,30,696.0,111.0,2.1,23.0,480.0,716.35,553.55
2016,4,21,16,45,481.5,140.5,2.05,23.0,382.5,549.88,431.41
2016,4,21,17,0,267.0,170.0,2.0,23.0,285.0,394.07,312.04
2016,4,21,17,15,248.5,147.5,1.9,22.5,242.5,344.98,275.64
2016,4,21,17,30,230.0,125.0,1.8,22.0,200.0,296.77,238.25
2016,4,21,17,45,200.0,103.0,1.7,22.0,159.0,243.59,195.13
2016,4,21,18,0,170.0,81.0,1.6,22.0,118.0,192.93,152.89
2016,4,21,18,15,124.5,59.0,1.55,21.5,82.0,137.61,106.2
2016,4,21,18,30,79.0,37.0,1.5,21.0,46.0,86.51,62.02
2016,4,21,18,45,39.5,18.5,1.5,20.5,23.0,36.31,3.46
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,163.0,16.5,1.8,13.5,34.5,13.11,0.0
2016,4,22,6,30,326.0,33.0,2.1,14.0,69.0,26.51,16.99
2016,4,22,6,45,427.5,44.0,2.4,15.0,120.0,34.41,24.64
2016,4,22,7,0,529.0,55.0,2.7,16.0,171.0,42.0,31.61
2016,4,22,7,15,592.0,62.5,2.6,16.5,228.0,46.28,35.5
2016,4,22,7,30,655.0,70.0,2.5,17.0,285.0,50.4,39.06
2016,4,22,7,45,697.0,76.0,2.45,18.0,343.0,53.09,41.15
2016,4,22,8,0,739.0,82.0,2.4,19.0,401.0,61.22,47.9
2016,4,22,8,15,769.0,86.5,2.35,20.0,458.0,109.08,60.03
2016,4,22,8,30,799.0,91.0,2.3,21.0,515.0,168.29,97.1
2016,4,22,8,45,820.5,94.5,2.25,22.0,568.5,228.58,144.34
2016,4,22,9,0,842.0,98.0,2.2,23.0,622.0,290.98,196.65
2016,4,22,9,15,858.0,101.0,2.25,23.0,671.5,357.96,254.04
2016,4,22,9,30,874.0,104.0,2.3,23.0,721.0,420.22,307.15
2016,4,22,9,45,885.5,106.5,2.4,23.5,764.5,480.6,357.07
2016,4,22,10,0,897.0,109.0,2.5,24.0,808.0,540.67,405.1
2016,4,22,10,15,906.5,111.0,2.55,24.0,845.0,598.64,450.71
2016,4,22,10,30,916.0,113.0,2.6,24.0,882.0,655.55,494.18
2016,4,22,10,45,922.0,114.5,2.65,24.5,911.5,708.43,532.59
2016,4,22,11,0,928.0,116.0,2.7,25.0,941.0,759.39,568.54
2016,4,22,11,15,932.0,117.0,2.7,25.0,962.0,806.29,600.31
2016,4,22,11,30,936.0,118.0,2.7,25.0,983.0,850.68,629.45
2016,4,22,11,45,939.0,118.5,2.75,25.0,996.0,891.11,656.06
2016,4,22,12,0,942.0,119.0,2.8,25.0,1009.0,928.6,680.62
2016,4,22,12,15,942.5,119.0,2.8,25.0,1013.5,960.31,700.93
2016,4,22,12,30,943.0,119.0,2.8,25.0,1018.0,988.66,719.04
2016,4,22,12,45,941.5,119.0,2.8,25.5,1013.0,1011.61,732.26
2016,4,22,13,0,940.0,119.0,2.8,26.0,1008.0,1030.86,743.13
2016,4,22,13,15,937.0,118.5,2.75,26.0,994.5,1044.33,751.4
2016,4,22,13,30,934.0,118.0,2.7,26.0,981.0,1053.87,757.31
2016,4,22,13,45,928.5,117.0,2.7,26.0,958.5,1056.41,759.44
2016,4,22,14,0,923.0,116.0,2.7,26.0,936.0,1054.93,759.23
2016,4,22,14,15,916.0,114.5,2.65,25.5,906.0,1047.43,756.37
2016,4,22,14,30,909.0,113.0,2.6,25.0,876.0,1036.02,751.18
2016,4,22,14,45,899.0,111.5,2.6,25.0,839.0,1017.83,740.82
2016,4,22,15,0,889.0,110.0,2.6,25.0,802.0,996.04,728.26
2016,4,22,15,15,876.0,107.5,2.5,25.0,758.0,966.84,710.0
2016,4,22,15,30,863.0,105.0,2.4,25.0,714.0,934.52,689.76
2016,4,22,15,45,846.5,102.0,2.35,25.0,665.0,904.24,671.34
2016,4,22,16,0,830.0,99.0,2.3,25.0,616.0,862.4,645.05
2016,4,22,16,15,807.5,95.5,2.15,24.5,562.0,812.68,613.62
2016,4,22,16,30,785.0,92.0,2.0,24.0,508.0,761.47,580.71
2016,4,22,16,45,755.0,87.0,1.85,24.0,452.0,701.6,540.01
2016,4,22,17,0,725.0,82.0,1.7,24.0,396.0,641.57,498.48
2016,4,22,17,15,682.5,76.5,1.5,23.0,338.5,575.9,452.26
2016,4,22,17,30,640.0,71.0,1.3,22.0,281.0,509.25,402.83
2016,4,22,17,45,577.5,63.0,1.15,21.5,224.5,430.45,341.53
2016,4,22,18,0,515.0,55.0,1.0,21.0,168.0,356.78,281.72
2016,4,22,18,15,412.5,44.5,1.0,20.0,118.0,267.17,208.07
2016,4,22,18,30,310.0,34.0,1.0,19.0,68.0,188.67,139.99
2016,4,22,18,45,155.0,17.0,1.05,18.5,34.0,88.56,23.21
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
