Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.5,1.0,14.5,35.5,13.91,1.3
2016,4,23,6,30,314.0,35.0,1.1,15.0,71.0,28.17,18.45
2016,4,23,6,45,417.5,46.0,1.2,16.0,122.0,35.99,25.98
2016,4,23,7,0,521.0,57.0,1.3,17.0,173.0,43.51,32.85
2016,4,23,7,15,584.5,65.0,1.2,17.5,230.0,48.11,36.99
2016,4,23,7,30,648.0,73.0,1.1,18.0,287.0,52.53,40.78
2016,4,23,7,45,690.5,78.5,1.0,19.0,345.5,54.75,42.43
2016,4,23,8,0,733.0,84.0,0.9,20.0,404.0,62.62,48.89
2016,4,23,8,15,763.0,88.5,1.0,20.5,460.5,111.02,61.29
2016,4,23,8,30,793.0,93.0,1.1,21.0,517.0,169.81,98.19
2016,4,23,8,45,813.5,97.5,1.25,22.0,570.5,230.27,145.38
2016,4,23,9,0,834.0,102.0,1.4,23.0,624.0,292.74,197.46
2016,4,23,9,15,850.0,105.0,1.45,23.0,672.5,354.31,250.22
2016,4,23,9,30,866.0,108.0,1.5,23.0,721.0,420.83,305.88
2016,4,23,9,45,876.5,111.0,1.55,23.5,764.0,480.66,354.6
2016,4,23,10,0,887.0,114.0,1.6,24.0,807.0,540.08,401.31
2016,4,23,10,15,896.0,116.0,1.6,24.0,843.5,597.18,445.29
2016,4,23,10,30,905.0,118.0,1.6,24.0,880.0,653.19,487.05
2016,4,23,10,45,909.5,120.5,1.65,24.5,908.5,705.33,524.19
2016,4,23,11,0,914.0,123.0,1.7,25.0,937.0,755.45,558.85
2016,4,23,11,15,918.0,124.0,1.7,25.0,958.0,801.7,589.67
2016,4,23,11,30,922.0,125.0,1.7,25.0,979.0,845.48,617.68
2016,4,23,11,45,924.5,125.5,1.7,25.5,992.0,884.93,641.36
2016,4,23,12,0,927.0,126.0,1.7,26.0,1005.0,921.48,662.91
2016,4,23,12,15,927.5,126.0,1.7,26.0,1008.5,952.73,682.24
2016,4,23,12,30,928.0,126.0,1.7,26.0,1012.0,980.68,699.48
2016,4,23,12,45,925.5,127.0,1.75,26.0,1007.0,1003.31,714.09
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,1022.29,726.55
2016,4,23,13,15,920.0,127.5,1.85,26.0,988.5,1035.59,735.62
2016,4,23,13,30,917.0,127.0,1.9,26.0,975.0,1045.03,742.47
2016,4,23,13,45,911.0,126.5,1.95,26.0,953.0,1047.55,745.21
2016,4,23,14,0,905.0,126.0,2.0,26.0,931.0,1046.13,745.7
2016,4,23,14,15,898.0,124.5,2.1,26.0,901.5,1038.77,743.26
2016,4,23,14,30,891.0,123.0,2.2,26.0,872.0,1027.57,738.53
2016,4,23,14,45,881.5,121.0,2.3,26.0,835.5,1009.64,729.56
2016,4,23,15,0,872.0,119.0,2.4,26.0,799.0,988.14,718.34
2016,4,23,15,15,859.0,116.5,2.45,25.5,755.5,959.35,703.25
2016,4,23,15,30,846.0,114.0,2.5,25.0,712.0,936.93,692.27
2016,4,23,15,45,829.5,110.5,2.6,25.0,663.5,897.49,668.85
2016,4,23,16,0,813.0,107.0,2.7,25.0,615.0,855.59,643.52
2016,4,23,16,15,790.0,103.0,2.65,24.5,561.5,805.45,612.26
2016,4,23,16,30,767.0,99.0,2.6,24.0,508.0,753.88,579.45
2016,4,23,16,45,736.0,94.0,2.55,24.0,451.5,697.36,541.3
2016,4,23,17,0,705.0,89.0,2.5,24.0,395.0,637.58,499.95
2016,4,23,17,15,661.5,83.0,2.3,23.0,337.5,568.57,450.41
2016,4,23,17,30,618.0,77.0,2.1,22.0,280.0,501.66,400.32
2016,4,23,17,45,551.0,69.0,1.9,21.5,224.0,421.36,337.0
2016,4,23,18,0,484.0,61.0,1.7,21.0,168.0,346.57,275.66
2016,4,23,18,15,384.5,48.5,1.65,20.0,118.0,257.83,201.95
2016,4,23,18,30,285.0,36.0,1.6,19.0,68.0,179.94,134.28
2016,4,23,18,45,142.5,18.0,1.6,18.5,34.0,82.84,26.83
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,65.0,22.5,1.9,15.5,30.0,18.33,4.86
2016,4,24,6,30,130.0,45.0,2.1,16.0,60.0,35.61,24.75
2016,4,24,6,45,201.0,66.5,2.35,16.5,105.0,51.66,39.59
2016,4,24,7,0,272.0,88.0,2.6,17.0,150.0,67.23,53.66
2016,4,24,7,15,332.0,104.5,2.8,17.5,201.0,75.9,61.35
2016,4,24,7,30,392.0,121.0,3.0,18.0,252.0,86.0,70.01
2016,4,24,7,45,440.0,133.0,3.2,18.5,305.5,92.39,75.22
2016,4,24,8,0,488.0,145.0,3.4,19.0,359.0,98.43,80.01
2016,4,24,8,15,523.0,154.5,3.5,19.0,411.5,138.97,92.18
2016,4,24,8,30,558.0,164.0,3.6,19.0,464.0,188.22,124.38
2016,4,24,8,45,292.0,201.0,3.75,19.5,359.5,209.06,152.27
2016,4,24,9,0,26.0,238.0,3.9,20.0,255.0,207.13,160.99
2016,4,24,9,15,17.5,226.0,3.95,20.0,237.5,198.75,154.37
2016,4,24,9,30,9.0,214.0,4.0,20.0,220.0,188.31,146.03
2016,4,24,9,45,13.0,241.0,4.1,20.5,250.5,214.12,165.74
2016,4,24,10,0,17.0,268.0,4.2,21.0,281.0,240.66,185.79
2016,4,24,10,15,18.5,279.0,4.2,21.0,294.5,253.06,195.1
2016,4,24,10,30,20.0,290.0,4.2,21.0,308.0,265.64,204.56
2016,4,24,10,45,46.0,357.5,4.25,21.5,398.5,342.5,262.92
2016,4,24,11,0,72.0,425.0,4.3,22.0,489.0,424.36,323.72
2016,4,24,11,15,177.0,442.5,4.3,22.0,605.5,528.0,401.99
2016,4,24,11,30,282.0,460.0,4.3,22.0,722.0,642.41,486.45
2016,4,24,11,45,237.0,475.0,4.3,22.5,697.0,632.31,476.76
2016,4,24,12,0,192.0,490.0,4.3,23.0,672.0,621.64,467.09
2016,4,24,12,15,266.5,474.0,4.2,23.0,728.0,692.57,519.32
2016,4,24,12,30,341.0,458.0,4.1,23.0,784.0,760.43,568.31
2016,4,24,12,45,180.5,397.5,4.1,23.5,570.5,555.27,418.98
2016,4,24,13,0,20.0,337.0,4.1,24.0,357.0,326.25,246.29
2016,4,24,13,15,19.5,328.0,4.05,24.0,346.5,318.61,241.29
2016,4,24,13,30,19.0,319.0,4.0,24.0,336.0,310.76,235.56
2016,4,24,13,45,15.5,281.0,3.95,24.0,295.0,272.22,206.63
2016,4,24,14,0,12.0,243.0,3.9,24.0,254.0,233.44,177.33
2016,4,24,14,15,13.5,256.0,3.85,24.0,268.0,247.73,188.57
2016,4,24,14,30,15.0,269.0,3.8,24.0,282.0,262.24,199.9
2016,4,24,14,45,373.5,221.5,3.75,24.0,514.0,626.18,482.35
2016,4,24,15,0,732.0,174.0,3.7,24.0,746.0,927.51,696.77
2016,4,24,15,15,717.0,170.0,3.7,24.0,705.0,897.53,675.48
2016,4,24,15,30,702.0,166.0,3.7,24.0,664.0,864.95,654.87
2016,4,24,15,45,684.5,160.0,3.7,24.0,618.0,825.53,629.39
2016,4,24,16,0,667.0,154.0,3.7,24.0,572.0,784.15,602.32
2016,4,24,16,15,641.0,148.0,3.65,23.5,521.5,733.9,569.49
2016,4,24,16,30,615.0,142.0,3.6,23.0,471.0,682.85,535.21
2016,4,24,16,45,582.5,133.5,3.55,23.0,418.0,623.66,492.59
2016,4,24,17,0,550.0,125.0,3.5,23.0,365.0,558.95,444.98
2016,4,24,17,15,504.5,115.0,3.3,22.5,311.5,491.81,394.39
2016,4,24,17,30,459.0,105.0,3.1,22.0,258.0,427.54,344.47
2016,4,24,17,45,399.0,91.5,2.9,22.0,206.0,354.19,285.11
2016,4,24,18,0,339.0,78.0,2.7,22.0,154.0,286.31,228.46
2016,4,24,18,15,253.0,60.5,2.6,21.5,108.0,207.54,162.26
2016,4,24,18,30,167.0,43.0,2.5,21.0,62.0,130.03,96.09
2016,4,24,18,45,83.5,21.5,2.45,20.5,31.0,60.81,21.6
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,21.5,2.55,19.5,34.5,16.8,4.78
2016,4,25,6,30,216.0,43.0,2.7,20.0,69.0,33.22,22.38
2016,4,25,6,45,308.0,58.0,2.85,20.5,117.0,44.06,32.43
2016,4,25,7,0,400.0,73.0,3.0,21.0,165.0,54.51,41.82
2016,4,25,7,15,463.0,84.0,3.2,21.5,218.5,61.54,47.97
2016,4,25,7,30,526.0,95.0,3.4,22.0,272.0,68.98,54.26
2016,4,25,7,45,393.0,136.0,3.6,22.5,281.5,94.0,75.41
2016,4,25,8,0,260.0,177.0,3.8,23.0,291.0,123.82,100.21
2016,4,25,8,15,226.0,207.0,3.9,23.5,316.0,167.72,122.93
2016,4,25,8,30,192.0,237.0,4.0,24.0,341.0,203.07,149.14
2016,4,25,8,45,118.5,249.0,4.15,24.5,315.0,215.07,161.01
2016,4,25,9,0,45.0,261.0,4.3,25.0,289.0,222.55,169.26
2016,4,25,9,15,59.5,292.0,4.35,25.5,332.5,256.86,194.88
2016,4,25,9,30,74.0,323.0,4.4,26.0,376.0,293.51,222.11
2016,4,25,9,45,115.5,354.0,4.45,26.5,442.5,340.62,256.84
2016,4,25,10,0,157.0,385.0,4.5,27.0,509.0,397.27,298.56
2016,4,25,10,15,183.5,403.0,4.5,27.0,554.0,440.57,330.71
2016,4,25,10,30,210.0,421.0,4.5,27.0,599.0,486.65,364.69
2016,4,25,10,45,298.0,409.5,4.5,27.5,671.0,550.88,411.69
2016,4,25,11,0,386.0,398.0,4.5,28.0,743.0,623.53,464.07
2016,4,25,11,15,604.0,283.5,4.5,28.0,838.0,712.05,531.26
2016,4,25,11,30,822.0,169.0,4.5,28.0,933.0,810.15,603.85
2016,4,25,11,45,846.5,154.5,4.55,28.5,951.0,844.68,625.52
2016,4,25,12,0,871.0,140.0,4.6,29.0,969.0,884.54,650.98
2016,4,25,12,15,871.5,140.5,4.55,29.0,972.5,914.52,670.49
2016,4,25,12,30,872.0,141.0,4.5,29.0,976.0,941.43,687.96
2016,4,25,12,45,511.5,316.0,4.5,29.0,805.5,808.42,594.0
2016,4,25,13,0,151.0,491.0,4.5,29.0,635.0,625.66,458.03
2016,4,25,13,15,503.5,317.5,4.45,29.0,787.0,830.33,611.07
2016,4,25,13,30,856.0,144.0,4.4,29.0,939.0,999.27,727.26
2016,4,25,13,45,607.0,278.0,4.35,29.0,835.5,914.58,668.59
2016,4,25,14,0,358.0,412.0,4.3,29.0,732.0,791.16,578.86
2016,4,25,14,15,251.5,416.5,4.25,29.0,638.0,693.17,510.13
2016,4,25,14,30,145.0,421.0,4.2,29.0,544.0,578.72,428.16
2016,4,25,14,45,467.5,282.5,4.2,29.0,653.0,783.19,582.3
2016,4,25,15,0,790.0,144.0,4.2,29.0,762.0,943.9,695.51
2016,4,25,15,15,564.5,227.0,4.1,29.0,656.5,805.59,600.27
2016,4,25,15,30,339.0,310.0,4.0,29.0,551.0,659.04,493.84
2016,4,25,15,45,526.5,222.0,3.95,29.0,566.5,741.88,559.14
2016,4,25,16,0,714.0,134.0,3.9,29.0,582.0,801.71,604.1
2016,4,25,16,15,689.0,128.5,3.75,28.5,530.5,751.46,571.02
2016,4,25,16,30,664.0,123.0,3.6,28.0,479.0,700.26,537.43
2016,4,25,16,45,629.5,117.0,3.5,28.0,425.0,640.61,496.03
2016,4,25,17,0,595.0,111.0,3.4,28.0,371.0,581.52,453.27
2016,4,25,17,15,549.5,102.5,3.2,27.5,316.5,513.18,403.02
2016,4,25,17,30,504.0,94.0,3.0,27.0,262.0,447.29,353.05
2016,4,25,17,45,438.5,83.0,2.8,26.5,209.5,366.06,289.51
2016,4,25,18,0,373.0,72.0,2.6,26.0,157.0,296.18,232.69
2016,4,25,18,15,283.5,56.5,2.65,25.5,110.5,216.2,166.58
2016,4,25,18,30,194.0,41.0,2.7,25.0,64.0,146.28,107.12
2016,4,25,18,45,97.0,20.5,2.8,24.5,32.0,70.75,28.76
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.5,23.0,4.05,20.0,34.5,18.8,6.83
2016,4,26,6,30,181.0,46.0,4.1,20.0,69.0,35.43,24.31
2016,4,26,6,45,257.0,65.0,4.15,20.5,115.5,49.17,36.86
2016,4,26,7,0,333.0,84.0,4.2,21.0,162.0,62.36,48.62
2016,4,26,7,15,166.5,98.0,4.3,21.5,137.0,73.66,58.45
2016,4,26,7,30,0.0,112.0,4.4,22.0,112.0,93.84,75.63
2016,4,26,7,45,11.5,138.0,4.55,22.5,143.5,114.21,92.63
2016,4,26,8,0,23.0,164.0,4.7,23.0,175.0,134.31,109.08
2016,4,26,8,15,22.0,181.5,4.8,23.0,193.0,151.31,116.76
2016,4,26,8,30,21.0,199.0,4.9,23.0,211.0,168.43,129.79
2016,4,26,8,45,78.5,245.5,5.05,23.5,295.0,210.76,160.19
2016,4,26,9,0,136.0,292.0,5.2,24.0,379.0,262.27,198.15
2016,4,26,9,15,420.0,233.0,5.25,24.5,528.5,314.35,232.01
2016,4,26,9,30,704.0,174.0,5.3,25.0,678.0,405.8,300.21
2016,4,26,9,45,720.5,177.5,5.4,25.5,720.0,461.1,345.78
2016,4,26,10,0,737.0,181.0,5.5,26.0,762.0,517.13,390.8
2016,4,26,10,15,748.0,184.5,5.55,26.0,797.0,570.57,433.47
2016,4,26,10,30,759.0,188.0,5.6,26.0,832.0,623.61,474.83
2016,4,26,10,45,764.5,192.0,5.7,26.5,859.5,672.68,511.49
2016,4,26,11,0,770.0,196.0,5.8,27.0,887.0,719.5,545.69
2016,4,26,11,15,775.0,197.5,5.85,27.0,906.5,762.2,577.26
2016,4,26,11,30,780.0,199.0,5.9,27.0,926.0,803.02,607.03
2016,4,26,11,45,585.0,314.0,5.95,27.5,863.0,783.5,587.63
2016,4,26,12,0,390.0,429.0,6.0,28.0,800.0,740.94,551.74
2016,4,26,12,15,591.0,313.0,5.95,28.0,878.5,836.85,624.81
2016,4,26,12,30,792.0,197.0,5.9,28.0,957.0,929.4,691.72
2016,4,26,12,45,419.5,313.0,5.9,28.0,716.0,718.09,538.31
2016,4,26,13,0,47.0,429.0,5.9,28.0,475.0,452.46,336.93
2016,4,26,13,15,146.5,449.5,5.85,28.0,587.5,587.04,438.19
2016,4,26,13,30,246.0,470.0,5.8,28.0,700.0,712.11,529.35
2016,4,26,13,45,132.0,389.0,5.8,28.0,512.5,522.2,391.5
2016,4,26,14,0,18.0,308.0,5.8,28.0,325.0,301.0,225.79
2016,4,26,14,15,132.5,361.5,5.7,28.0,474.5,500.71,378.09
2016,4,26,14,30,247.0,415.0,5.6,28.0,624.0,688.93,515.66
2016,4,26,14,45,298.5,383.0,5.6,28.0,625.0,706.83,530.3
2016,4,26,15,0,350.0,351.0,5.6,28.0,626.0,721.49,543.39
2016,4,26,15,15,293.5,342.0,5.5,27.5,564.0,654.64,496.08
2016,4,26,15,30,237.0,333.0,5.4,27.0,502.0,572.51,437.36
2016,4,26,15,45,195.0,311.5,5.3,27.0,444.5,507.71,389.87
2016,4,26,16,0,153.0,290.0,5.2,27.0,387.0,444.28,342.64
2016,4,26,16,15,146.5,264.0,4.95,26.5,350.5,407.5,316.41
2016,4,26,16,30,140.0,238.0,4.7,26.0,314.0,370.4,289.5
2016,4,26,16,45,70.5,188.5,4.5,26.0,227.0,244.61,191.39
2016,4,26,17,0,1.0,139.0,4.3,26.0,140.0,129.94,99.43
2016,4,26,17,15,0.5,118.0,4.1,25.5,118.5,109.7,83.8
2016,4,26,17,30,0.0,97.0,3.9,25.0,97.0,89.44,67.74
2016,4,26,17,45,70.5,99.5,3.7,25.0,115.5,142.49,111.91
2016,4,26,18,0,141.0,102.0,3.5,25.0,134.0,193.94,152.62
2016,4,26,18,15,94.0,72.0,3.5,24.5,91.0,130.71,100.01
2016,4,26,18,30,47.0,42.0,3.5,24.0,48.0,70.88,50.12
2016,4,26,18,45,23.5,21.0,3.55,23.5,24.0,33.65,12.42
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,103.5,23.5,3.35,18.0,37.0,18.31,7.24
2016,4,27,6,30,207.0,47.0,3.4,18.0,74.0,36.21,25.28
2016,4,27,6,45,315.5,61.5,3.45,18.0,125.0,46.62,35.07
2016,4,27,7,0,424.0,76.0,3.5,18.0,176.0,56.7,44.29
2016,4,27,7,15,490.5,86.5,3.4,18.5,232.5,64.83,51.46
2016,4,27,7,30,557.0,97.0,3.3,19.0,289.0,70.42,56.17
2016,4,27,7,45,619.0,101.0,3.25,19.5,349.5,70.6,56.05
2016,4,27,8,0,681.0,105.0,3.2,20.0,410.0,70.91,55.99
2016,4,27,8,15,714.0,111.0,3.15,20.5,467.0,121.28,70.37
2016,4,27,8,30,747.0,117.0,3.1,21.0,524.0,178.96,107.7
2016,4,27,8,45,782.0,117.5,3.05,22.0,580.5,242.29,157.03
2016,4,27,9,0,817.0,118.0,3.0,23.0,637.0,303.13,207.49
2016,4,27,9,15,834.5,121.0,2.95,23.5,686.5,363.94,259.46
2016,4,27,9,30,852.0,124.0,2.9,24.0,736.0,425.84,311.39
2016,4,27,9,45,871.0,124.0,2.9,25.0,781.5,486.71,360.45
2016,4,27,10,0,890.0,124.0,2.9,26.0,827.0,550.24,409.58
2016,4,27,10,15,899.5,126.0,2.8,26.5,864.5,607.51,452.94
2016,4,27,10,30,909.0,128.0,2.7,27.0,902.0,663.7,493.88
2016,4,27,10,45,918.5,128.0,2.65,27.5,932.0,716.92,531.53
2016,4,27,11,0,928.0,128.0,2.6,28.0,962.0,768.54,566.84
2016,4,27,11,15,932.5,129.5,2.6,28.0,983.5,815.87,598.7
2016,4,27,11,30,937.0,131.0,2.6,28.0,1005.0,860.74,627.67
2016,4,27,11,45,945.0,128.0,2.6,28.5,1019.5,901.94,652.66
2016,4,27,12,0,953.0,125.0,2.6,29.0,1034.0,940.47,675.65
2016,4,27,12,15,953.5,125.0,2.6,29.0,1038.0,972.19,695.47
2016,4,27,12,30,954.0,125.0,2.6,29.0,1042.0,1000.54,713.14
2016,4,27,12,45,954.0,124.0,2.6,29.0,1037.0,1023.99,727.75
2016,4,27,13,0,954.0,123.0,2.6,29.0,1032.0,1043.74,740.12
2016,4,27,13,15,951.0,122.5,2.55,29.0,1018.5,1057.24,748.18
2016,4,27,13,30,948.0,122.0,2.5,29.0,1005.0,1066.76,753.9
2016,4,27,13,45,944.0,120.0,2.5,29.0,983.0,1069.75,756.27
2016,4,27,14,0,940.0,118.0,2.5,29.0,961.0,1068.65,756.31
2016,4,27,14,15,933.0,116.5,2.4,29.0,930.5,1061.01,751.36
2016,4,27,14,30,926.0,115.0,2.3,29.0,900.0,1049.41,744.12
2016,4,27,14,45,917.0,113.0,2.25,29.0,862.5,1031.45,733.64
2016,4,27,15,0,908.0,111.0,2.2,29.0,825.0,1009.79,721.0
2016,4,27,15,15,895.5,108.5,2.0,28.5,780.5,980.74,703.48
2016,4,27,15,30,883.0,106.0,1.8,28.0,736.0,948.47,683.89
2016,4,27,15,45,865.5,103.5,1.65,28.0,686.0,908.73,658.68
2016,4,27,16,0,848.0,101.0,1.5,28.0,636.0,874.69,637.15
2016,4,27,16,15,826.0,97.5,1.35,28.0,582.0,824.95,605.14
2016,4,27,16,30,804.0,94.0,1.2,28.0,528.0,773.64,571.91
2016,4,27,16,45,773.0,90.0,1.1,28.0,470.5,713.64,532.88
2016,4,27,17,0,742.0,86.0,1.0,28.0,413.0,653.5,493.04
2016,4,27,17,15,700.0,80.0,0.85,27.5,354.5,587.18,447.03
2016,4,27,17,30,658.0,74.0,0.7,27.0,296.0,519.68,398.14
2016,4,27,17,45,593.0,67.0,0.55,26.5,238.5,440.12,338.4
2016,4,27,18,0,528.0,60.0,0.4,26.0,181.0,365.78,280.23
2016,4,27,18,15,427.5,49.0,0.45,25.5,129.0,276.28,209.37
2016,4,27,18,30,327.0,38.0,0.5,25.0,77.0,197.45,144.02
2016,4,27,18,45,163.5,19.0,0.6,25.0,38.5,95.05,46.65
2016,4,27,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,14.5,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,29.0,8.0,1.2,15.0,9.0,7.28,0.0
2016,4,28,6,15,149.0,26.5,1.45,16.0,44.5,20.72,9.64
2016,4,28,6,30,269.0,45.0,1.7,17.0,80.0,34.75,24.23
2016,4,28,6,45,362.0,58.0,2.0,18.0,130.0,44.05,32.89
2016,4,28,7,0,455.0,71.0,2.3,19.0,180.0,54.47,42.19
2016,4,28,7,15,516.5,81.0,2.45,19.5,235.5,60.12,47.14
2016,4,28,7,30,578.0,91.0,2.6,20.0,291.0,65.5,51.66
2016,4,28,7,45,622.5,97.5,2.8,20.5,347.5,67.76,53.36
2016,4,28,8,0,667.0,104.0,3.0,21.0,404.0,69.9,54.89
2016,4,28,8,15,698.0,109.5,3.25,21.5,459.0,119.6,69.06
2016,4,28,8,30,729.0,115.0,3.5,22.0,514.0,175.56,105.34
2016,4,28,8,45,752.5,119.0,3.8,23.0,566.0,232.56,150.22
2016,4,28,9,0,776.0,123.0,4.1,24.0,618.0,296.91,203.87
2016,4,28,9,15,793.0,127.0,4.1,24.5,666.0,355.8,254.26
2016,4,28,9,30,810.0,131.0,4.1,25.0,714.0,415.79,304.8
2016,4,28,9,45,821.5,134.5,4.2,25.5,755.5,473.78,352.72
2016,4,28,10,0,833.0,138.0,4.3,26.0,797.0,531.67,399.11
2016,4,28,10,15,842.0,140.0,4.3,26.0,832.5,586.57,442.56
2016,4,28,10,30,851.0,142.0,4.3,26.0,868.0,640.56,484.15
2016,4,28,10,45,854.5,146.0,4.35,26.5,895.0,691.54,521.54
2016,4,28,11,0,858.0,150.0,4.4,27.0,922.0,737.38,554.37
2016,4,28,11,15,862.0,151.0,4.4,27.0,942.0,780.93,585.79
2016,4,28,11,30,866.0,152.0,4.4,27.0,962.0,822.19,613.62
2016,4,28,11,45,862.5,156.5,4.45,27.5,972.0,857.78,636.34
2016,4,28,12,0,859.0,161.0,4.5,28.0,982.0,898.99,662.69
2016,4,28,12,15,858.5,161.0,4.45,28.0,984.5,918.66,675.25
2016,4,28,12,30,858.0,161.0,4.4,28.0,987.0,943.94,691.72
2016,4,28,12,45,844.0,168.5,4.4,28.0,978.0,971.96,710.21
2016,4,28,13,0,830.0,176.0,4.4,28.0,969.0,985.59,719.22
2016,4,28,13,15,825.0,175.5,4.35,28.0,954.5,996.39,726.28
2016,4,28,13,30,820.0,175.0,4.3,28.0,940.0,1003.52,731.06
2016,4,28,13,45,791.0,187.0,4.25,28.0,911.5,995.53,726.06
2016,4,28,14,0,762.0,199.0,4.2,28.0,883.0,991.96,724.2
2016,4,28,14,15,446.0,310.5,4.15,28.0,707.5,789.54,583.48
2016,4,28,14,30,130.0,422.0,4.1,28.0,532.0,563.1,417.56
2016,4,28,14,45,79.0,365.0,4.05,28.0,431.5,438.34,328.38
2016,4,28,15,0,28.0,308.0,4.0,28.0,331.0,330.1,248.12
2016,4,28,15,15,18.5,260.0,3.95,28.0,275.0,258.46,195.01
2016,4,28,15,30,9.0,212.0,3.9,28.0,219.0,203.12,153.2
2016,4,28,15,45,8.5,203.5,3.85,28.0,209.5,194.97,147.43
2016,4,28,16,0,8.0,195.0,3.8,28.0,200.0,186.88,141.62
2016,4,28,16,15,4.0,131.0,3.65,27.5,133.5,121.6,91.28
2016,4,28,16,30,0.0,67.0,3.5,27.0,67.0,59.27,42.12
2016,4,28,16,45,0.0,41.0,3.35,26.5,41.0,36.19,23.77
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,13.21,5.17
2016,4,28,17,15,0.0,13.0,3.0,25.5,13.0,11.44,3.77
2016,4,28,17,30,0.0,11.0,2.8,25.0,11.0,9.67,2.35
2016,4,28,17,45,71.0,57.0,2.65,25.0,73.5,101.12,78.56
2016,4,28,18,0,142.0,103.0,2.5,25.0,136.0,194.51,152.95
2016,4,28,18,15,98.0,72.5,2.55,24.5,92.5,132.09,101.1
2016,4,28,18,30,54.0,42.0,2.6,24.0,49.0,72.79,51.77
2016,4,28,18,45,27.0,21.0,2.7,24.0,24.5,34.6,15.06
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.64,0.0
2016,4,29,6,15,52.0,26.0,2.8,21.5,32.5,21.9,10.62
2016,4,29,6,30,98.0,48.0,2.9,22.0,61.0,37.86,26.34
2016,4,29,6,45,145.0,74.5,3.05,22.5,104.5,57.18,43.49
2016,4,29,7,0,192.0,101.0,3.2,23.0,148.0,75.74,59.72
2016,4,29,7,15,96.0,78.5,3.55,23.5,102.0,63.66,49.38
2016,4,29,7,30,0.0,56.0,3.9,24.0,56.0,49.45,37.04
2016,4,29,7,45,0.0,97.5,4.25,24.5,97.5,84.35,66.59
2016,4,29,8,0,0.0,139.0,4.6,25.0,139.0,116.68,93.41
2016,4,29,8,15,0.0,130.5,4.75,25.0,130.5,112.0,85.13
2016,4,29,8,30,0.0,122.0,4.9,25.0,122.0,106.19,80.17
2016,4,29,8,45,23.0,194.0,5.1,25.5,208.5,169.0,128.49
2016,4,29,9,0,46.0,266.0,5.3,26.0,295.0,226.54,171.96
2016,4,29,9,15,27.0,237.0,5.35,26.0,254.5,205.54,156.03
2016,4,29,9,30,8.0,208.0,5.4,26.0,214.0,183.03,138.75
2016,4,29,9,45,8.0,206.0,5.45,26.5,212.0,182.8,138.06
2016,4,29,10,0,8.0,204.0,5.5,27.0,210.0,182.34,137.21
2016,4,29,10,15,259.5,271.0,5.45,27.0,492.0,373.4,283.97
2016,4,29,10,30,511.0,338.0,5.4,27.0,774.0,597.62,450.58
2016,4,29,10,45,255.5,237.0,5.4,27.5,455.5,377.98,287.7
2016,4,29,11,0,0.0,136.0,5.4,28.0,137.0,120.77,88.42
2016,4,29,11,15,1.0,138.5,5.35,28.0,140.0,123.9,90.96
2016,4,29,11,30,2.0,141.0,5.3,28.0,143.0,127.13,93.4
2016,4,29,11,45,7.0,184.5,5.25,28.0,191.5,170.35,126.61
2016,4,29,12,0,12.0,228.0,5.2,28.0,240.0,214.27,160.02
2016,4,29,12,15,22.0,314.5,5.15,28.0,336.0,308.99,231.15
2016,4,29,12,30,32.0,401.0,5.1,28.0,432.0,402.49,299.88
2016,4,29,12,45,30.0,390.0,5.05,28.0,419.0,393.88,293.33
2016,4,29,13,0,28.0,379.0,5.0,28.0,406.0,384.66,286.62
2016,4,29,13,15,22.0,334.0,4.9,28.0,355.0,326.19,243.6
2016,4,29,13,30,16.0,289.0,4.8,28.0,304.0,279.1,208.69
2016,4,29,13,45,75.5,372.0,4.75,28.0,440.0,433.09,324.56
2016,4,29,14,0,135.0,455.0,4.7,28.0,576.0,595.26,441.92
2016,4,29,14,15,325.5,393.0,4.6,28.0,673.0,739.3,548.49
2016,4,29,14,30,516.0,331.0,4.5,28.0,770.0,879.33,649.0
2016,4,29,14,45,461.0,349.0,4.4,28.0,728.5,841.22,621.27
2016,4,29,15,0,406.0,367.0,4.3,28.0,687.0,790.24,585.94
2016,4,29,15,15,376.0,339.0,4.1,27.5,623.0,727.24,544.04
2016,4,29,15,30,346.0,311.0,3.9,27.0,559.0,663.35,500.86
2016,4,29,15,45,316.5,294.5,3.75,27.0,509.0,612.17,464.99
2016,4,29,16,0,287.0,278.0,3.6,27.0,459.0,561.18,428.75
2016,4,29,16,15,228.5,280.0,3.35,27.0,416.5,492.85,378.29
2016,4,29,16,30,170.0,282.0,3.1,27.0,374.0,444.07,341.47
2016,4,29,16,45,149.5,254.5,2.9,27.0,329.5,393.94,304.6
2016,4,29,17,0,129.0,227.0,2.7,27.0,285.0,344.88,267.96
2016,4,29,17,15,107.0,196.0,2.55,26.5,239.5,281.01,219.8
2016,4,29,17,30,85.0,165.0,2.4,26.0,194.0,230.2,180.61
2016,4,29,17,45,64.5,131.5,2.25,25.5,151.5,178.5,139.73
2016,4,29,18,0,44.0,98.0,2.1,25.0,109.0,128.03,98.89
2016,4,29,18,15,22.0,66.0,2.05,24.5,71.5,80.01,59.37
2016,4,29,18,30,0.0,34.0,2.0,24.0,34.0,30.77,18.91
2016,4,29,18,45,0.0,17.0,2.0,24.0,17.0,14.97,3.84
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,5.5,4.0,3.15,15.0,4.0,0.0,0.0
2016,4,30,6,0,11.0,8.0,3.3,15.0,8.0,7.28,0.0
2016,4,30,6,15,90.5,30.5,3.4,15.0,42.0,24.55,13.46
2016,4,30,6,30,170.0,53.0,3.5,15.0,76.0,41.65,30.51
2016,4,30,6,45,262.5,70.5,3.65,15.5,125.5,53.09,41.22
2016,4,30,7,0,355.0,88.0,3.8,16.0,175.0,65.08,52.09
2016,4,30,7,15,417.5,101.0,3.9,17.0,229.0,73.17,59.1
2016,4,30,7,30,480.0,114.0,4.0,18.0,283.0,80.89,65.53
2016,4,30,7,45,533.5,121.5,4.15,19.0,340.0,84.43,68.13
2016,4,30,8,0,587.0,129.0,4.3,20.0,397.0,87.69,70.42
2016,4,30,8,15,620.5,136.5,4.25,20.5,451.5,135.27,84.39
2016,4,30,8,30,654.0,144.0,4.2,21.0,506.0,188.15,119.06
2016,4,30,8,45,686.0,147.5,4.2,21.5,559.0,241.77,161.12
2016,4,30,9,0,718.0,151.0,4.2,22.0,612.0,298.99,208.96
2016,4,30,9,15,736.5,155.5,4.0,22.5,659.5,355.97,257.55
2016,4,30,9,30,755.0,160.0,3.8,23.0,707.0,414.34,306.45
2016,4,30,9,45,778.5,158.5,3.6,23.5,751.0,474.7,355.42
2016,4,30,10,0,802.0,157.0,3.4,24.0,795.0,531.97,400.59
2016,4,30,10,15,812.5,159.5,3.2,24.5,831.0,586.41,442.08
2016,4,30,10,30,823.0,162.0,3.0,25.0,867.0,640.19,481.48
2016,4,30,10,45,838.0,159.5,2.8,25.5,897.5,691.72,517.9
2016,4,30,11,0,853.0,157.0,2.6,26.0,928.0,742.4,552.34
2016,4,30,11,15,858.0,158.0,2.35,26.0,948.5,787.58,582.43
2016,4,30,11,30,863.0,159.0,2.1,26.0,969.0,830.61,608.89
2016,4,30,11,45,877.0,152.5,1.9,26.5,984.5,865.0,627.76
2016,4,30,12,0,891.0,146.0,1.7,27.0,1000.0,903.46,648.66
2016,4,30,12,15,891.5,146.0,1.6,27.0,1004.0,933.31,665.89
2016,4,30,12,30,892.0,146.0,1.5,27.0,1008.0,960.07,681.02
2016,4,30,12,45,893.5,144.0,1.4,27.0,1003.5,982.74,693.44
2016,4,30,13,0,895.0,142.0,1.3,27.0,999.0,1002.02,703.67
2016,4,30,13,15,892.0,141.5,1.3,27.0,986.0,1014.8,711.56
2016,4,30,13,30,889.0,141.0,1.3,27.0,973.0,1023.85,717.37
2016,4,30,13,45,886.0,138.5,1.35,27.5,952.0,1027.17,719.28
2016,4,30,14,0,883.0,136.0,1.4,28.0,931.0,1026.64,719.03
2016,4,30,14,15,876.0,134.5,1.35,28.0,902.0,1019.29,714.58
2016,4,30,14,30,869.0,133.0,1.3,28.0,873.0,1008.22,708.06
2016,4,30,14,45,862.0,129.5,1.3,28.0,837.0,991.44,699.02
2016,4,30,15,0,855.0,126.0,1.3,28.0,801.0,971.1,687.91
2016,4,30,15,15,842.5,123.0,1.25,27.5,758.5,952.51,678.56
2016,4,30,15,30,830.0,120.0,1.2,27.0,716.0,920.64,660.82
2016,4,30,15,45,816.5,115.5,1.15,27.0,668.5,883.34,638.37
2016,4,30,16,0,803.0,111.0,1.1,27.0,621.0,843.48,614.18
2016,4,30,16,15,781.0,107.0,1.05,26.5,568.5,794.76,585.1
2016,4,30,16,30,759.0,103.0,1.0,26.0,516.0,744.6,554.58
2016,4,30,16,45,732.5,97.0,0.95,26.0,461.0,691.0,520.0
2016,4,30,17,0,706.0,91.0,0.9,26.0,406.0,633.77,482.08
2016,4,30,17,15,664.5,85.0,0.85,25.5,349.5,566.55,435.42
2016,4,30,17,30,623.0,79.0,0.8,25.0,293.0,501.22,388.35
2016,4,30,17,45,566.0,70.5,0.8,24.5,237.5,426.48,332.46
2016,4,30,18,0,509.0,62.0,0.8,24.0,182.0,356.23,277.35
2016,4,30,18,15,414.5,51.0,0.85,23.0,131.5,270.87,208.8
2016,4,30,18,30,320.0,40.0,0.9,22.0,81.0,195.44,145.55
2016,4,30,18,45,180.0,24.5,0.95,21.5,45.0,106.0,61.34
2016,4,30,19,0,40.0,9.0,1.0,21.0,9.0,19.71,0.0
2016,4,30,19,15,20.0,4.5,1.0,20.5,4.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,23.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,46.0,12.0,3.0,16.0,13.0,10.91,0.0
2016,5,1,6,15,166.0,29.0,3.25,16.5,49.5,22.62,12.18
2016,5,1,6,30,286.0,46.0,3.5,17.0,86.0,35.42,24.95
2016,5,1,6,45,370.0,59.0,3.75,17.5,135.0,44.68,33.57
2016,5,1,7,0,454.0,72.0,4.0,18.0,184.0,54.84,42.71
2016,5,1,7,15,227.0,49.5,4.1,18.5,105.5,35.38,25.61
2016,5,1,7,30,0.0,27.0,4.2,19.0,27.0,23.77,15.31
2016,5,1,7,45,12.0,98.0,4.35,19.5,103.5,84.9,68.44
2016,5,1,8,0,24.0,169.0,4.5,20.0,180.0,138.26,113.65
2016,5,1,8,15,12.0,162.0,4.5,20.0,167.5,136.92,106.64
2016,5,1,8,30,0.0,155.0,4.5,20.0,155.0,132.54,103.12
2016,5,1,8,45,17.5,206.0,4.55,20.5,217.5,177.26,137.71
2016,5,1,9,0,35.0,257.0,4.6,21.0,280.0,217.31,168.17
2016,5,1,9,15,22.0,234.5,4.55,21.5,249.5,207.15,159.96
2016,5,1,9,30,9.0,212.0,4.5,22.0,219.0,186.72,143.6
2016,5,1,9,45,12.5,240.0,4.5,22.5,250.0,213.06,163.62
2016,5,1,10,0,16.0,268.0,4.5,23.0,281.0,240.07,183.87
2016,5,1,10,15,79.0,348.0,4.5,23.0,415.5,340.26,260.46
2016,5,1,10,30,142.0,428.0,4.5,23.0,550.0,449.72,342.51
2016,5,1,10,45,75.0,312.0,4.5,23.0,377.0,321.84,246.14
2016,5,1,11,0,8.0,196.0,4.5,23.0,204.0,179.17,135.87
2016,5,1,11,15,77.5,338.5,4.5,23.0,412.0,358.69,274.58
2016,5,1,11,30,147.0,481.0,4.5,23.0,620.0,548.45,414.8
2016,5,1,11,45,132.5,485.0,4.5,23.5,611.0,551.88,415.3
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,553.84,415.46
2016,5,1,12,15,84.0,465.0,4.5,24.0,546.5,503.83,378.6
2016,5,1,12,30,50.0,441.0,4.5,24.0,491.0,456.34,343.28
2016,5,1,12,45,56.0,447.0,4.5,24.0,502.5,472.51,355.52
2016,5,1,13,0,62.0,453.0,4.5,24.0,514.0,488.73,367.58
2016,5,1,13,15,50.5,429.0,4.55,24.0,478.0,458.21,345.28
2016,5,1,13,30,39.0,405.0,4.6,24.0,442.0,426.53,322.13
2016,5,1,13,45,48.0,409.5,4.65,24.0,454.5,442.96,335.01
2016,5,1,14,0,57.0,414.0,4.7,24.0,467.0,459.42,347.82
2016,5,1,14,15,403.0,302.5,4.7,24.0,648.5,735.99,559.66
2016,5,1,14,30,749.0,191.0,4.7,24.0,830.0,967.6,726.09
2016,5,1,14,45,466.0,289.0,4.75,24.0,680.5,782.99,593.47
2016,5,1,15,0,183.0,387.0,4.8,24.0,531.0,578.9,440.87
2016,5,1,15,15,269.0,348.0,4.75,23.5,548.0,634.0,486.23
2016,5,1,15,30,355.0,309.0,4.7,23.0,565.0,667.85,515.22
2016,5,1,15,45,374.5,280.5,4.7,23.0,534.0,647.3,502.19
2016,5,1,16,0,394.0,252.0,4.7,23.0,503.0,623.78,487.12
2016,5,1,16,15,360.0,236.0,4.55,22.5,450.5,566.46,445.77
2016,5,1,16,30,326.0,220.0,4.4,22.0,398.0,510.1,404.53
2016,5,1,16,45,305.5,198.0,4.3,22.0,350.5,458.54,365.95
2016,5,1,17,0,285.0,176.0,4.2,22.0,303.0,407.5,327.09
2016,5,1,17,15,248.0,159.5,3.95,21.5,259.0,352.68,284.5
2016,5,1,17,30,211.0,143.0,3.7,21.0,215.0,300.77,243.25
2016,5,1,17,45,178.0,119.5,3.5,21.0,173.0,236.09,190.55
2016,5,1,18,0,145.0,96.0,3.3,21.0,131.0,185.01,147.75
2016,5,1,18,15,103.5,71.5,3.3,20.5,93.0,131.63,102.62
2016,5,1,18,30,62.0,47.0,3.3,20.0,55.0,81.91,60.19
2016,5,1,18,45,31.0,25.5,3.3,20.0,29.5,42.31,22.86
2016,5,1,19,0,0.0,4.0,3.3,20.0,4.0,3.64,0.0
2016,5,1,19,15,0.0,2.0,3.4,19.5,2.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,25.0,5.5,4.65,13.0,6.5,0.0,0.0
2016,5,2,6,0,50.0,11.0,4.8,13.0,13.0,10.01,0.0
2016,5,2,6,15,157.5,29.0,4.95,13.0,48.5,22.57,12.61
2016,5,2,6,30,265.0,47.0,5.1,13.0,84.0,36.09,26.01
2016,5,2,6,45,344.0,60.5,5.3,13.5,132.0,45.66,35.02
2016,5,2,7,0,423.0,74.0,5.5,14.0,180.0,54.88,43.46
2016,5,2,7,15,211.5,42.5,5.55,14.0,95.5,30.37,21.63
2016,5,2,7,30,0.0,11.0,5.6,14.0,11.0,9.67,3.03
2016,5,2,7,45,0.0,13.0,5.65,14.5,13.0,11.44,4.57
2016,5,2,8,0,0.0,15.0,5.7,15.0,15.0,13.21,6.09
2016,5,2,8,15,25.0,121.5,5.7,15.0,135.5,103.15,80.37
2016,5,2,8,30,50.0,228.0,5.7,15.0,256.0,185.79,146.82
2016,5,2,8,45,40.5,240.0,5.7,15.0,264.0,199.97,158.32
2016,5,2,9,0,31.0,252.0,5.7,15.0,272.0,212.69,168.74
2016,5,2,9,15,17.0,212.0,5.6,15.0,223.0,187.52,148.52
2016,5,2,9,30,3.0,172.0,5.5,15.0,174.0,151.2,119.04
2016,5,2,9,45,2.0,160.5,5.45,15.5,162.0,141.71,110.89
2016,5,2,10,0,1.0,149.0,5.4,16.0,150.0,131.8,102.44
2016,5,2,10,15,3.5,163.0,5.25,16.0,166.0,145.62,113.44
2016,5,2,10,30,6.0,177.0,5.1,16.0,182.0,159.79,124.68
2016,5,2,10,45,8.0,199.0,5.0,16.0,206.5,180.95,141.48
2016,5,2,11,0,10.0,221.0,4.9,16.0,231.0,202.47,158.47
2016,5,2,11,15,12.0,246.0,4.85,16.0,258.0,226.99,177.75
2016,5,2,11,30,14.0,271.0,4.8,16.0,285.0,251.9,197.23
2016,5,2,11,45,51.0,373.5,4.75,16.0,423.0,379.71,297.27
2016,5,2,12,0,88.0,476.0,4.7,16.0,561.0,510.18,396.33
2016,5,2,12,15,66.5,454.0,4.75,16.0,518.5,477.7,371.04
2016,5,2,12,30,45.0,432.0,4.8,16.0,476.0,442.96,344.4
2016,5,2,12,45,30.5,365.5,4.85,16.5,395.5,370.27,288.42
2016,5,2,13,0,16.0,299.0,4.9,17.0,315.0,286.41,223.17
2016,5,2,13,15,70.5,387.5,4.9,17.0,454.0,436.53,340.66
2016,5,2,13,30,125.0,476.0,4.9,17.0,593.0,595.19,460.37
2016,5,2,13,45,72.0,393.5,4.9,17.5,461.0,450.28,350.02
2016,5,2,14,0,19.0,311.0,4.9,18.0,329.0,304.21,236.73
2016,5,2,14,15,18.0,301.0,4.8,18.0,317.5,294.46,229.69
2016,5,2,14,30,17.0,291.0,4.7,18.0,306.0,284.6,222.28
2016,5,2,14,45,16.0,277.0,4.6,18.0,290.5,270.79,211.82
2016,5,2,15,0,15.0,263.0,4.5,18.0,275.0,256.9,201.28
2016,5,2,15,15,7.5,208.0,4.35,18.0,214.5,197.11,154.19
2016,5,2,15,30,0.0,153.0,4.2,18.0,154.0,138.1,107.08
2016,5,2,15,45,9.5,191.5,4.1,18.0,198.5,183.84,144.59
2016,5,2,16,0,19.0,230.0,4.0,18.0,243.0,231.01,182.92
2016,5,2,16,15,29.0,223.5,3.8,18.0,241.0,246.69,196.19
2016,5,2,16,30,39.0,217.0,3.6,18.0,239.0,249.19,199.05
2016,5,2,16,45,55.5,200.5,3.45,18.0,228.0,244.83,196.7
2016,5,2,17,0,72.0,184.0,3.3,18.0,217.0,239.08,193.11
2016,5,2,17,15,64.0,160.0,3.0,17.5,186.5,206.54,167.28
2016,5,2,17,30,56.0,136.0,2.7,17.0,156.0,174.46,141.38
2016,5,2,17,45,46.0,112.0,2.4,17.0,126.5,141.72,114.1
2016,5,2,18,0,36.0,88.0,2.1,17.0,97.0,109.66,86.91
2016,5,2,18,15,143.0,66.5,1.8,16.5,87.5,150.66,119.85
2016,5,2,18,30,250.0,45.0,1.5,16.0,78.0,170.44,131.0
2016,5,2,18,45,141.0,27.0,1.2,15.5,44.0,96.36,60.42
