Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,0,48.0,22.0,2.6,25.0,25.0,38.9,15.98
2016,5,22,19,15,24.0,11.0,2.65,24.5,12.5,15.43,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.5,14.0,2.3,21.5,19.0,12.73,0.0
2016,5,23,6,0,121.0,28.0,2.5,22.0,38.0,21.84,10.47
2016,5,23,6,15,213.0,45.0,2.6,22.0,78.5,34.6,23.55
2016,5,23,6,30,305.0,62.0,2.7,22.0,119.0,46.93,34.76
2016,5,23,6,45,152.5,46.0,2.85,22.5,74.5,33.49,23.43
2016,5,23,7,0,0.0,30.0,3.0,23.0,30.0,26.41,17.33
2016,5,23,7,15,0.0,49.0,3.05,23.0,49.0,43.23,31.87
2016,5,23,7,30,0.0,68.0,3.1,23.0,68.0,60.11,46.28
2016,5,23,7,45,0.0,98.0,3.2,23.5,98.0,85.32,67.47
2016,5,23,8,0,0.0,128.0,3.3,24.0,128.0,109.39,87.31
2016,5,23,8,15,6.0,162.0,3.35,24.5,165.5,137.25,104.87
2016,5,23,8,30,12.0,196.0,3.4,25.0,203.0,166.08,126.65
2016,5,23,8,45,13.5,212.5,3.45,25.5,221.5,181.81,138.17
2016,5,23,9,0,15.0,229.0,3.5,26.0,240.0,197.78,149.85
2016,5,23,9,15,17.0,247.5,3.55,26.0,260.5,215.73,163.3
2016,5,23,9,30,19.0,266.0,3.6,26.0,281.0,234.03,176.96
2016,5,23,9,45,31.5,309.0,3.65,26.5,335.0,270.55,203.86
2016,5,23,10,0,44.0,352.0,3.7,27.0,389.0,315.21,236.55
2016,5,23,10,15,47.5,364.0,3.75,27.0,405.5,332.66,249.29
2016,5,23,10,30,51.0,376.0,3.8,27.0,422.0,350.47,262.32
2016,5,23,10,45,25.5,247.5,3.9,27.5,270.5,232.38,173.75
2016,5,23,11,0,0.0,119.0,4.0,28.0,119.0,105.69,76.68
2016,5,23,11,15,7.5,202.5,4.05,28.0,210.0,184.85,137.44
2016,5,23,11,30,15.0,286.0,4.1,28.0,301.0,264.9,197.53
2016,5,23,11,45,14.0,270.0,4.15,28.0,284.0,251.39,187.23
2016,5,23,12,0,13.0,254.0,4.2,28.0,267.0,237.53,176.86
2016,5,23,12,15,11.5,229.0,4.25,28.0,241.0,214.85,159.84
2016,5,23,12,30,10.0,204.0,4.3,28.0,215.0,191.77,142.46
2016,5,23,12,45,90.0,354.0,4.35,28.5,443.0,418.42,312.36
2016,5,23,13,0,170.0,504.0,4.4,29.0,671.0,640.81,469.85
2016,5,23,13,15,92.5,394.0,4.4,29.0,485.0,468.88,346.69
2016,5,23,13,30,15.0,284.0,4.4,29.0,299.0,271.86,201.64
2016,5,23,13,45,20.5,320.5,4.4,29.0,340.0,311.86,231.96
2016,5,23,14,0,26.0,357.0,4.4,29.0,381.0,365.7,271.7
2016,5,23,14,15,20.5,318.0,4.35,29.0,337.0,311.05,231.62
2016,5,23,14,30,15.0,279.0,4.3,29.0,293.0,269.37,200.95
2016,5,23,14,45,84.0,339.0,4.25,29.0,408.5,408.16,306.18
2016,5,23,15,0,153.0,399.0,4.2,29.0,524.0,551.12,410.8
2016,5,23,15,15,222.0,368.5,4.15,28.5,539.5,583.03,436.79
2016,5,23,15,30,291.0,338.0,4.1,28.0,555.0,625.56,470.52
2016,5,23,15,45,483.0,247.0,4.05,28.0,580.5,706.94,534.3
2016,5,23,16,0,675.0,156.0,4.0,28.0,606.0,767.23,581.43
2016,5,23,16,15,601.5,166.0,3.95,27.5,543.5,696.52,532.62
2016,5,23,16,30,528.0,176.0,3.9,27.0,481.0,622.22,480.21
2016,5,23,16,45,447.0,176.5,3.9,27.0,417.5,542.45,421.69
2016,5,23,17,0,366.0,177.0,3.9,27.0,354.0,454.97,356.25
2016,5,23,17,15,340.0,160.0,3.8,26.5,308.5,403.98,318.51
2016,5,23,17,30,314.0,143.0,3.7,26.0,263.0,354.42,280.72
2016,5,23,17,45,279.0,124.0,3.65,26.0,218.5,299.2,236.96
2016,5,23,18,0,244.0,105.0,3.6,26.0,174.0,246.87,194.46
2016,5,23,18,15,196.5,85.5,3.6,25.5,133.0,191.45,148.9
2016,5,23,18,30,149.0,66.0,3.6,25.0,92.0,140.85,106.52
2016,5,23,18,45,90.0,45.0,3.6,25.0,59.0,83.43,58.65
2016,5,23,19,0,31.0,24.0,3.6,25.0,26.0,36.76,15.98
2016,5,23,19,15,15.5,12.0,3.7,24.5,13.0,14.42,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,39.0,15.0,2.6,21.5,18.0,13.64,0.0
2016,5,24,6,0,78.0,30.0,2.7,22.0,36.0,24.13,12.34
2016,5,24,6,15,161.5,50.0,2.9,22.0,76.0,39.44,27.64
2016,5,24,6,30,245.0,70.0,3.1,22.0,116.0,54.37,41.14
2016,5,24,6,45,318.5,84.5,3.3,22.5,164.5,62.54,48.49
2016,5,24,7,0,392.0,99.0,3.5,23.0,213.0,71.89,56.56
2016,5,24,7,15,367.0,119.0,3.65,23.5,243.5,84.12,66.86
2016,5,24,7,30,342.0,139.0,3.8,24.0,274.0,101.22,81.05
2016,5,24,7,45,283.0,172.5,4.0,24.5,295.5,121.2,97.4
2016,5,24,8,0,224.0,206.0,4.2,25.0,317.0,150.07,120.86
2016,5,24,8,15,299.0,217.0,4.25,25.0,382.5,174.21,123.69
2016,5,24,8,30,374.0,228.0,4.3,25.0,448.0,215.54,150.03
2016,5,24,8,45,325.0,263.5,4.4,25.5,467.0,257.71,184.67
2016,5,24,9,0,276.0,299.0,4.5,26.0,486.0,294.53,215.71
2016,5,24,9,15,232.5,329.0,4.55,26.5,494.0,330.55,245.21
2016,5,24,9,30,189.0,359.0,4.6,27.0,502.0,354.68,264.71
2016,5,24,9,45,255.5,367.5,4.65,27.5,571.5,400.56,298.61
2016,5,24,10,0,322.0,376.0,4.7,28.0,641.0,459.46,342.16
2016,5,24,10,15,202.0,398.0,4.65,28.0,567.0,438.9,327.49
2016,5,24,10,30,82.0,420.0,4.6,28.0,493.0,403.99,301.11
2016,5,24,10,45,88.5,427.0,4.6,28.5,507.5,422.21,313.9
2016,5,24,11,0,95.0,434.0,4.6,29.0,522.0,440.77,326.71
2016,5,24,11,15,63.0,411.5,4.6,29.0,470.5,406.49,301.25
2016,5,24,11,30,31.0,389.0,4.6,29.0,419.0,368.48,272.9
2016,5,24,11,45,115.5,446.0,4.65,29.5,559.5,493.97,364.87
2016,5,24,12,0,200.0,503.0,4.7,30.0,700.0,624.36,457.17
2016,5,24,12,15,179.0,505.5,4.7,30.0,682.5,620.62,453.56
2016,5,24,12,30,158.0,508.0,4.7,30.0,665.0,614.96,449.18
2016,5,24,12,45,253.5,482.5,4.7,30.0,732.0,694.93,507.43
2016,5,24,13,0,349.0,457.0,4.7,30.0,799.0,771.41,562.17
2016,5,24,13,15,220.0,464.5,4.65,30.0,679.0,657.46,480.71
2016,5,24,13,30,91.0,472.0,4.6,30.0,559.0,535.98,392.7
2016,5,24,13,45,69.5,441.0,4.55,30.0,507.0,488.3,359.12
2016,5,24,14,0,48.0,410.0,4.5,30.0,455.0,439.48,324.06
2016,5,24,14,15,167.5,414.0,4.45,29.5,562.5,575.6,426.15
2016,5,24,14,30,287.0,418.0,4.4,29.0,670.0,710.86,524.46
2016,5,24,14,45,256.0,406.0,4.35,29.0,624.0,669.65,495.13
2016,5,24,15,0,225.0,394.0,4.3,29.0,578.0,613.24,455.98
2016,5,24,15,15,357.0,330.5,4.15,29.0,605.5,681.95,509.09
2016,5,24,15,30,489.0,267.0,4.0,29.0,633.0,743.43,555.73
2016,5,24,15,45,286.0,282.0,3.9,29.0,493.0,555.8,419.51
2016,5,24,16,0,83.0,297.0,3.8,29.0,353.0,365.29,276.43
2016,5,24,16,15,44.5,237.5,3.65,28.5,267.0,269.71,205.45
2016,5,24,16,30,6.0,178.0,3.5,28.0,181.0,168.05,127.3
2016,5,24,16,45,221.5,170.0,3.35,28.0,277.5,353.23,275.99
2016,5,24,17,0,437.0,162.0,3.2,28.0,374.0,500.92,389.79
2016,5,24,17,15,374.0,159.5,3.1,27.5,325.0,437.23,341.45
2016,5,24,17,30,311.0,157.0,3.0,27.0,276.0,368.36,289.16
2016,5,24,17,45,256.0,139.5,2.95,26.5,227.5,304.1,239.33
2016,5,24,18,0,201.0,122.0,2.9,26.0,179.0,244.96,192.26
2016,5,24,18,15,150.5,98.0,2.95,25.5,135.0,178.23,138.27
2016,5,24,18,30,100.0,74.0,3.0,25.0,91.0,124.74,94.09
2016,5,24,18,45,50.0,47.5,3.05,25.0,56.0,72.88,51.13
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,18.74,6.11
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,9.55,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.0,3.35,23.0,8.0,7.28,0.0
2016,5,25,6,0,0.0,16.0,3.4,23.0,16.0,14.08,4.9
2016,5,25,6,15,0.0,35.5,3.5,23.5,35.5,31.06,20.45
2016,5,25,6,30,0.0,55.0,3.6,24.0,55.0,47.27,34.76
2016,5,25,6,45,3.5,77.5,3.7,24.5,78.5,65.53,50.64
2016,5,25,7,0,7.0,100.0,3.8,25.0,102.0,83.57,66.04
2016,5,25,7,15,49.0,129.5,3.9,25.0,148.5,102.3,81.85
2016,5,25,7,30,91.0,159.0,4.0,25.0,195.0,123.01,99.05
2016,5,25,7,45,153.5,183.0,4.1,25.5,254.5,133.5,107.26
2016,5,25,8,0,216.0,207.0,4.2,26.0,314.0,150.46,120.67
2016,5,25,8,15,109.5,189.5,4.2,26.0,244.0,150.69,111.25
2016,5,25,8,30,3.0,172.0,4.2,26.0,174.0,146.58,111.31
2016,5,25,8,45,5.0,186.0,4.25,26.5,189.5,159.58,120.81
2016,5,25,9,0,7.0,200.0,4.3,27.0,205.0,172.87,130.47
2016,5,25,9,15,44.0,272.5,4.35,27.0,305.5,236.43,178.06
2016,5,25,9,30,81.0,345.0,4.4,27.0,406.0,309.97,232.87
2016,5,25,9,45,45.0,279.5,4.45,27.5,314.0,253.37,190.24
2016,5,25,10,0,9.0,214.0,4.5,28.0,222.0,190.9,142.63
2016,5,25,10,15,10.5,222.0,4.45,28.0,231.5,199.67,149.2
2016,5,25,10,30,12.0,230.0,4.4,28.0,241.0,208.62,155.8
2016,5,25,10,45,19.0,293.0,4.4,28.5,310.5,268.41,200.24
2016,5,25,11,0,26.0,356.0,4.4,29.0,380.0,327.83,243.53
2016,5,25,11,15,23.0,345.0,4.35,29.0,367.0,320.31,237.65
2016,5,25,11,30,20.0,334.0,4.3,29.0,354.0,310.72,230.42
2016,5,25,11,45,16.5,290.5,4.25,29.0,307.0,271.45,201.35
2016,5,25,12,0,13.0,247.0,4.2,29.0,260.0,231.21,171.4
2016,5,25,12,15,23.5,329.5,4.15,29.0,352.5,320.2,237.52
2016,5,25,12,30,34.0,412.0,4.1,29.0,445.0,408.68,301.68
2016,5,25,12,45,33.5,409.5,4.05,29.0,442.5,409.76,302.19
2016,5,25,13,0,33.0,407.0,4.0,29.0,440.0,410.43,302.71
2016,5,25,13,15,52.0,432.5,4.0,29.0,483.5,456.17,336.23
2016,5,25,13,30,71.0,458.0,4.0,29.0,527.0,502.75,369.94
2016,5,25,13,45,73.0,449.5,4.0,29.5,519.0,499.82,367.38
2016,5,25,14,0,75.0,441.0,4.0,30.0,511.0,496.4,364.72
2016,5,25,14,15,88.5,433.5,3.95,30.0,513.5,504.65,371.44
2016,5,25,14,30,102.0,426.0,3.9,30.0,516.0,512.37,377.79
2016,5,25,14,45,74.0,388.5,3.85,30.0,452.5,448.83,332.26
2016,5,25,15,0,46.0,351.0,3.8,30.0,389.0,385.16,286.19
2016,5,25,15,15,64.5,346.5,3.85,30.0,397.0,399.06,297.8
2016,5,25,15,30,83.0,342.0,3.9,30.0,405.0,412.18,308.63
2016,5,25,15,45,55.5,298.0,4.0,30.0,339.0,341.8,257.0
2016,5,25,16,0,28.0,254.0,4.1,30.0,273.0,272.46,205.35
2016,5,25,16,15,15.5,212.0,4.1,29.5,223.0,208.37,157.45
2016,5,25,16,30,3.0,170.0,4.1,29.0,173.0,157.82,118.93
2016,5,25,16,45,1.5,158.5,4.2,29.0,160.0,146.25,110.37
2016,5,25,17,0,0.0,147.0,4.3,29.0,147.0,134.87,101.82
2016,5,25,17,15,0.0,128.5,4.1,28.5,128.5,117.67,88.8
2016,5,25,17,30,0.0,110.0,3.9,28.0,110.0,100.46,75.55
2016,5,25,17,45,0.0,91.5,3.75,27.5,91.5,83.22,62.03
2016,5,25,18,0,0.0,73.0,3.6,27.0,73.0,65.93,48.2
2016,5,25,18,15,0.0,56.0,3.45,26.5,56.0,50.1,35.28
2016,5,25,18,30,0.0,39.0,3.3,26.0,39.0,34.41,22.27
2016,5,25,18,45,0.0,25.0,3.2,26.0,25.0,22.02,11.8
2016,5,25,19,0,0.0,11.0,3.1,26.0,11.0,9.66,0.58
2016,5,25,19,15,0.0,5.5,3.1,25.5,5.5,5.0,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.88,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.75,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.19,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.63,0.0
2016,5,26,7,15,59.0,82.0,3.7,25.0,105.5,66.28,51.31
2016,5,26,7,30,118.0,161.0,3.9,25.0,208.0,119.12,95.82
2016,5,26,7,45,59.0,113.5,4.15,25.5,137.0,94.11,74.28
2016,5,26,8,0,0.0,66.0,4.4,26.0,66.0,58.36,43.84
2016,5,26,8,15,0.0,72.5,4.45,26.0,72.5,64.16,46.27
2016,5,26,8,30,0.0,79.0,4.5,26.0,79.0,69.97,50.74
2016,5,26,8,45,0.0,106.5,4.55,26.5,106.5,93.93,69.49
2016,5,26,9,0,0.0,134.0,4.6,27.0,134.0,117.28,87.47
2016,5,26,9,15,0.0,122.5,4.6,27.0,122.5,107.87,79.84
2016,5,26,9,30,0.0,111.0,4.6,27.0,111.0,98.17,72.04
2016,5,26,9,45,5.0,167.0,4.7,27.0,171.5,148.4,110.95
2016,5,26,10,0,10.0,223.0,4.8,27.0,232.0,198.92,149.57
2016,5,26,10,15,66.0,329.5,4.7,27.0,388.0,314.73,237.09
2016,5,26,10,30,122.0,436.0,4.6,27.0,544.0,436.33,326.73
2016,5,26,10,45,88.5,429.5,4.55,27.0,509.5,423.78,316.73
2016,5,26,11,0,55.0,423.0,4.5,27.0,475.0,403.76,301.42
2016,5,26,11,15,157.5,451.0,4.4,27.0,602.5,508.17,378.94
2016,5,26,11,30,260.0,479.0,4.3,27.0,730.0,622.23,461.33
2016,5,26,11,45,265.0,484.5,4.25,27.0,742.5,647.66,478.72
2016,5,26,12,0,270.0,490.0,4.2,27.0,755.0,672.75,496.16
2016,5,26,12,15,185.5,493.0,4.5,27.0,675.0,614.04,453.89
2016,5,26,12,30,101.0,496.0,4.8,27.0,595.0,545.97,404.58
2016,5,26,12,45,413.5,363.5,5.15,27.5,769.5,736.24,548.99
2016,5,26,13,0,726.0,231.0,5.5,28.0,944.0,917.02,680.95
2016,5,26,13,15,722.5,230.0,5.6,28.0,931.5,928.05,688.35
2016,5,26,13,30,719.0,229.0,5.7,28.0,919.0,935.8,694.55
2016,5,26,13,45,719.5,222.5,5.85,28.5,901.0,938.66,696.41
2016,5,26,14,0,720.0,216.0,6.0,29.0,883.0,938.13,696.08
2016,5,26,14,15,526.0,313.5,5.85,29.0,792.5,846.68,629.1
2016,5,26,14,30,332.0,411.0,5.7,29.0,702.0,745.88,553.67
2016,5,26,14,45,366.5,376.0,5.6,29.0,686.0,742.99,553.94
2016,5,26,15,0,401.0,341.0,5.5,29.0,670.0,749.75,560.37
2016,5,26,15,15,326.5,344.5,5.3,29.0,603.5,667.48,500.99
2016,5,26,15,30,252.0,348.0,5.1,29.0,537.0,599.53,451.22
2016,5,26,15,45,226.0,327.5,4.9,29.0,489.5,536.71,406.37
2016,5,26,16,0,200.0,307.0,4.7,29.0,442.0,488.66,371.57
2016,5,26,16,15,194.0,282.5,4.5,28.5,404.5,453.27,346.99
2016,5,26,16,30,188.0,258.0,4.3,28.0,367.0,417.4,321.75
2016,5,26,16,45,155.5,232.5,4.1,28.0,317.0,360.35,278.95
2016,5,26,17,0,123.0,207.0,3.9,28.0,267.0,305.22,237.02
2016,5,26,17,15,102.0,187.0,3.8,27.5,232.5,255.64,199.43
2016,5,26,17,30,81.0,167.0,3.7,27.0,198.0,219.07,171.23
2016,5,26,17,45,66.5,141.0,3.65,26.5,164.0,180.95,141.35
2016,5,26,18,0,52.0,115.0,3.6,26.0,130.0,143.93,111.72
2016,5,26,18,15,34.5,89.5,3.7,25.5,99.0,107.27,81.81
2016,5,26,18,30,17.0,64.0,3.8,25.0,68.0,72.0,52.68
2016,5,26,18,45,8.5,40.0,3.9,25.0,42.0,40.2,26.18
2016,5,26,19,0,0.0,16.0,4.0,25.0,16.0,14.08,3.69
2016,5,26,19,15,0.0,8.0,4.15,24.5,8.0,7.28,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,19.0,14.0,4.9,23.0,16.0,12.73,0.0
2016,5,27,6,0,38.0,28.0,4.9,23.0,32.0,23.43,12.13
2016,5,27,6,15,95.5,53.5,4.9,23.0,70.0,42.89,30.46
2016,5,27,6,30,153.0,79.0,4.9,23.0,108.0,60.28,46.03
2016,5,27,6,45,76.5,44.0,4.9,23.5,58.5,34.87,24.5
2016,5,27,7,0,0.0,9.0,4.9,24.0,9.0,7.91,1.2
2016,5,27,7,15,0.0,14.0,5.05,24.0,14.0,12.31,5.01
2016,5,27,7,30,0.0,19.0,5.2,24.0,19.0,16.72,8.79
2016,5,27,7,45,0.0,42.5,5.35,24.5,42.5,37.5,26.53
2016,5,27,8,0,0.0,66.0,5.5,25.0,66.0,58.36,44.05
2016,5,27,8,15,0.0,53.5,5.6,25.0,53.5,47.29,32.82
2016,5,27,8,30,0.0,41.0,5.7,25.0,41.0,36.23,23.75
2016,5,27,8,45,0.0,27.5,5.8,25.5,27.5,24.3,13.99
2016,5,27,9,0,0.0,14.0,5.9,26.0,14.0,12.37,4.3
2016,5,27,9,15,0.0,23.5,5.8,26.0,23.5,20.79,11.03
2016,5,27,9,30,0.0,33.0,5.7,26.0,33.0,29.23,17.74
2016,5,27,9,45,0.0,35.0,5.6,26.5,35.0,31.03,19.07
2016,5,27,10,0,0.0,37.0,5.5,27.0,37.0,32.83,20.4
2016,5,27,10,15,5.5,131.5,5.4,27.5,136.5,119.22,87.95
2016,5,27,10,30,11.0,226.0,5.3,28.0,236.0,204.55,153.06
2016,5,27,10,45,102.0,348.0,5.25,28.5,443.0,363.93,273.07
2016,5,27,11,0,193.0,470.0,5.2,29.0,650.0,535.0,397.15
2016,5,27,11,15,101.5,335.0,5.0,29.0,430.0,369.41,275.75
2016,5,27,11,30,10.0,200.0,4.8,29.0,210.0,185.21,136.94
2016,5,27,11,45,10.0,201.0,4.65,29.0,211.0,186.89,138.36
2016,5,27,12,0,10.0,202.0,4.5,29.0,212.0,188.53,139.53
2016,5,27,12,15,10.5,204.0,4.2,29.0,214.5,191.46,141.67
2016,5,27,12,30,11.0,206.0,3.9,29.0,217.0,194.37,143.82
2016,5,27,12,45,5.5,159.0,3.6,29.5,164.5,147.52,108.0
2016,5,27,13,0,0.0,112.0,3.3,30.0,112.0,100.25,71.72
2016,5,27,13,15,4.0,145.5,2.9,30.0,149.5,134.29,97.84
2016,5,27,13,30,8.0,179.0,2.5,30.0,187.0,168.64,123.86
2016,5,27,13,45,8.0,182.0,2.2,30.0,190.0,171.54,125.99
2016,5,27,14,0,8.0,185.0,1.9,30.0,193.0,174.41,128.15
2016,5,27,14,15,153.0,301.0,1.65,30.0,436.0,446.9,330.96
2016,5,27,14,30,298.0,417.0,1.4,30.0,679.0,718.73,515.15
2016,5,27,14,45,244.0,408.5,1.2,30.0,617.5,659.22,471.27
2016,5,27,15,0,190.0,400.0,1.0,30.0,556.0,585.32,420.63
2016,5,27,15,15,449.0,286.0,0.9,29.5,629.5,733.18,527.23
2016,5,27,15,30,708.0,172.0,0.8,29.0,703.0,845.81,603.67
2016,5,27,15,45,698.5,163.5,0.7,29.0,660.0,812.03,580.58
2016,5,27,16,0,689.0,155.0,0.6,29.0,617.0,775.88,557.79
2016,5,27,16,15,465.5,203.5,0.65,28.5,505.0,617.23,453.13
2016,5,27,16,30,242.0,252.0,0.7,28.0,393.0,465.76,347.5
2016,5,27,16,45,420.0,189.0,0.75,28.0,405.5,534.4,402.25
2016,5,27,17,0,598.0,126.0,0.8,28.0,418.0,580.04,437.77
2016,5,27,17,15,559.5,118.5,0.85,27.5,365.5,519.5,395.69
2016,5,27,17,30,521.0,111.0,0.9,27.0,313.0,455.5,350.55
2016,5,27,17,45,474.0,100.0,0.95,27.0,262.0,391.25,302.59
2016,5,27,18,0,427.0,89.0,1.0,27.0,211.0,330.65,255.58
2016,5,27,18,15,355.5,76.0,0.95,26.0,162.5,260.72,200.4
2016,5,27,18,30,284.0,63.0,0.9,25.0,114.0,198.09,149.38
2016,5,27,18,45,193.5,45.5,0.9,24.5,74.5,131.52,94.58
2016,5,27,19,0,103.0,28.0,0.9,24.0,35.0,67.5,37.81
2016,5,27,19,15,51.5,14.0,0.95,23.5,17.5,24.45,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.0,19.5,15.01,0.0
2016,5,28,6,0,70.0,33.0,2.8,22.0,39.0,27.09,15.11
2016,5,28,6,15,155.0,53.5,2.95,22.5,79.5,41.96,29.78
2016,5,28,6,30,240.0,74.0,3.1,23.0,120.0,57.17,43.39
2016,5,28,6,45,120.0,60.0,3.3,23.5,83.0,46.88,34.86
2016,5,28,7,0,0.0,46.0,3.5,24.0,46.0,40.58,29.46
2016,5,28,7,15,0.0,76.0,3.65,24.0,76.0,66.58,51.75
2016,5,28,7,30,0.0,106.0,3.8,24.0,106.0,90.79,72.21
2016,5,28,7,45,15.5,147.0,4.0,24.5,154.5,122.4,98.4
2016,5,28,8,0,31.0,188.0,4.2,25.0,203.0,144.53,116.23
2016,5,28,8,15,21.0,191.5,4.25,25.5,202.0,160.1,122.0
2016,5,28,8,30,11.0,195.0,4.3,26.0,201.0,165.16,125.54
2016,5,28,8,45,8.0,189.5,4.35,26.5,194.5,162.89,123.25
2016,5,28,9,0,5.0,184.0,4.4,27.0,188.0,159.53,120.19
2016,5,28,9,15,8.5,209.5,4.35,27.0,216.0,182.61,137.65
2016,5,28,9,30,12.0,235.0,4.3,27.0,244.0,206.31,155.46
2016,5,28,9,45,25.5,290.0,4.3,27.5,310.5,252.84,190.04
2016,5,28,10,0,39.0,345.0,4.3,28.0,377.0,306.69,229.63
2016,5,28,10,15,35.0,350.0,4.2,28.0,380.0,314.11,234.77
2016,5,28,10,30,31.0,355.0,4.1,28.0,383.0,320.91,239.5
2016,5,28,10,45,413.0,266.5,4.1,28.5,650.5,491.1,369.08
2016,5,28,11,0,795.0,178.0,4.1,29.0,918.0,698.75,520.65
2016,5,28,11,15,498.0,334.0,4.05,29.0,801.0,655.37,484.6
2016,5,28,11,30,201.0,490.0,4.0,29.0,684.0,585.47,429.36
2016,5,28,11,45,166.5,495.5,3.95,29.5,657.5,576.11,421.48
2016,5,28,12,0,132.0,501.0,3.9,30.0,631.0,563.91,411.23
2016,5,28,12,15,477.5,336.5,3.85,30.0,809.0,733.09,537.74
2016,5,28,12,30,823.0,172.0,3.8,30.0,987.0,901.92,655.92
2016,5,28,12,45,822.0,171.5,3.8,30.0,982.0,922.61,668.42
2016,5,28,13,0,821.0,171.0,3.8,30.0,977.0,940.18,679.97
2016,5,28,13,15,817.5,170.0,3.8,30.0,964.0,951.59,687.58
2016,5,28,13,30,814.0,169.0,3.8,30.0,951.0,959.5,693.06
2016,5,28,13,45,808.5,167.5,3.8,30.0,930.5,961.46,694.8
2016,5,28,14,0,803.0,166.0,3.8,30.0,910.0,959.87,694.39
2016,5,28,14,15,795.0,164.5,3.8,30.0,882.5,952.37,690.25
2016,5,28,14,30,787.0,163.0,3.8,30.0,855.0,941.45,684.04
2016,5,28,14,45,767.0,166.0,3.8,30.0,818.5,920.41,671.25
2016,5,28,15,0,747.0,169.0,3.8,30.0,782.0,896.48,656.65
2016,5,28,15,15,733.5,165.5,3.75,29.5,742.5,875.03,644.76
2016,5,28,15,30,720.0,162.0,3.7,29.0,703.0,845.25,627.19
2016,5,28,15,45,702.0,158.0,3.65,29.0,658.5,808.61,603.64
2016,5,28,16,0,684.0,154.0,3.6,29.0,614.0,770.09,578.66
2016,5,28,16,15,661.5,149.0,3.5,28.5,565.5,725.19,549.9
2016,5,28,16,30,639.0,144.0,3.4,28.0,517.0,679.26,519.34
2016,5,28,16,45,611.0,137.0,3.3,28.0,466.5,626.37,481.97
2016,5,28,17,0,583.0,130.0,3.2,28.0,416.0,573.53,443.93
2016,5,28,17,15,544.5,122.0,3.1,27.5,364.0,513.13,400.14
2016,5,28,17,30,506.0,114.0,3.0,27.0,312.0,449.57,352.8
2016,5,28,17,45,461.0,102.5,2.95,26.5,261.5,386.66,304.46
2016,5,28,18,0,416.0,91.0,2.9,26.0,211.0,327.22,257.19
2016,5,28,18,15,345.5,78.0,2.9,25.5,163.0,258.36,201.15
2016,5,28,18,30,275.0,65.0,2.9,25.0,115.0,196.69,149.66
2016,5,28,18,45,185.0,47.0,2.9,25.0,75.5,130.26,94.16
2016,5,28,19,0,95.0,29.0,2.9,25.0,36.0,66.71,38.15
2016,5,28,19,15,47.5,14.5,2.9,24.5,18.0,24.01,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,2.05,21.5,8.5,7.73,0.0
2016,5,29,6,0,0.0,17.0,2.2,22.0,17.0,14.96,5.89
2016,5,29,6,15,0.0,34.5,2.25,22.0,34.5,30.33,20.06
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,45.05,33.21
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,62.65,48.61
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,80.03,63.53
2016,5,29,7,15,11.0,119.0,2.55,23.0,123.5,99.07,79.7
2016,5,29,7,30,22.0,143.0,2.6,23.0,152.0,117.9,95.42
2016,5,29,7,45,174.5,167.0,2.7,23.5,253.0,124.23,100.2
2016,5,29,8,0,327.0,191.0,2.8,24.0,354.0,133.5,107.35
2016,5,29,8,15,246.0,227.0,2.85,24.0,357.5,175.58,127.0
2016,5,29,8,30,165.0,263.0,2.9,24.0,361.0,216.35,159.72
2016,5,29,8,45,434.5,205.0,2.95,24.5,492.5,230.62,159.53
2016,5,29,9,0,704.0,147.0,3.0,25.0,624.0,285.62,195.24
2016,5,29,9,15,390.0,245.0,3.0,25.0,513.0,306.27,223.62
2016,5,29,9,30,76.0,343.0,3.0,25.0,402.0,306.06,230.74
2016,5,29,9,45,47.0,314.0,3.0,25.5,351.5,280.42,211.42
2016,5,29,10,0,18.0,285.0,3.0,26.0,301.0,254.17,191.3
2016,5,29,10,15,106.0,362.0,3.0,26.5,455.5,357.96,268.42
2016,5,29,10,30,194.0,439.0,3.0,27.0,610.0,480.0,356.6
2016,5,29,10,45,102.5,331.0,3.05,27.5,421.5,349.84,261.08
2016,5,29,11,0,11.0,223.0,3.1,28.0,233.0,204.18,151.52
2016,5,29,11,15,11.5,228.5,3.05,28.0,239.5,210.39,156.37
2016,5,29,11,30,12.0,234.0,3.0,28.0,246.0,216.64,160.96
2016,5,29,11,45,15.0,277.5,3.0,28.0,292.5,258.56,192.18
2016,5,29,12,0,18.0,321.0,3.0,28.0,339.0,301.11,223.46
2016,5,29,12,15,92.0,414.5,2.95,28.0,506.0,456.02,337.34
2016,5,29,12,30,166.0,508.0,2.9,28.0,673.0,619.75,452.45
2016,5,29,12,45,162.5,505.5,2.9,28.5,666.5,623.87,453.5
2016,5,29,13,0,159.0,503.0,2.9,29.0,660.0,626.78,454.69
2016,5,29,13,15,155.5,496.0,2.85,29.0,648.0,624.23,452.97
2016,5,29,13,30,152.0,489.0,2.8,29.0,636.0,620.46,450.51
2016,5,29,13,45,208.5,471.5,2.75,29.0,668.0,663.04,481.6
2016,5,29,14,0,265.0,454.0,2.7,29.0,700.0,716.97,519.6
2016,5,29,14,15,364.0,402.5,2.6,29.0,729.5,764.69,554.5
2016,5,29,14,30,463.0,351.0,2.5,29.0,759.0,821.51,594.73
2016,5,29,14,45,338.0,374.0,2.4,29.0,665.5,712.22,518.74
2016,5,29,15,0,213.0,397.0,2.3,29.0,572.0,603.01,442.05
2016,5,29,15,15,136.5,363.5,2.15,28.5,474.0,496.66,367.76
2016,5,29,15,30,60.0,330.0,2.0,28.0,376.0,377.84,282.1
2016,5,29,15,45,385.0,235.0,1.95,28.0,497.0,605.62,455.32
2016,5,29,16,0,710.0,140.0,1.9,28.0,618.0,776.3,577.08
2016,5,29,16,15,688.5,135.5,1.9,27.5,570.0,732.04,548.15
2016,5,29,16,30,667.0,131.0,1.9,27.0,522.0,686.63,519.85
2016,5,29,16,45,636.0,124.5,1.95,27.0,468.5,631.12,482.12
2016,5,29,17,0,605.0,118.0,2.0,27.0,415.0,575.87,443.56
2016,5,29,17,15,562.5,114.0,1.9,26.5,364.0,516.39,400.79
2016,5,29,17,30,520.0,110.0,1.8,26.0,313.0,453.47,354.31
2016,5,29,17,45,462.5,101.5,1.7,26.0,261.5,386.27,302.41
2016,5,29,18,0,405.0,93.0,1.6,26.0,210.0,323.79,252.74
2016,5,29,18,15,336.0,79.5,1.6,25.5,162.5,255.66,198.02
2016,5,29,18,30,267.0,66.0,1.6,25.0,115.0,194.55,147.54
2016,5,29,18,45,176.5,47.5,1.65,24.5,75.5,120.91,87.12
2016,5,29,19,0,86.0,29.0,1.7,24.0,36.0,64.19,37.45
2016,5,29,19,15,43.0,14.5,1.85,24.0,18.0,23.0,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.45,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.88,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.19,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.51,0.0
2016,5,30,6,45,0.0,6.0,1.05,21.5,6.0,5.26,0.0
2016,5,30,7,0,0.0,8.0,1.1,22.0,8.0,7.03,0.5
2016,5,30,7,15,0.0,8.5,0.95,22.0,8.5,7.47,0.89
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,7.92,1.26
2016,5,30,7,45,0.0,49.5,0.7,22.0,49.5,43.7,32.26
2016,5,30,8,0,0.0,90.0,0.6,22.0,90.0,79.39,62.51
2016,5,30,8,15,0.0,75.5,0.5,22.0,75.5,66.83,49.15
2016,5,30,8,30,0.0,61.0,0.4,22.0,61.0,53.97,38.58
2016,5,30,8,45,137.0,180.5,0.35,22.5,273.5,169.83,124.53
2016,5,30,9,0,274.0,300.0,0.3,23.0,486.0,292.92,212.54
2016,5,30,9,15,300.0,317.0,0.6,23.0,533.5,334.94,244.75
2016,5,30,9,30,326.0,334.0,0.9,23.0,581.0,379.85,279.85
2016,5,30,9,45,361.0,340.0,1.2,23.5,627.5,423.25,313.13
2016,5,30,10,0,396.0,346.0,1.5,24.0,674.0,469.83,348.5
2016,5,30,10,15,525.0,296.5,1.75,24.0,749.5,523.26,389.7
2016,5,30,10,30,654.0,247.0,2.0,24.0,825.0,589.02,440.03
2016,5,30,10,45,684.5,234.5,2.25,24.5,856.5,634.02,473.63
2016,5,30,11,0,715.0,222.0,2.5,25.0,888.0,679.83,507.38
2016,5,30,11,15,721.0,224.0,2.55,25.0,907.0,720.61,536.66
2016,5,30,11,30,727.0,226.0,2.6,25.0,926.0,759.85,564.43
2016,5,30,11,45,778.0,192.5,2.7,25.5,950.0,798.85,592.16
2016,5,30,12,0,829.0,159.0,2.8,26.0,974.0,840.92,619.43
2016,5,30,12,15,830.5,159.0,2.65,26.0,978.5,860.9,631.27
2016,5,30,12,30,832.0,159.0,2.5,26.0,983.0,886.18,646.67
2016,5,30,12,45,835.5,156.0,2.45,26.0,980.5,908.18,660.52
2016,5,30,13,0,839.0,153.0,2.4,26.0,978.0,927.34,672.54
2016,5,30,13,15,837.0,152.0,2.3,26.0,966.0,939.95,679.88
2016,5,30,13,30,835.0,151.0,2.2,26.0,954.0,949.16,685.11
2016,5,30,13,45,833.5,148.0,2.1,26.5,935.5,953.51,685.94
2016,5,30,14,0,832.0,145.0,2.0,27.0,917.0,954.31,684.6
2016,5,30,14,15,825.5,143.5,1.9,27.0,890.0,948.17,680.31
2016,5,30,14,30,819.0,142.0,1.8,27.0,863.0,949.09,680.67
2016,5,30,14,45,812.0,138.5,1.75,27.0,830.0,933.38,671.06
2016,5,30,15,0,805.0,135.0,1.7,27.0,797.0,914.36,659.59
2016,5,30,15,15,793.0,132.5,1.65,27.0,757.5,888.65,643.9
2016,5,30,15,30,781.0,130.0,1.6,27.0,718.0,860.13,626.45
2016,5,30,15,45,769.0,125.0,1.6,27.0,674.0,826.3,606.02
2016,5,30,16,0,757.0,120.0,1.6,27.0,630.0,790.06,583.87
2016,5,30,16,15,737.0,116.0,1.65,27.0,581.5,746.21,556.76
2016,5,30,16,30,717.0,112.0,1.7,27.0,533.0,703.92,530.29
2016,5,30,16,45,689.5,108.0,1.75,27.0,481.5,652.05,496.5
2016,5,30,17,0,662.0,104.0,1.8,27.0,430.0,600.05,460.6
2016,5,30,17,15,626.5,98.0,1.7,26.5,377.0,540.75,418.4
2016,5,30,17,30,591.0,92.0,1.6,26.0,324.0,482.76,375.89
2016,5,30,17,45,528.5,87.0,1.5,26.0,270.5,412.4,321.83
2016,5,30,18,0,466.0,82.0,1.4,26.0,217.0,346.67,269.85
2016,5,30,18,15,397.0,71.0,1.3,25.5,169.0,273.7,211.41
2016,5,30,18,30,328.0,60.0,1.2,25.0,121.0,212.03,160.33
2016,5,30,18,45,230.5,44.5,1.1,24.5,80.5,142.69,103.07
2016,5,30,19,0,133.0,29.0,1.0,24.0,40.0,84.2,51.0
2016,5,30,19,15,66.5,14.5,1.05,23.5,20.0,28.39,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,8.0,14.5,1.85,21.5,15.0,13.19,0.0
2016,5,31,6,0,16.0,29.0,1.9,22.0,30.0,24.8,13.61
2016,5,31,6,15,51.0,50.5,1.95,22.0,59.5,40.84,28.96
2016,5,31,6,30,86.0,72.0,2.0,22.0,89.0,57.08,43.53
2016,5,31,6,45,121.5,92.0,2.1,22.0,124.0,71.98,56.73
2016,5,31,7,0,157.0,112.0,2.2,22.0,159.0,86.54,69.37
2016,5,31,7,15,165.5,138.0,2.25,22.0,196.5,104.27,84.43
2016,5,31,7,30,174.0,164.0,2.3,22.0,234.0,121.37,98.7
2016,5,31,7,45,102.5,176.5,2.35,22.5,219.0,129.35,104.85
2016,5,31,8,0,31.0,189.0,2.4,23.0,204.0,145.05,117.35
2016,5,31,8,15,15.5,168.0,2.45,23.0,175.5,142.44,109.11
2016,5,31,8,30,0.0,147.0,2.5,23.0,147.0,126.58,96.68
2016,5,31,8,45,11.5,198.0,2.6,23.5,206.0,170.14,130.06
2016,5,31,9,0,23.0,249.0,2.7,24.0,265.0,215.04,163.89
2016,5,31,9,15,35.5,285.5,2.75,24.5,312.0,242.71,184.1
2016,5,31,9,30,48.0,322.0,2.8,25.0,359.0,280.07,211.64
2016,5,31,9,45,38.5,322.5,2.85,25.5,353.0,283.02,213.37
2016,5,31,10,0,29.0,323.0,2.9,26.0,347.0,284.38,213.86
2016,5,31,10,15,110.0,381.5,2.9,26.0,478.0,374.66,280.94
2016,5,31,10,30,191.0,440.0,2.9,26.0,609.0,478.28,356.42
2016,5,31,10,45,95.5,268.5,2.95,26.5,353.0,293.24,220.36
2016,5,31,11,0,0.0,97.0,3.0,27.0,97.0,86.26,61.83
2016,5,31,11,15,103.0,293.5,3.1,27.0,392.5,334.04,251.76
2016,5,31,11,30,206.0,490.0,3.2,27.0,688.0,587.93,434.3
2016,5,31,11,45,218.0,494.5,3.3,27.0,706.5,615.05,452.48
2016,5,31,12,0,230.0,499.0,3.4,27.0,725.0,642.38,471.95
2016,5,31,12,15,118.5,334.0,3.65,27.0,450.5,410.79,307.14
2016,5,31,12,30,7.0,169.0,3.9,27.0,176.0,157.48,116.49
2016,5,31,12,45,3.5,125.0,4.2,27.0,128.5,115.07,84.22
2016,5,31,13,0,0.0,81.0,4.5,27.0,81.0,72.41,51.1
2016,5,31,13,15,0.0,62.0,4.55,27.0,62.0,55.35,37.84
2016,5,31,13,30,0.0,43.0,4.6,27.0,43.0,38.33,24.53
2016,5,31,13,45,0.0,47.0,4.65,27.0,47.0,41.87,27.34
2016,5,31,14,0,0.0,51.0,4.7,27.0,51.0,45.41,30.15
2016,5,31,14,15,0.0,45.0,4.4,26.5,45.0,40.03,26.02
2016,5,31,14,30,0.0,39.0,4.1,26.0,39.0,34.66,21.87
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,38.19,24.72
2016,5,31,15,0,0.0,47.0,3.5,26.0,47.0,41.72,27.57
2016,5,31,15,15,0.0,39.0,3.4,25.5,39.0,34.58,22.01
2016,5,31,15,30,0.0,31.0,3.3,25.0,31.0,27.46,16.42
2016,5,31,15,45,0.0,37.0,3.25,25.0,37.0,32.76,20.73
2016,5,31,16,0,0.0,43.0,3.2,25.0,43.0,38.05,25.06
2016,5,31,16,15,0.0,40.5,3.1,24.5,40.5,35.81,23.4
2016,5,31,16,30,0.0,38.0,3.0,24.0,38.0,33.57,21.73
2016,5,31,16,45,0.0,85.5,2.95,24.0,85.5,75.72,56.04
2016,5,31,17,0,0.0,133.0,2.9,24.0,133.0,120.83,92.58
2016,5,31,17,15,0.0,116.5,2.85,23.5,116.5,105.58,80.74
2016,5,31,17,30,0.0,100.0,2.8,23.0,100.0,90.32,68.77
2016,5,31,17,45,0.0,83.0,2.8,23.0,83.0,74.56,56.06
2016,5,31,18,0,0.0,66.0,2.8,23.0,66.0,58.79,43.15
2016,5,31,18,15,0.0,51.0,2.7,23.0,51.0,45.03,31.7
2016,5,31,18,30,0.0,36.0,2.6,23.0,36.0,31.74,20.49
2016,5,31,18,45,0.0,23.0,2.55,23.0,23.0,20.24,10.71
2016,5,31,19,0,0.0,10.0,2.5,23.0,10.0,8.78,0.72
2016,5,31,19,15,0.0,5.0,2.45,23.0,5.0,4.55,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,44.0,16.5,1.0,20.5,20.5,15.01,0.0
2016,6,1,6,0,88.0,33.0,1.1,21.0,41.0,26.44,15.03
2016,6,1,6,15,170.0,52.5,1.05,21.0,80.5,41.32,29.52
2016,6,1,6,30,252.0,72.0,1.0,21.0,120.0,55.85,42.67
2016,6,1,6,45,324.0,85.5,0.95,21.5,168.5,63.14,49.23
2016,6,1,7,0,396.0,99.0,0.9,22.0,217.0,71.73,56.62
2016,6,1,7,15,446.0,110.0,0.8,22.0,268.0,78.06,61.96
2016,6,1,7,30,496.0,121.0,0.7,22.0,319.0,84.07,66.9
2016,6,1,7,45,538.0,127.5,0.65,22.5,371.5,86.71,68.73
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,89.57,70.72
2016,6,1,8,15,608.5,141.0,0.6,23.0,474.5,135.24,82.88
2016,6,1,8,30,637.0,148.0,0.6,23.0,525.0,184.44,114.4
2016,6,1,8,45,658.5,153.5,0.6,23.5,573.0,234.48,152.48
2016,6,1,9,0,680.0,159.0,0.6,24.0,621.0,286.77,194.61
2016,6,1,9,15,458.0,256.5,0.65,24.0,577.0,334.65,240.13
2016,6,1,9,30,236.0,354.0,0.7,24.0,533.0,366.43,269.51
2016,6,1,9,45,180.5,377.5,0.8,24.5,518.5,378.7,279.63
2016,6,1,10,0,125.0,401.0,0.9,25.0,504.0,384.95,284.53
2016,6,1,10,15,91.0,400.5,0.9,25.0,477.0,383.13,283.26
2016,6,1,10,30,57.0,400.0,0.9,25.0,450.0,371.75,274.81
2016,6,1,10,45,186.0,421.0,0.95,25.0,593.0,474.72,349.63
2016,6,1,11,0,315.0,442.0,1.0,25.0,736.0,590.6,430.9
2016,6,1,11,15,348.5,420.0,1.0,25.0,751.5,616.43,448.51
2016,6,1,11,30,382.0,398.0,1.0,25.0,767.0,643.13,467.47
2016,6,1,11,45,345.0,440.5,1.0,25.5,777.0,670.11,483.32
2016,6,1,12,0,308.0,483.0,1.0,26.0,787.0,694.54,497.09
2016,6,1,12,15,363.0,460.5,1.0,26.0,819.5,738.22,526.96
2016,6,1,12,30,418.0,438.0,1.0,26.0,852.0,785.93,558.87
2016,6,1,12,45,396.0,441.0,1.0,26.0,832.0,781.3,555.21
2016,6,1,13,0,374.0,444.0,1.0,26.0,812.0,777.11,552.37
2016,6,1,13,15,326.5,459.0,1.05,26.0,777.0,757.83,539.62
2016,6,1,13,30,279.0,474.0,1.1,26.0,742.0,735.98,525.22
2016,6,1,13,45,324.5,444.5,1.15,26.0,750.5,757.96,542.27
2016,6,1,14,0,370.0,415.0,1.2,26.0,759.0,777.98,557.64
2016,6,1,14,15,569.5,292.5,1.3,26.0,804.0,863.68,620.71
2016,6,1,14,30,769.0,170.0,1.4,26.0,849.0,928.52,666.05
2016,6,1,14,45,607.5,246.5,1.55,26.5,770.0,854.74,618.24
2016,6,1,15,0,446.0,323.0,1.7,27.0,691.0,771.02,560.83
2016,6,1,15,15,294.5,341.0,1.75,27.0,579.0,631.82,465.66
2016,6,1,15,30,143.0,359.0,1.8,27.0,467.0,496.63,369.39
2016,6,1,15,45,94.0,319.0,1.9,27.0,388.5,396.37,298.26
2016,6,1,16,0,45.0,279.0,2.0,27.0,310.0,312.19,236.26
2016,6,1,16,15,147.0,266.5,1.95,26.5,355.5,396.03,302.98
2016,6,1,16,30,249.0,254.0,1.9,26.0,401.0,472.06,361.98
2016,6,1,16,45,243.0,229.5,1.85,26.0,362.0,432.99,333.64
2016,6,1,17,0,237.0,205.0,1.8,26.0,323.0,393.39,305.09
2016,6,1,17,15,227.5,181.0,1.7,25.5,283.0,351.64,274.7
2016,6,1,17,30,218.0,157.0,1.6,25.0,243.0,309.93,243.55
2016,6,1,17,45,195.0,135.5,1.55,25.0,203.5,263.67,207.44
2016,6,1,18,0,172.0,114.0,1.5,25.0,164.0,210.71,165.26
2016,6,1,18,15,141.5,92.0,1.4,24.5,127.5,165.0,128.07
