Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,30,111.0,70.0,1.3,24.0,91.0,122.12,92.44
2016,6,1,18,45,68.5,49.0,1.2,23.5,60.5,79.21,56.7
2016,6,1,19,0,26.0,28.0,1.1,23.0,30.0,35.79,19.96
2016,6,1,19,15,13.0,14.0,1.15,23.0,15.0,15.72,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.73,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.26,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,10.53,3.35
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,15.82,8.11
2016,6,2,6,45,0.0,25.5,1.95,21.5,25.5,22.44,13.96
2016,6,2,7,0,0.0,33.0,2.3,22.0,33.0,29.07,19.74
2016,6,2,7,15,3.0,83.0,2.4,22.0,84.5,72.17,57.0
2016,6,2,7,30,6.0,133.0,2.5,22.0,136.0,110.79,89.79
2016,6,2,7,45,29.5,166.5,2.6,22.0,181.5,129.33,105.09
2016,6,2,8,0,53.0,200.0,2.7,22.0,227.0,151.77,123.48
2016,6,2,8,15,49.5,220.0,2.75,22.0,247.0,172.57,132.39
2016,6,2,8,30,46.0,240.0,2.8,22.0,267.0,193.07,147.77
2016,6,2,8,45,23.0,187.5,2.85,22.0,201.0,158.38,120.99
2016,6,2,9,0,0.0,135.0,2.9,22.0,135.0,118.09,89.71
2016,6,2,9,15,3.0,161.5,2.9,22.0,164.0,141.54,108.02
2016,6,2,9,30,6.0,188.0,2.9,22.0,193.0,165.45,126.49
2016,6,2,9,45,71.5,295.0,2.95,22.5,354.5,275.85,210.66
2016,6,2,10,0,137.0,402.0,3.0,23.0,516.0,391.19,296.35
2016,6,2,10,15,83.0,376.0,3.0,23.0,446.5,359.54,272.54
2016,6,2,10,30,29.0,350.0,3.0,23.0,377.0,315.05,238.89
2016,6,2,10,45,60.5,402.0,3.05,23.5,458.5,382.13,288.67
2016,6,2,11,0,92.0,454.0,3.1,24.0,540.0,453.1,340.07
2016,6,2,11,15,64.5,431.5,2.95,24.0,493.0,422.69,316.91
2016,6,2,11,30,37.0,409.0,2.8,24.0,446.0,388.86,291.46
2016,6,2,11,45,442.0,278.0,2.65,24.5,713.5,608.29,458.79
2016,6,2,12,0,847.0,147.0,2.5,25.0,981.0,835.55,617.86
2016,6,2,12,15,849.0,147.5,2.3,25.0,986.0,864.57,633.56
2016,6,2,12,30,851.0,148.0,2.1,25.0,991.0,891.07,648.92
2016,6,2,12,45,857.5,143.0,1.9,25.0,989.5,914.33,661.82
2016,6,2,13,0,864.0,138.0,1.7,25.0,988.0,934.71,672.56
2016,6,2,13,15,608.0,291.0,1.6,25.0,885.5,871.24,628.35
2016,6,2,13,30,352.0,444.0,1.5,25.0,783.0,776.06,558.65
2016,6,2,13,45,389.0,418.0,1.45,25.0,786.0,793.38,572.18
2016,6,2,14,0,426.0,392.0,1.4,25.0,789.0,818.86,589.68
2016,6,2,14,15,639.5,258.0,1.45,25.0,833.0,899.29,649.3
2016,6,2,14,30,853.0,124.0,1.5,25.0,877.0,951.47,684.19
2016,6,2,14,45,520.5,263.0,1.55,25.5,717.0,784.08,572.42
2016,6,2,15,0,188.0,402.0,1.6,26.0,557.0,583.43,428.87
2016,6,2,15,15,504.5,257.0,1.6,25.5,645.0,751.68,556.43
2016,6,2,15,30,821.0,112.0,1.6,25.0,733.0,867.0,637.28
2016,6,2,15,45,809.5,108.0,1.6,25.0,689.0,841.86,620.94
2016,6,2,16,0,798.0,104.0,1.6,25.0,645.0,806.11,598.97
2016,6,2,16,15,570.0,170.0,1.55,25.0,541.5,671.34,506.86
2016,6,2,16,30,342.0,236.0,1.5,25.0,438.0,524.82,400.32
2016,6,2,16,45,528.5,162.0,1.5,25.0,440.5,584.59,449.16
2016,6,2,17,0,715.0,88.0,1.5,25.0,443.0,616.38,475.52
2016,6,2,17,15,682.0,83.5,1.4,24.5,390.0,560.26,434.84
2016,6,2,17,30,649.0,79.0,1.3,24.0,337.0,503.26,393.03
2016,6,2,17,45,605.0,72.5,1.25,24.0,284.0,439.13,343.95
2016,6,2,18,0,561.0,66.0,1.2,24.0,231.0,377.9,295.43
2016,6,2,18,15,494.5,58.0,1.1,23.5,181.0,307.99,238.95
2016,6,2,18,30,428.0,50.0,1.0,23.0,131.0,244.29,185.69
2016,6,2,18,45,329.5,38.5,0.9,22.5,89.0,172.47,125.6
2016,6,2,19,0,231.0,27.0,0.8,22.0,47.0,111.94,70.99
2016,6,2,19,15,115.5,13.5,0.8,22.0,23.5,38.86,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,18.5,13.0,11.82,0.0
2016,6,3,6,0,0.0,26.0,1.5,19.0,26.0,22.71,12.33
2016,6,3,6,15,13.0,46.0,1.55,19.0,49.0,38.7,27.55
2016,6,3,6,30,26.0,66.0,1.6,19.0,72.0,54.5,41.87
2016,6,3,6,45,36.0,88.0,1.65,19.5,98.0,71.35,56.78
2016,6,3,7,0,46.0,110.0,1.7,20.0,124.0,87.89,71.08
2016,6,3,7,15,147.0,132.0,1.7,20.0,188.5,100.48,81.81
2016,6,3,7,30,248.0,154.0,1.7,20.0,253.0,110.06,89.76
2016,6,3,7,45,495.5,116.0,1.7,20.5,350.5,78.73,62.51
2016,6,3,8,0,743.0,78.0,1.7,21.0,448.0,56.78,43.42
2016,6,3,8,15,765.0,81.0,1.85,21.0,499.5,108.2,56.97
2016,6,3,8,30,787.0,84.0,2.0,21.0,551.0,162.13,91.95
2016,6,3,8,45,805.5,86.5,2.15,21.5,599.5,224.61,141.45
2016,6,3,9,0,824.0,89.0,2.3,22.0,648.0,280.84,189.17
2016,6,3,9,15,836.5,91.0,2.4,22.5,692.5,336.1,237.08
2016,6,3,9,30,849.0,93.0,2.5,23.0,737.0,391.71,284.68
2016,6,3,9,45,612.5,225.0,2.7,23.5,702.0,435.67,324.2
2016,6,3,10,0,376.0,357.0,2.9,24.0,667.0,466.5,349.52
2016,6,3,10,15,290.0,397.5,2.95,24.0,643.0,477.04,358.2
2016,6,3,10,30,204.0,438.0,3.0,24.0,619.0,483.23,362.59
2016,6,3,10,45,325.5,414.5,3.05,24.5,713.0,553.46,414.44
2016,6,3,11,0,447.0,391.0,3.1,25.0,807.0,635.38,473.75
2016,6,3,11,15,310.0,441.5,3.1,25.0,733.0,605.44,450.28
2016,6,3,11,30,173.0,492.0,3.1,25.0,659.0,563.28,417.86
2016,6,3,11,45,529.0,306.0,3.1,25.0,825.0,701.24,524.13
2016,6,3,12,0,885.0,120.0,3.1,25.0,991.0,843.54,626.2
2016,6,3,12,15,886.0,120.0,3.05,25.0,995.0,872.14,643.9
2016,6,3,12,30,887.0,120.0,3.0,25.0,999.0,897.95,660.54
2016,6,3,12,45,567.0,307.5,2.95,25.5,869.0,816.22,600.59
2016,6,3,13,0,247.0,495.0,2.9,26.0,739.0,698.74,510.73
2016,6,3,13,15,350.0,457.0,2.85,26.0,797.5,776.95,567.53
2016,6,3,13,30,453.0,419.0,2.8,26.0,856.0,855.44,622.16
2016,6,3,13,45,655.0,273.0,2.75,26.0,890.0,919.22,670.54
2016,6,3,14,0,857.0,127.0,2.7,26.0,924.0,958.33,696.91
2016,6,3,14,15,850.5,125.5,2.65,26.0,897.5,952.06,692.8
2016,6,3,14,30,844.0,124.0,2.6,26.0,871.0,942.29,686.93
2016,6,3,14,45,550.5,258.0,2.55,26.0,738.0,810.89,598.0
2016,6,3,15,0,257.0,392.0,2.5,26.0,605.0,651.34,482.02
2016,6,3,15,15,291.0,363.0,2.45,25.5,592.5,650.89,485.64
2016,6,3,15,30,325.0,334.0,2.4,25.0,580.0,647.43,486.11
2016,6,3,15,45,547.5,223.5,2.35,25.0,607.5,733.98,553.49
2016,6,3,16,0,770.0,113.0,2.3,25.0,635.0,792.2,596.42
2016,6,3,16,15,431.0,185.5,2.15,25.0,474.0,567.8,435.11
2016,6,3,16,30,92.0,258.0,2.0,25.0,313.0,328.05,252.14
2016,6,3,16,45,46.0,183.0,1.9,25.0,210.5,212.17,164.12
2016,6,3,17,0,0.0,108.0,1.8,25.0,108.0,96.77,72.65
2016,6,3,17,15,0.0,95.0,1.7,24.5,95.0,84.84,63.63
2016,6,3,17,30,0.0,82.0,1.6,24.0,82.0,72.93,54.31
2016,6,3,17,45,0.0,69.0,1.55,24.0,69.0,61.03,44.74
2016,6,3,18,0,0.0,56.0,1.5,24.0,56.0,49.45,35.29
2016,6,3,18,15,0.0,44.0,1.35,23.5,44.0,38.81,26.53
2016,6,3,18,30,0.0,32.0,1.2,23.0,32.0,28.19,17.62
2016,6,3,18,45,0.0,21.5,1.05,22.5,21.5,18.92,9.73
2016,6,3,19,0,0.0,11.0,0.9,22.0,11.0,9.66,1.59
2016,6,3,19,15,0.0,5.5,0.9,21.5,5.5,5.0,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.0,14.0,2.05,17.5,24.5,12.73,0.0
2016,6,4,6,0,230.0,28.0,2.3,18.0,49.0,22.64,12.36
2016,6,4,6,15,328.0,39.0,2.4,18.5,91.0,30.76,20.8
2016,6,4,6,30,426.0,50.0,2.5,19.0,133.0,38.54,28.01
2016,6,4,6,45,275.5,82.0,2.6,19.5,142.0,60.3,47.2
2016,6,4,7,0,125.0,114.0,2.7,20.0,151.0,87.67,70.94
2016,6,4,7,15,62.5,104.5,2.85,20.5,123.0,86.0,69.26
2016,6,4,7,30,0.0,95.0,3.0,21.0,95.0,82.34,65.79
2016,6,4,7,45,26.0,147.5,3.15,22.0,160.5,117.22,94.95
2016,6,4,8,0,52.0,200.0,3.3,23.0,226.0,151.62,122.98
2016,6,4,8,15,86.0,231.5,3.45,23.0,280.0,182.03,138.29
2016,6,4,8,30,120.0,263.0,3.6,23.0,334.0,209.34,156.97
2016,6,4,8,45,137.5,288.5,3.75,23.5,377.0,242.47,181.41
2016,6,4,9,0,155.0,314.0,3.9,24.0,420.0,278.05,208.19
2016,6,4,9,15,101.5,318.0,4.0,24.5,389.0,286.02,215.92
2016,6,4,9,30,48.0,322.0,4.1,25.0,358.0,279.59,211.84
2016,6,4,9,45,109.0,362.5,4.2,25.5,451.5,336.64,253.86
2016,6,4,10,0,170.0,403.0,4.3,26.0,545.0,407.18,305.73
2016,6,4,10,15,321.0,378.0,4.35,26.0,658.0,478.15,358.88
2016,6,4,10,30,472.0,353.0,4.4,26.0,771.0,565.1,423.96
2016,6,4,10,45,477.0,370.0,4.45,26.0,803.5,610.31,457.19
2016,6,4,11,0,482.0,387.0,4.5,26.0,836.0,655.18,489.81
2016,6,4,11,15,436.0,406.0,4.55,26.0,818.5,664.58,496.33
2016,6,4,11,30,390.0,425.0,4.6,26.0,801.0,670.33,500.07
2016,6,4,11,45,294.5,464.5,4.65,26.5,750.5,648.85,482.18
2016,6,4,12,0,199.0,504.0,4.7,27.0,700.0,619.24,458.28
2016,6,4,12,15,157.5,503.0,4.75,27.0,659.0,594.96,440.5
2016,6,4,12,30,116.0,502.0,4.8,27.0,618.0,567.62,420.31
2016,6,4,12,45,144.0,503.5,4.85,27.0,646.5,602.8,446.42
2016,6,4,13,0,172.0,505.0,4.9,27.0,675.0,638.29,472.43
2016,6,4,13,15,197.0,496.0,4.9,26.5,688.5,660.93,490.23
2016,6,4,13,30,222.0,487.0,4.9,26.0,702.0,682.88,507.7
2016,6,4,13,45,314.0,442.5,4.95,26.0,739.5,744.45,554.24
2016,6,4,14,0,406.0,398.0,5.0,26.0,777.0,804.23,599.0
2016,6,4,14,15,437.5,376.0,4.95,26.0,773.0,817.04,609.0
2016,6,4,14,30,469.0,354.0,4.9,26.0,769.0,827.0,617.34
2016,6,4,14,45,267.5,365.0,4.85,26.0,600.0,633.66,477.49
2016,6,4,15,0,66.0,376.0,4.8,26.0,431.0,427.75,323.26
2016,6,4,15,15,40.5,314.5,4.7,25.5,348.0,342.04,260.47
2016,6,4,15,30,15.0,253.0,4.6,25.0,265.0,245.7,187.61
2016,6,4,15,45,138.0,278.0,4.55,25.0,373.0,404.87,313.31
2016,6,4,16,0,261.0,303.0,4.5,25.0,481.0,547.31,422.13
2016,6,4,16,15,211.5,283.5,4.3,25.0,420.5,466.38,361.28
2016,6,4,16,30,162.0,264.0,4.1,25.0,360.0,401.6,312.39
2016,6,4,16,45,253.0,226.0,3.9,25.0,360.0,436.06,341.54
2016,6,4,17,0,344.0,188.0,3.7,25.0,360.0,449.21,353.84
2016,6,4,17,15,335.0,165.5,3.35,24.5,317.0,404.67,320.46
2016,6,4,17,30,326.0,143.0,3.0,24.0,274.0,359.83,286.27
2016,6,4,17,45,306.5,123.0,2.65,24.0,231.5,311.8,248.01
2016,6,4,18,0,287.0,103.0,2.3,24.0,189.0,264.89,209.75
2016,6,4,18,15,250.0,85.0,2.05,23.5,148.5,213.65,167.49
2016,6,4,18,30,213.0,67.0,1.8,23.0,108.0,165.91,127.16
2016,6,4,18,45,156.5,48.5,1.55,22.5,73.5,114.5,83.72
2016,6,4,19,0,100.0,30.0,1.3,22.0,39.0,68.99,43.71
2016,6,4,19,15,50.0,15.0,1.3,21.5,19.5,30.02,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,98.5,15.5,3.3,19.5,24.0,14.1,0.0
2016,6,5,6,0,197.0,31.0,3.5,20.0,48.0,24.22,13.47
2016,6,5,6,15,298.5,43.5,3.6,20.5,91.0,33.51,22.94
2016,6,5,6,30,400.0,56.0,3.7,21.0,134.0,43.68,32.19
2016,6,5,6,45,471.5,65.0,3.8,21.5,184.5,49.12,37.13
2016,6,5,7,0,543.0,74.0,3.9,22.0,235.0,54.35,41.66
2016,6,5,7,15,590.5,80.5,4.0,22.5,289.0,57.25,44.03
2016,6,5,7,30,638.0,87.0,4.1,23.0,343.0,60.01,46.18
2016,6,5,7,45,676.0,91.5,4.25,23.5,397.5,61.12,46.85
2016,6,5,8,0,714.0,96.0,4.4,24.0,452.0,62.24,47.52
2016,6,5,8,15,739.5,100.0,4.45,24.5,505.0,119.44,66.4
2016,6,5,8,30,765.0,104.0,4.5,25.0,558.0,173.04,100.37
2016,6,5,8,45,787.5,106.5,4.55,25.5,608.5,227.69,142.89
2016,6,5,9,0,810.0,109.0,4.6,26.0,659.0,284.51,190.43
2016,6,5,9,15,824.5,111.5,4.6,26.0,704.5,340.73,239.07
2016,6,5,9,30,839.0,114.0,4.6,26.0,750.0,402.69,291.66
2016,6,5,9,45,852.0,115.5,4.65,26.5,791.0,457.84,337.63
2016,6,5,10,0,865.0,117.0,4.7,27.0,832.0,512.88,382.23
2016,6,5,10,15,873.5,118.5,4.75,27.0,866.0,565.19,424.35
2016,6,5,10,30,882.0,120.0,4.8,27.0,900.0,616.44,464.61
2016,6,5,10,45,889.0,120.5,4.85,27.5,928.0,664.64,500.72
2016,6,5,11,0,896.0,121.0,4.9,28.0,956.0,711.18,534.68
2016,6,5,11,15,642.0,273.0,4.9,28.0,878.0,699.59,522.64
2016,6,5,11,30,388.0,425.0,4.9,28.0,800.0,668.24,495.5
2016,6,5,11,45,653.5,271.5,4.95,28.0,911.5,766.31,571.33
2016,6,5,12,0,919.0,118.0,5.0,28.0,1023.0,868.23,644.51
2016,6,5,12,15,537.0,313.5,4.95,28.0,843.5,757.88,562.89
2016,6,5,12,30,155.0,509.0,4.9,28.0,664.0,608.05,447.79
2016,6,5,12,45,190.5,504.5,4.9,28.0,693.0,645.48,475.85
2016,6,5,13,0,226.0,500.0,4.9,28.0,722.0,683.16,503.2
2016,6,5,13,15,148.0,479.5,4.85,28.0,624.5,598.82,442.15
2016,6,5,13,30,70.0,459.0,4.8,28.0,527.0,500.09,370.22
2016,6,5,13,45,488.0,287.5,4.8,28.0,743.5,770.27,574.71
2016,6,5,14,0,906.0,116.0,4.8,28.0,960.0,993.48,729.3
2016,6,5,14,15,900.5,114.5,4.7,28.0,933.0,988.06,724.17
2016,6,5,14,30,895.0,113.0,4.6,28.0,906.0,978.93,718.25
2016,6,5,14,45,883.0,114.0,4.6,28.0,871.0,962.61,708.5
2016,6,5,15,0,871.0,115.0,4.6,28.0,836.0,943.0,696.67
2016,6,5,15,15,861.0,112.5,4.5,27.5,796.0,918.46,682.44
2016,6,5,15,30,851.0,110.0,4.4,27.0,756.0,890.86,666.13
2016,6,5,15,45,839.5,106.5,4.3,27.0,711.0,858.01,644.87
2016,6,5,16,0,828.0,103.0,4.2,27.0,666.0,829.71,626.74
2016,6,5,16,15,810.0,100.0,3.95,26.5,616.5,786.72,598.81
2016,6,5,16,30,792.0,97.0,3.7,26.0,567.0,742.0,569.43
2016,6,5,16,45,706.0,106.5,3.45,26.0,497.0,661.85,512.99
2016,6,5,17,0,620.0,116.0,3.2,26.0,427.0,583.59,455.04
2016,6,5,17,15,580.0,112.5,2.85,25.5,376.5,526.01,412.48
2016,6,5,17,30,540.0,109.0,2.5,25.0,326.0,470.05,369.98
2016,6,5,17,45,510.5,95.5,2.15,24.5,276.0,411.66,324.73
2016,6,5,18,0,481.0,82.0,1.8,24.0,226.0,354.9,279.31
2016,6,5,18,15,427.0,70.0,1.65,23.0,178.5,290.42,227.21
2016,6,5,18,30,373.0,58.0,1.5,22.0,131.0,227.97,175.1
2016,6,5,18,45,288.0,44.0,1.4,21.5,90.0,161.86,119.24
2016,6,5,19,0,203.0,30.0,1.3,21.0,49.0,105.42,68.92
2016,6,5,19,15,101.5,15.0,1.3,20.5,24.5,45.32,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,14.5,2.2,17.5,26.0,13.19,0.0
2016,6,6,6,0,260.0,29.0,2.4,18.0,52.0,23.61,13.16
2016,6,6,6,15,366.0,39.5,2.6,18.5,97.0,31.29,21.26
2016,6,6,6,30,472.0,50.0,2.8,19.0,142.0,38.69,28.14
2016,6,6,6,45,540.0,57.5,3.0,19.5,194.0,43.18,32.26
2016,6,6,7,0,608.0,65.0,3.2,20.0,246.0,47.52,36.07
2016,6,6,7,15,653.0,70.5,3.15,20.5,301.0,50.05,38.14
2016,6,6,7,30,698.0,76.0,3.1,21.0,356.0,57.63,44.51
2016,6,6,7,45,730.5,80.5,3.1,22.0,410.5,59.35,45.63
2016,6,6,8,0,763.0,85.0,3.1,23.0,465.0,60.97,46.63
2016,6,6,8,15,786.0,88.5,3.2,23.5,518.0,113.48,60.46
2016,6,6,8,30,809.0,92.0,3.3,24.0,571.0,169.1,95.68
2016,6,6,8,45,826.5,95.0,3.4,25.0,621.0,225.72,139.75
2016,6,6,9,0,844.0,98.0,3.5,26.0,671.0,290.54,193.33
2016,6,6,9,15,857.0,100.5,3.5,26.0,716.5,347.54,242.5
2016,6,6,9,30,870.0,103.0,3.5,26.0,762.0,404.91,291.58
2016,6,6,9,45,879.5,105.0,3.5,26.5,802.0,460.54,337.73
2016,6,6,10,0,889.0,107.0,3.5,27.0,842.0,515.68,382.04
2016,6,6,10,15,896.5,108.5,3.45,27.0,876.0,568.6,424.0
2016,6,6,10,30,904.0,110.0,3.4,27.0,910.0,620.32,463.83
2016,6,6,10,45,908.5,111.5,3.4,27.5,936.5,668.73,499.35
2016,6,6,11,0,913.0,113.0,3.4,28.0,963.0,715.21,532.45
2016,6,6,11,15,916.5,114.0,3.35,28.0,982.5,758.43,563.28
2016,6,6,11,30,920.0,115.0,3.3,28.0,1002.0,799.26,590.19
2016,6,6,11,45,923.5,114.5,3.25,28.0,1014.5,836.26,614.28
2016,6,6,12,0,927.0,114.0,3.2,28.0,1027.0,870.56,636.38
2016,6,6,12,15,927.0,114.0,3.15,28.0,1030.5,899.52,654.82
2016,6,6,12,30,927.0,114.0,3.1,28.0,1034.0,925.5,671.27
2016,6,6,12,45,925.0,114.5,3.1,28.5,1029.0,947.1,683.84
2016,6,6,13,0,923.0,115.0,3.1,29.0,1024.0,965.4,694.29
2016,6,6,13,15,920.0,114.5,3.05,29.0,1011.5,978.33,702.36
2016,6,6,13,30,917.0,114.0,3.0,29.0,999.0,987.56,708.17
2016,6,6,13,45,912.0,113.5,3.0,29.0,978.5,991.12,710.88
2016,6,6,14,0,907.0,113.0,3.0,29.0,958.0,990.91,711.35
2016,6,6,14,15,901.0,112.0,2.95,29.0,930.5,985.51,708.24
2016,6,6,14,30,895.0,111.0,2.9,29.0,903.0,976.43,702.93
2016,6,6,14,45,881.0,112.5,2.85,29.0,867.5,958.76,692.23
2016,6,6,15,0,867.0,114.0,2.8,29.0,832.0,937.86,679.58
2016,6,6,15,15,856.0,112.0,2.75,28.5,792.0,913.04,665.76
2016,6,6,15,30,845.0,110.0,2.7,28.0,752.0,885.22,649.94
2016,6,6,15,45,831.0,107.0,2.65,28.0,706.5,850.93,628.47
2016,6,6,16,0,817.0,104.0,2.6,28.0,661.0,821.38,610.14
2016,6,6,16,15,799.0,101.0,2.45,28.0,611.5,778.79,582.15
2016,6,6,16,30,781.0,98.0,2.3,28.0,562.0,734.5,552.85
2016,6,6,16,45,757.5,94.0,2.2,28.0,510.0,683.6,518.92
2016,6,6,17,0,734.0,90.0,2.1,28.0,458.0,632.02,483.61
2016,6,6,17,15,701.5,85.5,1.95,27.5,404.0,575.62,443.53
2016,6,6,17,30,669.0,81.0,1.8,27.0,350.0,518.17,401.52
2016,6,6,17,45,624.5,74.5,1.7,26.5,296.5,452.89,352.45
2016,6,6,18,0,580.0,68.0,1.6,26.0,243.0,390.49,303.79
2016,6,6,18,15,514.0,60.0,1.45,25.0,192.0,319.82,247.42
2016,6,6,18,30,448.0,52.0,1.3,24.0,141.0,255.2,193.95
2016,6,6,18,45,346.0,41.0,1.2,23.5,97.0,181.41,132.47
2016,6,6,19,0,244.0,30.0,1.1,23.0,53.0,119.08,77.82
2016,6,6,19,15,122.0,15.0,1.1,22.5,26.5,50.26,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,14.55,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,24.98,14.14
2016,6,7,6,15,280.0,46.0,1.0,20.5,91.0,35.39,24.59
2016,6,7,6,30,379.0,60.0,1.1,21.0,133.0,45.49,33.79
2016,6,7,6,45,446.5,70.0,1.2,21.5,183.0,53.29,40.75
2016,6,7,7,0,514.0,80.0,1.3,22.0,233.0,59.12,45.79
2016,6,7,7,15,562.0,87.5,1.25,22.5,286.0,62.56,48.59
2016,6,7,7,30,610.0,95.0,1.2,23.0,339.0,65.81,51.12
2016,6,7,7,45,645.0,100.5,1.2,24.0,392.0,67.3,51.98
2016,6,7,8,0,680.0,106.0,1.2,25.0,445.0,68.66,52.7
2016,6,7,8,15,705.5,110.5,1.3,25.5,497.0,117.11,65.49
2016,6,7,8,30,731.0,115.0,1.4,26.0,549.0,169.52,98.14
2016,6,7,8,45,750.0,119.5,1.55,26.5,597.5,229.25,143.85
2016,6,7,9,0,769.0,124.0,1.7,27.0,646.0,284.48,189.08
2016,6,7,9,15,784.0,127.0,1.7,27.0,691.0,338.87,234.83
2016,6,7,9,30,799.0,130.0,1.7,27.0,736.0,394.1,280.79
2016,6,7,9,45,809.0,133.5,1.75,27.5,775.0,448.19,324.45
2016,6,7,10,0,819.0,137.0,1.8,28.0,814.0,502.06,366.58
2016,6,7,10,15,592.5,264.5,1.8,28.0,765.0,527.05,386.29
2016,6,7,10,30,366.0,392.0,1.8,28.0,716.0,535.62,391.66
2016,6,7,10,45,340.5,416.5,1.8,28.5,725.5,562.46,409.81
2016,6,7,11,0,315.0,441.0,1.8,29.0,735.0,586.69,425.44
2016,6,7,11,15,260.5,465.0,1.85,29.0,711.5,587.31,425.26
2016,6,7,11,30,206.0,489.0,1.9,29.0,688.0,584.21,422.34
2016,6,7,11,45,538.5,315.5,1.95,29.0,844.0,714.26,518.74
2016,6,7,12,0,871.0,142.0,2.0,29.0,1000.0,847.08,610.99
2016,6,7,12,15,871.5,142.5,2.0,29.0,1004.0,875.5,627.99
2016,6,7,12,30,872.0,143.0,2.0,29.0,1008.0,901.27,644.2
2016,6,7,12,45,599.0,307.5,2.05,29.5,900.5,842.36,602.28
2016,6,7,13,0,326.0,472.0,2.1,30.0,793.0,755.71,537.9
2016,6,7,13,15,597.0,305.5,2.1,30.0,885.0,870.68,621.78
2016,6,7,13,30,868.0,139.0,2.1,30.0,977.0,963.76,683.09
2016,6,7,13,45,621.5,276.0,2.15,30.0,870.0,887.55,633.08
2016,6,7,14,0,375.0,413.0,2.2,30.0,763.0,778.07,556.56
2016,6,7,14,15,610.5,273.5,2.2,30.0,823.5,883.66,633.82
2016,6,7,14,30,846.0,134.0,2.2,30.0,884.0,952.2,679.34
2016,6,7,14,45,840.0,130.5,2.25,30.0,851.0,937.82,670.99
2016,6,7,15,0,834.0,127.0,2.3,30.0,818.0,920.06,661.31
2016,6,7,15,15,575.0,232.5,2.25,29.5,698.0,794.43,579.53
2016,6,7,15,30,316.0,338.0,2.2,29.0,578.0,642.53,472.79
2016,6,7,15,45,549.0,227.5,2.2,29.0,614.0,738.59,546.87
2016,6,7,16,0,782.0,117.0,2.2,29.0,650.0,806.08,595.53
2016,6,7,16,15,582.0,173.0,2.1,29.0,553.0,683.5,510.91
2016,6,7,16,30,382.0,229.0,2.0,29.0,456.0,547.72,413.19
2016,6,7,16,45,539.0,164.5,1.9,29.0,453.0,594.74,451.11
2016,6,7,17,0,696.0,100.0,1.8,29.0,450.0,619.02,470.9
2016,6,7,17,15,663.0,94.5,1.7,28.5,397.0,560.83,429.5
2016,6,7,17,30,630.0,89.0,1.6,28.0,344.0,503.63,388.17
2016,6,7,17,45,579.5,83.0,1.55,27.5,290.5,437.35,338.78
2016,6,7,18,0,529.0,77.0,1.5,27.0,237.0,374.54,290.25
2016,6,7,18,15,462.5,68.0,1.35,26.5,187.0,305.03,234.71
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,241.6,182.42
2016,6,7,18,45,298.5,46.0,1.1,25.5,94.5,168.07,121.99
2016,6,7,19,0,201.0,33.0,1.0,25.0,52.0,108.64,70.91
2016,6,7,19,15,100.5,16.5,1.05,24.5,26.0,47.3,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,72.5,16.5,0.25,21.5,23.0,13.55,0.0
2016,6,8,6,0,145.0,33.0,0.2,22.0,46.0,25.71,14.62
2016,6,8,6,15,236.5,49.0,0.35,22.5,87.0,37.61,26.26
2016,6,8,6,30,328.0,65.0,0.5,23.0,128.0,49.1,36.59
2016,6,8,6,45,399.5,75.5,0.7,23.5,177.0,56.03,42.75
2016,6,8,7,0,471.0,86.0,0.9,24.0,226.0,62.73,48.48
2016,6,8,7,15,519.0,94.5,1.1,24.5,278.0,67.91,52.72
2016,6,8,7,30,567.0,103.0,1.3,25.0,330.0,71.65,55.63
2016,6,8,7,45,605.0,108.5,1.55,25.5,382.5,72.83,56.32
2016,6,8,8,0,643.0,114.0,1.8,26.0,435.0,73.92,56.9
2016,6,8,8,15,669.5,119.5,1.9,26.0,486.0,120.41,69.34
2016,6,8,8,30,696.0,125.0,2.0,26.0,537.0,171.51,101.34
2016,6,8,8,45,713.5,130.5,2.15,26.5,584.5,223.89,141.46
2016,6,8,9,0,731.0,136.0,2.3,27.0,632.0,277.94,185.85
2016,6,8,9,15,746.5,139.5,2.35,27.0,676.5,336.44,234.71
2016,6,8,9,30,762.0,143.0,2.4,27.0,721.0,390.12,279.65
2016,6,8,9,45,548.5,257.0,2.45,27.5,684.5,431.23,315.54
2016,6,8,10,0,335.0,371.0,2.5,28.0,648.0,455.05,334.92
2016,6,8,10,15,198.5,387.5,2.5,28.0,553.5,424.03,313.43
2016,6,8,10,30,62.0,404.0,2.5,28.0,459.0,376.67,278.57
2016,6,8,10,45,223.5,405.5,2.5,28.5,612.5,479.97,354.22
2016,6,8,11,0,385.0,407.0,2.5,29.0,766.0,605.71,443.2
2016,6,8,11,15,600.0,287.5,2.5,29.0,860.0,679.2,497.82
2016,6,8,11,30,815.0,168.0,2.5,29.0,954.0,766.91,561.91
2016,6,8,11,45,803.0,179.5,2.5,29.0,962.5,799.89,583.41
2016,6,8,12,0,791.0,191.0,2.5,29.0,971.0,829.67,602.65
2016,6,8,12,15,792.0,191.5,2.5,29.0,975.0,857.91,620.82
2016,6,8,12,30,793.0,192.0,2.5,29.0,979.0,883.7,637.37
2016,6,8,12,45,790.0,193.0,2.55,29.0,974.5,903.79,650.63
2016,6,8,13,0,787.0,194.0,2.6,29.0,970.0,920.94,662.09
2016,6,8,13,15,784.0,193.0,2.6,29.0,958.5,933.05,670.01
2016,6,8,13,30,781.0,192.0,2.6,29.0,947.0,941.8,675.9
2016,6,8,13,45,779.5,188.0,2.65,29.0,928.5,945.72,679.24
2016,6,8,14,0,778.0,184.0,2.7,29.0,910.0,946.17,680.51
2016,6,8,14,15,771.0,182.0,2.7,29.0,883.5,939.84,677.15
2016,6,8,14,30,764.0,180.0,2.7,29.0,857.0,930.17,671.79
2016,6,8,14,45,753.5,177.0,2.7,29.0,824.0,912.95,661.64
2016,6,8,15,0,743.0,174.0,2.7,29.0,791.0,892.67,649.6
2016,6,8,15,15,730.0,170.5,2.7,28.5,752.0,872.49,638.96
2016,6,8,15,30,717.0,167.0,2.7,28.0,713.0,843.83,622.61
2016,6,8,15,45,431.0,241.5,2.7,28.0,564.0,650.04,486.84
2016,6,8,16,0,145.0,316.0,2.7,28.0,415.0,448.7,338.02
2016,6,8,16,15,397.0,229.0,2.6,27.5,472.0,585.58,445.71
2016,6,8,16,30,649.0,142.0,2.5,27.0,529.0,683.15,521.04
2016,6,8,16,45,618.0,138.0,2.4,27.0,479.0,631.45,483.66
2016,6,8,17,0,587.0,134.0,2.3,27.0,429.0,579.91,446.79
2016,6,8,17,15,551.0,126.0,2.15,26.5,377.5,521.44,404.7
2016,6,8,17,30,515.0,118.0,2.0,26.0,326.0,459.46,358.96
2016,6,8,17,45,470.0,107.0,1.85,26.0,275.5,396.93,310.71
2016,6,8,18,0,425.0,96.0,1.7,26.0,225.0,337.76,263.75
2016,6,8,18,15,361.5,83.0,1.6,25.5,177.0,271.63,210.69
2016,6,8,18,30,298.0,70.0,1.5,25.0,129.0,211.75,161.29
2016,6,8,18,45,217.0,52.5,1.4,24.5,88.5,147.37,108.02
2016,6,8,19,0,136.0,35.0,1.3,24.0,48.0,85.9,56.19
2016,6,8,19,15,68.0,17.5,1.35,23.5,24.0,37.65,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,23.0,12.61,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,46.0,24.92,13.94
2016,6,9,6,15,237.5,48.0,1.0,22.5,86.5,36.83,25.57
2016,6,9,6,30,327.0,64.0,0.9,23.0,127.0,48.34,35.92
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.0,55.29,42.11
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,62.0,47.85
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,67.09,52.03
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,70.86,54.97
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,71.73,55.38
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,72.53,55.72
2016,6,9,8,15,669.5,117.0,1.7,26.0,484.0,118.07,67.63
2016,6,9,8,30,696.0,122.0,1.8,26.0,535.0,168.75,99.17
2016,6,9,8,45,717.5,126.0,1.95,26.5,583.5,220.72,138.75
2016,6,9,9,0,739.0,130.0,2.1,27.0,632.0,280.33,187.17
2016,6,9,9,15,754.5,133.0,2.2,27.0,676.0,333.08,231.77
2016,6,9,9,30,770.0,136.0,2.3,27.0,720.0,386.77,276.86
2016,6,9,9,45,783.5,138.0,2.4,27.5,759.5,439.51,319.85
2016,6,9,10,0,797.0,140.0,2.5,28.0,799.0,492.45,361.77
2016,6,9,10,15,806.0,142.5,2.6,28.0,832.0,543.37,401.81
2016,6,9,10,30,815.0,145.0,2.7,28.0,865.0,593.53,440.29
2016,6,9,10,45,529.0,302.5,2.8,28.5,776.0,586.16,432.63
2016,6,9,11,0,243.0,460.0,2.9,29.0,687.0,552.71,404.62
2016,6,9,11,15,541.0,304.5,2.95,29.0,822.5,653.49,481.4
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,763.55,562.94
2016,6,9,11,45,844.0,148.0,3.1,29.5,971.0,798.71,584.93
2016,6,9,12,0,849.0,147.0,3.2,30.0,984.0,831.53,605.73
2016,6,9,12,15,850.0,147.0,3.25,30.0,988.0,859.39,624.1
2016,6,9,12,30,851.0,147.0,3.3,30.0,992.0,884.69,640.82
2016,6,9,12,45,512.0,326.0,3.35,30.0,834.0,782.09,568.05
2016,6,9,13,0,173.0,505.0,3.4,30.0,676.0,637.54,461.2
2016,6,9,13,15,209.0,494.0,3.4,30.0,698.0,668.59,484.54
2016,6,9,13,30,245.0,483.0,3.4,30.0,720.0,699.15,506.53
2016,6,9,13,45,160.0,463.5,3.4,30.0,617.5,604.93,440.27
2016,6,9,14,0,75.0,444.0,3.4,30.0,515.0,496.04,362.81
2016,6,9,14,15,45.5,366.5,3.35,30.0,409.5,393.22,289.84
2016,6,9,14,30,16.0,289.0,3.3,30.0,304.0,278.92,206.4
2016,6,9,14,45,17.0,286.5,3.3,30.0,301.5,278.0,206.37
2016,6,9,15,0,18.0,284.0,3.3,30.0,299.0,277.05,206.06
2016,6,9,15,15,180.0,307.5,3.25,29.5,445.5,476.08,357.62
2016,6,9,15,30,342.0,331.0,3.2,29.0,592.0,658.14,490.41
2016,6,9,15,45,176.0,271.0,3.2,29.0,405.0,430.08,324.88
2016,6,9,16,0,10.0,211.0,3.2,29.0,218.0,201.53,151.16
2016,6,9,16,15,158.0,229.0,3.1,29.0,324.0,363.87,278.95
2016,6,9,16,30,306.0,247.0,3.0,29.0,430.0,507.77,387.56
2016,6,9,16,45,447.0,190.0,2.95,29.0,430.0,553.76,423.98
2016,6,9,17,0,588.0,133.0,2.9,29.0,430.0,579.67,445.68
2016,6,9,17,15,552.0,125.0,2.7,28.5,378.5,521.2,403.08
2016,6,9,17,30,516.0,117.0,2.5,28.0,327.0,459.09,357.21
2016,6,9,17,45,470.5,106.5,2.35,27.5,276.0,396.79,309.87
2016,6,9,18,0,425.0,96.0,2.2,27.0,225.0,337.91,263.68
2016,6,9,18,15,361.5,83.0,2.05,26.5,177.5,271.76,210.52
2016,6,9,18,30,298.0,70.0,1.9,26.0,130.0,211.85,161.09
2016,6,9,18,45,217.5,52.5,1.75,25.5,89.5,147.6,107.97
2016,6,9,19,0,137.0,35.0,1.6,25.0,49.0,86.1,56.35
2016,6,9,19,15,68.5,17.5,1.65,24.5,24.5,37.83,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,15.5,1.0,21.5,24.0,12.23,0.0
2016,6,10,6,0,190.0,31.0,1.1,22.0,48.0,24.2,13.37
2016,6,10,6,15,287.0,44.0,1.25,22.5,89.5,33.87,23.06
2016,6,10,6,30,384.0,57.0,1.4,23.0,131.0,44.52,32.65
2016,6,10,6,45,451.0,66.0,1.6,23.5,180.0,49.89,37.48
2016,6,10,7,0,518.0,75.0,1.8,24.0,229.0,55.05,41.91
2016,6,10,7,15,564.0,82.0,1.9,24.0,281.0,58.28,44.62
2016,6,10,7,30,610.0,89.0,2.0,24.0,333.0,61.33,47.1
2016,6,10,7,45,384.0,150.5,2.1,24.5,312.0,100.83,80.2
2016,6,10,8,0,158.0,212.0,2.2,25.0,291.0,151.14,121.46
2016,6,10,8,15,198.0,234.0,2.25,25.5,344.0,182.07,133.23
2016,6,10,8,30,238.0,256.0,2.3,26.0,397.0,210.79,150.92
2016,6,10,8,45,210.0,284.0,2.35,26.5,416.5,251.96,182.92
2016,6,10,9,0,182.0,312.0,2.4,27.0,436.0,282.0,206.82
2016,6,10,9,15,247.0,324.0,2.4,27.0,504.5,319.45,233.99
2016,6,10,9,30,312.0,336.0,2.4,27.0,573.0,371.61,272.75
2016,6,10,9,45,566.0,230.5,2.4,27.5,688.0,415.84,304.28
2016,6,10,10,0,820.0,125.0,2.4,28.0,803.0,493.7,362.47
2016,6,10,10,15,543.5,275.0,2.4,28.0,732.5,509.34,375.56
2016,6,10,10,30,267.0,425.0,2.4,28.0,662.0,502.68,369.68
2016,6,10,10,45,192.5,444.0,2.4,28.5,617.5,494.0,362.47
2016,6,10,11,0,118.0,463.0,2.4,29.0,573.0,473.82,346.55
2016,6,10,11,15,488.5,298.5,2.4,29.0,767.5,610.46,449.71
2016,6,10,11,30,859.0,134.0,2.4,29.0,962.0,765.76,561.54
2016,6,10,11,45,638.5,283.0,2.45,29.5,903.0,760.49,551.98
2016,6,10,12,0,418.0,432.0,2.5,30.0,844.0,736.52,529.73
2016,6,10,12,15,407.5,435.5,2.5,30.0,838.5,748.92,538.2
2016,6,10,12,30,397.0,439.0,2.5,30.0,833.0,760.05,545.47
2016,6,10,12,45,635.0,284.0,2.55,30.5,911.5,852.24,612.32
2016,6,10,13,0,873.0,129.0,2.6,31.0,990.0,929.25,662.55
2016,6,10,13,15,870.5,128.5,2.6,31.0,978.5,942.32,670.47
2016,6,10,13,30,868.0,128.0,2.6,31.0,967.0,951.91,676.82
2016,6,10,13,45,862.5,128.0,2.6,31.0,947.5,955.55,679.53
2016,6,10,14,0,857.0,128.0,2.6,31.0,928.0,955.61,680.14
2016,6,10,14,15,851.0,126.5,2.6,31.0,901.5,950.19,677.41
2016,6,10,14,30,845.0,125.0,2.6,31.0,875.0,941.27,672.6
2016,6,10,14,45,595.5,247.5,2.65,31.0,766.5,840.78,607.33
2016,6,10,15,0,346.0,370.0,2.7,31.0,658.0,709.89,515.16
2016,6,10,15,15,574.5,244.5,2.65,30.5,694.5,805.11,588.26
2016,6,10,15,30,803.0,119.0,2.6,30.0,731.0,864.71,631.32
2016,6,10,15,45,785.0,118.0,2.6,30.0,686.5,830.04,609.25
2016,6,10,16,0,767.0,117.0,2.6,30.0,642.0,793.25,586.38
2016,6,10,16,15,748.0,113.5,2.5,30.0,594.0,751.06,559.01
2016,6,10,16,30,729.0,110.0,2.4,30.0,546.0,707.35,530.38
2016,6,10,16,45,698.5,107.5,2.35,30.0,494.5,657.69,497.5
2016,6,10,17,0,668.0,105.0,2.3,30.0,443.0,605.43,460.97
2016,6,10,17,15,635.0,99.5,2.15,29.5,391.0,548.52,420.65
2016,6,10,17,30,602.0,94.0,2.0,29.0,339.0,492.64,379.93
2016,6,10,17,45,547.0,88.5,1.85,28.5,286.0,425.69,329.57
2016,6,10,18,0,492.0,83.0,1.7,28.0,233.0,362.59,280.61
2016,6,10,18,15,427.5,73.0,1.55,27.5,184.5,290.98,223.71
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,230.42,173.91
2016,6,10,18,45,269.0,49.0,1.3,26.5,94.0,161.62,117.45
2016,6,10,19,0,175.0,35.0,1.2,26.0,52.0,103.53,68.4
2016,6,10,19,15,87.5,17.5,1.2,25.5,26.0,46.01,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,59.5,16.5,1.75,22.5,22.0,15.01,0.0
2016,6,11,6,0,119.0,33.0,2.0,23.0,44.0,26.51,15.06
2016,6,11,6,15,205.5,50.0,2.2,23.5,83.5,38.31,26.66
2016,6,11,6,30,292.0,67.0,2.4,24.0,123.0,50.51,37.58
2016,6,11,6,45,361.5,78.5,2.6,24.5,171.0,58.1,44.32
2016,6,11,7,0,431.0,90.0,2.8,25.0,219.0,65.41,50.57
2016,6,11,7,15,480.0,99.5,2.9,25.0,269.5,70.89,55.18
2016,6,11,7,30,529.0,109.0,3.0,25.0,320.0,76.14,59.48
2016,6,11,7,45,565.5,116.0,3.1,25.5,371.5,78.18,60.86
2016,6,11,8,0,602.0,123.0,3.2,26.0,423.0,80.05,62.06
2016,6,11,8,15,629.5,129.0,3.25,26.0,473.5,122.83,73.11
2016,6,11,8,30,657.0,135.0,3.3,26.0,524.0,171.93,103.62
2016,6,11,8,45,675.5,141.0,3.35,26.5,571.5,222.49,142.2
2016,6,11,9,0,694.0,147.0,3.4,27.0,619.0,274.91,185.18
2016,6,11,9,15,512.0,239.0,3.4,27.0,600.0,333.4,238.78
2016,6,11,9,30,330.0,331.0,3.4,27.0,581.0,374.17,275.44
2016,6,11,9,45,204.0,356.5,3.45,27.5,514.0,370.53,275.2
2016,6,11,10,0,78.0,382.0,3.5,28.0,447.0,351.6,261.82
2016,6,11,10,15,420.0,278.0,3.5,28.0,647.5,446.2,332.93
2016,6,11,10,30,762.0,174.0,3.5,28.0,848.0,585.17,436.49
2016,6,11,10,45,548.5,304.0,3.55,28.5,797.0,598.32,443.37
2016,6,11,11,0,335.0,434.0,3.6,29.0,746.0,592.6,435.69
2016,6,11,11,15,554.5,312.5,3.6,29.0,841.5,668.54,493.66
2016,6,11,11,30,774.0,191.0,3.6,29.0,937.0,753.26,557.06
2016,6,11,11,45,582.0,313.5,3.6,29.5,878.5,740.61,542.88
2016,6,11,12,0,390.0,436.0,3.6,30.0,820.0,715.86,520.31
2016,6,11,12,15,580.0,319.0,3.55,30.0,893.5,791.83,577.14
2016,6,11,12,30,770.0,202.0,3.5,30.0,967.0,870.23,632.87
2016,6,11,12,45,767.0,203.0,3.5,30.0,962.5,890.02,645.42
2016,6,11,13,0,764.0,204.0,3.5,30.0,958.0,906.97,656.57
2016,6,11,13,15,761.0,203.0,3.45,30.0,946.5,919.0,664.29
2016,6,11,13,30,758.0,202.0,3.4,30.0,935.0,927.76,669.97
2016,6,11,13,45,751.5,201.5,3.4,30.0,916.0,930.31,672.04
2016,6,11,14,0,745.0,201.0,3.4,30.0,897.0,929.51,672.09
2016,6,11,14,15,737.5,198.5,3.35,30.0,871.0,929.74,672.64
2016,6,11,14,30,730.0,196.0,3.3,30.0,845.0,919.47,666.44
2016,6,11,14,45,697.0,207.0,3.25,30.0,807.5,895.92,651.67
2016,6,11,15,0,664.0,218.0,3.2,30.0,770.0,869.86,635.36
2016,6,11,15,15,650.0,213.5,3.15,30.0,732.0,843.43,618.61
2016,6,11,15,30,636.0,209.0,3.1,30.0,694.0,814.62,600.13
2016,6,11,15,45,505.0,243.5,3.05,30.0,614.5,716.45,531.59
2016,6,11,16,0,374.0,278.0,3.0,30.0,535.0,615.24,459.81
2016,6,11,16,15,213.0,262.5,2.9,29.5,406.5,444.25,336.47
2016,6,11,16,30,52.0,247.0,2.8,29.0,278.0,284.04,215.53
2016,6,11,16,45,276.5,205.0,2.7,29.0,347.5,430.06,331.17
2016,6,11,17,0,501.0,163.0,2.6,29.0,417.0,545.04,418.82
2016,6,11,17,15,464.0,152.5,2.4,28.5,367.0,487.63,376.39
2016,6,11,17,30,427.0,142.0,2.2,28.0,317.0,432.12,335.34
2016,6,11,17,45,381.5,128.0,2.05,28.0,267.5,370.34,287.96
2016,6,11,18,0,336.0,114.0,1.9,28.0,218.0,312.11,242.2
2016,6,11,18,15,276.5,97.0,1.8,27.5,171.0,240.19,185.29
2016,6,11,18,30,217.0,80.0,1.7,27.0,124.0,183.32,138.94
2016,6,11,18,45,148.0,58.5,1.65,26.5,84.5,123.87,90.3
