Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,0,79.0,37.0,1.6,26.0,45.0,66.47,43.11
2016,6,11,19,15,39.5,18.5,1.65,25.5,22.5,29.66,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,47.0,16.5,2.2,23.5,21.0,15.01,0.0
2016,6,12,6,0,94.0,33.0,2.4,24.0,42.0,26.46,14.92
2016,6,12,6,15,171.5,52.0,2.45,24.0,81.0,40.98,28.83
2016,6,12,6,30,249.0,71.0,2.5,24.0,120.0,55.14,41.52
2016,6,12,6,45,317.0,85.0,2.65,24.5,167.0,62.73,48.27
2016,6,12,7,0,385.0,99.0,2.8,25.0,214.0,71.68,55.91
2016,6,12,7,15,434.0,110.0,2.9,25.0,264.0,78.0,61.22
2016,6,12,7,30,483.0,121.0,3.0,25.0,314.0,84.01,66.14
2016,6,12,7,45,347.5,164.5,3.1,25.5,314.0,116.71,93.2
2016,6,12,8,0,212.0,208.0,3.2,26.0,314.0,149.37,119.66
2016,6,12,8,15,134.5,226.5,3.25,26.5,296.5,173.02,127.96
2016,6,12,8,30,57.0,245.0,3.3,27.0,279.0,196.72,147.39
2016,6,12,8,45,125.5,278.0,3.35,27.5,361.0,231.89,170.81
2016,6,12,9,0,194.0,311.0,3.4,28.0,443.0,283.77,207.6
2016,6,12,9,15,291.5,312.0,3.4,28.0,525.0,323.98,236.12
2016,6,12,9,30,389.0,313.0,3.4,28.0,607.0,382.19,279.3
2016,6,12,9,45,422.0,305.0,3.4,28.5,640.0,411.88,302.47
2016,6,12,10,0,455.0,297.0,3.4,29.0,673.0,449.72,331.45
2016,6,12,10,15,412.5,342.5,3.35,29.0,694.5,491.42,362.8
2016,6,12,10,30,370.0,388.0,3.3,29.0,716.0,532.43,392.4
2016,6,12,10,45,302.5,424.5,3.3,29.5,698.0,542.8,398.7
2016,6,12,11,0,235.0,461.0,3.3,30.0,680.0,549.92,402.1
2016,6,12,11,15,320.0,439.5,3.3,30.0,744.0,606.64,443.37
2016,6,12,11,30,405.0,418.0,3.3,30.0,808.0,671.5,489.66
2016,6,12,11,45,414.5,425.0,3.35,30.0,829.0,705.65,513.14
2016,6,12,12,0,424.0,432.0,3.4,30.0,850.0,740.41,536.98
2016,6,12,12,15,436.5,437.5,3.35,30.0,869.5,775.9,560.76
2016,6,12,12,30,449.0,443.0,3.3,30.0,889.0,810.78,583.86
2016,6,12,12,45,404.0,447.0,3.3,30.0,847.0,788.23,568.09
2016,6,12,13,0,359.0,451.0,3.3,30.0,805.0,764.42,551.68
2016,6,12,13,15,364.5,442.5,3.3,30.0,798.5,772.76,558.0
2016,6,12,13,30,370.0,434.0,3.3,30.0,792.0,779.19,562.87
2016,6,12,13,45,419.0,412.0,3.3,30.0,810.0,820.62,592.09
2016,6,12,14,0,468.0,390.0,3.3,30.0,828.0,852.96,615.07
2016,6,12,14,15,489.5,367.5,3.25,30.0,814.0,855.75,617.89
2016,6,12,14,30,511.0,345.0,3.2,30.0,800.0,855.55,619.04
2016,6,12,14,45,519.0,323.5,3.2,30.0,770.5,840.42,610.44
2016,6,12,15,0,527.0,302.0,3.2,30.0,741.0,822.33,600.0
2016,6,12,15,15,544.5,276.0,3.15,30.0,710.0,805.4,590.36
2016,6,12,15,30,562.0,250.0,3.1,30.0,679.0,785.01,578.37
2016,6,12,15,45,573.0,226.0,3.05,30.0,641.0,757.49,561.34
2016,6,12,16,0,584.0,202.0,3.0,30.0,603.0,732.41,545.75
2016,6,12,16,15,461.5,221.5,2.9,29.5,524.0,630.24,474.17
2016,6,12,16,30,339.0,241.0,2.8,29.0,445.0,526.97,400.27
2016,6,12,16,45,324.5,222.0,2.7,29.0,403.0,484.34,370.39
2016,6,12,17,0,310.0,203.0,2.6,29.0,361.0,441.67,339.64
2016,6,12,17,15,292.5,182.0,2.4,28.5,317.5,394.97,305.74
2016,6,12,17,30,275.0,161.0,2.2,28.0,274.0,348.89,271.51
2016,6,12,17,45,318.0,134.5,2.05,28.0,246.5,331.66,258.58
2016,6,12,18,0,361.0,108.0,1.9,28.0,219.0,318.68,247.55
2016,6,12,18,15,299.5,92.5,1.85,27.5,172.5,254.07,196.05
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,188.29,142.74
2016,6,12,18,45,166.5,57.0,1.75,26.5,86.5,128.46,93.69
2016,6,12,19,0,95.0,37.0,1.7,26.0,47.0,76.24,50.28
2016,6,12,19,15,47.5,18.5,1.85,26.0,23.5,34.35,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.5,2.9,23.5,22.5,15.01,0.0
2016,6,13,6,0,124.0,33.0,3.0,24.0,45.0,26.51,14.93
2016,6,13,6,15,216.0,49.5,3.15,24.5,85.0,37.96,26.22
2016,6,13,6,30,308.0,66.0,3.3,25.0,125.0,49.82,36.82
2016,6,13,6,45,392.5,74.5,3.5,25.5,175.0,55.29,41.74
2016,6,13,7,0,477.0,83.0,3.7,26.0,225.0,61.52,47.05
2016,6,13,7,15,525.5,91.0,3.75,26.0,276.5,65.21,50.14
2016,6,13,7,30,574.0,99.0,3.8,26.0,328.0,68.7,52.95
2016,6,13,7,45,621.5,101.0,3.85,26.5,382.0,67.56,51.69
2016,6,13,8,0,669.0,103.0,3.9,27.0,436.0,66.59,50.57
2016,6,13,8,15,694.5,107.5,3.85,27.5,487.0,110.67,61.4
2016,6,13,8,30,720.0,112.0,3.8,28.0,538.0,162.13,92.68
2016,6,13,8,45,551.5,191.5,3.8,28.5,534.5,236.42,156.72
2016,6,13,9,0,383.0,271.0,3.8,29.0,531.0,295.08,209.13
2016,6,13,9,15,354.0,301.5,3.75,29.0,554.5,335.24,242.15
2016,6,13,9,30,325.0,332.0,3.7,29.0,578.0,372.28,272.15
2016,6,13,9,45,572.5,228.5,3.7,29.5,690.0,415.22,302.99
2016,6,13,10,0,820.0,125.0,3.7,30.0,802.0,491.45,360.32
2016,6,13,10,15,828.5,127.0,3.65,30.0,835.0,541.79,399.89
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,591.2,437.76
2016,6,13,10,45,558.0,290.0,3.6,30.5,789.5,591.83,435.61
2016,6,13,11,0,279.0,451.0,3.6,31.0,711.0,568.01,414.24
2016,6,13,11,15,276.0,463.0,3.55,31.0,724.5,594.22,432.62
2016,6,13,11,30,273.0,475.0,3.5,31.0,738.0,619.73,450.02
2016,6,13,11,45,153.5,443.0,3.5,31.5,592.0,515.19,374.79
2016,6,13,12,0,34.0,411.0,3.5,32.0,446.0,396.14,287.8
2016,6,13,12,15,446.5,274.5,3.5,32.0,718.5,641.23,471.17
2016,6,13,12,30,859.0,138.0,3.5,32.0,991.0,881.61,636.32
2016,6,13,12,45,570.0,312.5,3.5,32.0,878.0,817.14,588.63
2016,6,13,13,0,281.0,487.0,3.5,32.0,765.0,725.86,519.91
2016,6,13,13,15,309.5,470.0,3.5,32.0,772.5,747.05,535.8
2016,6,13,13,30,338.0,453.0,3.5,32.0,780.0,766.86,550.14
2016,6,13,13,45,586.5,296.5,3.5,32.0,850.0,870.61,626.78
2016,6,13,14,0,835.0,140.0,3.5,32.0,920.0,944.94,677.73
2016,6,13,14,15,828.5,138.5,3.5,32.0,894.0,939.4,674.29
2016,6,13,14,30,822.0,137.0,3.5,32.0,868.0,930.44,669.34
2016,6,13,14,45,484.0,271.5,3.5,32.0,698.0,754.91,550.26
2016,6,13,15,0,146.0,406.0,3.5,32.0,528.0,546.08,398.76
2016,6,13,15,15,313.5,341.5,3.4,31.5,586.5,647.08,476.42
2016,6,13,15,30,481.0,277.0,3.3,31.0,645.0,740.05,545.56
2016,6,13,15,45,363.0,293.5,3.25,31.0,561.5,630.46,467.88
2016,6,13,16,0,245.0,310.0,3.2,31.0,478.0,540.04,402.69
2016,6,13,16,15,287.5,277.0,3.05,30.5,460.5,533.73,401.38
2016,6,13,16,30,330.0,244.0,2.9,30.0,443.0,523.2,396.49
2016,6,13,16,45,302.0,224.5,2.8,30.0,394.0,470.35,358.51
2016,6,13,17,0,274.0,205.0,2.7,30.0,345.0,418.56,320.88
2016,6,13,17,15,263.0,182.5,2.5,29.5,304.0,376.08,290.24
2016,6,13,17,30,252.0,160.0,2.3,29.0,263.0,333.68,258.89
2016,6,13,17,45,230.5,139.0,2.15,29.0,222.5,287.27,223.11
2016,6,13,18,0,209.0,118.0,2.0,29.0,182.0,242.35,187.69
2016,6,13,18,15,177.0,97.0,1.95,28.5,144.0,194.24,149.32
2016,6,13,18,30,145.0,76.0,1.9,28.0,106.0,149.1,112.45
2016,6,13,18,45,99.0,55.5,1.9,27.5,73.5,96.83,69.74
2016,6,13,19,0,53.0,35.0,1.9,27.0,41.0,55.85,35.77
2016,6,13,19,15,26.5,17.5,2.05,27.0,20.5,25.32,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,17.0,2.9,24.0,21.0,15.46,0.0
2016,6,14,6,0,86.0,34.0,3.2,24.0,42.0,27.18,15.41
2016,6,14,6,15,170.5,53.0,3.3,24.0,81.5,41.68,29.39
2016,6,14,6,30,255.0,72.0,3.4,24.0,121.0,54.22,40.72
2016,6,14,6,45,323.5,85.5,3.55,24.5,168.5,63.16,48.63
2016,6,14,7,0,392.0,99.0,3.7,25.0,216.0,71.74,55.97
2016,6,14,7,15,443.0,109.5,3.75,25.0,266.5,77.73,61.01
2016,6,14,7,30,494.0,120.0,3.8,25.0,317.0,83.43,65.67
2016,6,14,7,45,299.0,165.0,3.9,25.5,289.5,116.64,93.19
2016,6,14,8,0,104.0,210.0,4.0,26.0,262.0,157.66,126.61
2016,6,14,8,15,55.5,196.0,3.9,26.0,224.0,156.71,118.03
2016,6,14,8,30,7.0,182.0,3.8,26.0,186.0,154.44,117.26
2016,6,14,8,45,14.0,213.0,3.7,26.5,222.0,181.69,137.54
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,210.07,158.46
2016,6,14,9,15,23.5,265.5,3.45,27.5,282.5,230.9,173.58
2016,6,14,9,30,26.0,287.0,3.3,28.0,307.0,244.73,183.28
2016,6,14,9,45,22.0,285.5,3.15,28.5,303.0,252.83,188.74
2016,6,14,10,0,18.0,284.0,3.0,29.0,299.0,252.63,187.92
2016,6,14,10,15,84.5,361.0,2.95,29.0,435.5,346.63,257.18
2016,6,14,10,30,151.0,438.0,2.9,29.0,572.0,449.21,331.12
2016,6,14,10,45,111.5,439.0,2.85,29.5,539.5,438.57,322.06
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,425.82,311.66
2016,6,14,11,15,62.0,438.0,2.9,30.0,496.5,424.34,310.56
2016,6,14,11,30,52.0,436.0,3.0,30.0,486.0,421.62,308.49
2016,6,14,11,45,42.0,420.5,3.1,30.5,461.5,406.03,296.68
2016,6,14,12,0,32.0,405.0,3.2,31.0,437.0,389.07,283.92
2016,6,14,12,15,161.0,446.5,3.35,31.0,607.0,544.69,397.22
2016,6,14,12,30,290.0,488.0,3.5,31.0,777.0,708.67,511.8
2016,6,14,12,45,571.0,315.5,3.7,31.5,880.5,820.19,593.84
2016,6,14,13,0,852.0,143.0,3.9,32.0,984.0,920.22,662.6
2016,6,14,13,15,849.5,142.5,4.0,32.0,972.5,933.41,671.29
2016,6,14,13,30,847.0,142.0,4.1,32.0,961.0,943.2,678.47
2016,6,14,13,45,593.5,288.0,4.25,32.0,856.5,869.12,628.51
2016,6,14,14,0,340.0,434.0,4.4,32.0,752.0,763.18,551.53
2016,6,14,14,15,584.5,284.0,4.4,32.0,812.0,866.38,629.55
2016,6,14,14,30,829.0,134.0,4.4,32.0,872.0,934.0,677.0
2016,6,14,14,45,820.0,132.0,4.45,32.0,839.0,918.8,667.7
2016,6,14,15,0,811.0,130.0,4.5,32.0,806.0,909.68,663.07
2016,6,14,15,15,800.0,127.5,4.45,31.5,767.5,885.56,649.34
2016,6,14,15,30,789.0,125.0,4.4,31.0,729.0,858.58,633.73
2016,6,14,15,45,772.0,123.0,4.4,31.0,685.0,824.23,611.96
2016,6,14,16,0,755.0,121.0,4.4,31.0,641.0,787.73,588.61
2016,6,14,16,15,736.0,117.5,4.25,30.5,593.5,746.08,562.1
2016,6,14,16,30,717.0,114.0,4.1,30.0,546.0,705.79,536.23
2016,6,14,16,45,689.5,110.5,4.0,30.0,495.0,655.16,501.66
2016,6,14,17,0,662.0,107.0,3.9,30.0,444.0,604.34,465.23
2016,6,14,17,15,628.5,101.5,3.6,29.5,392.5,547.45,423.98
2016,6,14,17,30,595.0,96.0,3.3,29.0,341.0,491.62,382.45
2016,6,14,17,45,548.5,89.0,3.05,29.0,289.0,428.18,333.39
2016,6,14,18,0,502.0,82.0,2.8,29.0,237.0,367.83,285.46
2016,6,14,18,15,437.0,72.5,2.65,28.5,188.5,299.75,230.98
2016,6,14,18,30,372.0,63.0,2.5,28.0,140.0,234.88,177.69
2016,6,14,18,45,279.5,49.5,2.4,27.5,97.5,166.43,121.29
2016,6,14,19,0,187.0,36.0,2.3,27.0,55.0,108.45,72.52
2016,6,14,19,15,93.5,18.0,2.4,26.5,27.5,48.74,2.49
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.0,2.85,24.5,19.5,15.46,0.0
2016,6,15,6,0,55.0,34.0,3.0,25.0,39.0,27.86,15.81
2016,6,15,6,15,128.0,56.0,3.15,25.0,78.0,43.69,30.93
2016,6,15,6,30,201.0,78.0,3.3,25.0,117.0,59.8,45.26
2016,6,15,6,45,276.0,92.5,3.5,25.5,164.0,70.4,54.58
2016,6,15,7,0,351.0,107.0,3.7,26.0,211.0,77.36,60.5
2016,6,15,7,15,402.0,119.0,3.8,26.0,261.0,84.21,66.24
2016,6,15,7,30,453.0,131.0,3.9,26.0,311.0,90.72,71.55
2016,6,15,7,45,507.0,134.5,4.05,26.5,364.0,91.22,71.57
2016,6,15,8,0,561.0,138.0,4.2,27.0,417.0,90.91,70.89
2016,6,15,8,15,590.5,145.0,4.3,27.5,467.5,129.82,80.11
2016,6,15,8,30,620.0,152.0,4.4,28.0,518.0,177.42,108.86
2016,6,15,8,45,661.5,148.0,4.5,28.5,569.0,222.52,141.75
2016,6,15,9,0,703.0,144.0,4.6,29.0,620.0,272.22,181.56
2016,6,15,9,15,719.5,148.0,4.6,29.0,664.0,324.59,225.77
2016,6,15,9,30,736.0,152.0,4.6,29.0,708.0,382.88,274.26
2016,6,15,9,45,762.0,147.5,4.7,29.5,750.5,433.73,315.98
2016,6,15,10,0,788.0,143.0,4.8,30.0,793.0,486.16,357.99
2016,6,15,10,15,797.5,145.0,4.8,30.0,826.5,536.47,397.99
2016,6,15,10,30,807.0,147.0,4.8,30.0,860.0,586.1,436.47
2016,6,15,10,45,820.0,145.0,4.85,30.5,889.0,633.18,471.49
2016,6,15,11,0,833.0,143.0,4.9,31.0,918.0,678.88,504.66
2016,6,15,11,15,837.5,144.0,4.85,31.0,937.5,719.73,534.27
2016,6,15,11,30,842.0,145.0,4.8,31.0,957.0,758.51,561.62
2016,6,15,11,45,852.5,140.5,4.8,31.5,971.5,795.33,585.14
2016,6,15,12,0,863.0,136.0,4.8,32.0,986.0,830.11,607.05
2016,6,15,12,15,864.0,136.0,4.7,32.0,990.5,858.42,625.13
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,884.11,641.58
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,905.87,654.35
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,924.73,665.18
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,938.02,673.53
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,947.85,679.72
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.0,952.26,682.48
2016,6,15,14,0,853.0,131.0,4.1,33.0,929.0,953.1,683.06
2016,6,15,14,15,847.0,129.5,4.0,33.0,903.0,948.0,679.92
2016,6,15,14,30,841.0,128.0,3.9,33.0,877.0,939.4,674.65
2016,6,15,14,45,832.5,126.5,3.8,33.0,844.5,925.03,665.76
2016,6,15,15,0,824.0,125.0,3.7,33.0,812.0,907.42,654.88
2016,6,15,15,15,813.5,122.5,3.6,33.0,774.0,883.86,640.18
2016,6,15,15,30,803.0,120.0,3.5,33.0,736.0,865.78,629.19
2016,6,15,15,45,789.0,117.5,3.45,33.0,692.0,833.21,608.82
2016,6,15,16,0,775.0,115.0,3.4,33.0,648.0,798.29,586.87
2016,6,15,16,15,756.5,111.5,3.25,32.5,600.5,756.48,560.77
2016,6,15,16,30,738.0,108.0,3.1,32.0,553.0,713.09,533.29
2016,6,15,16,45,714.5,104.0,3.0,31.5,502.5,666.59,503.41
2016,6,15,17,0,691.0,100.0,2.9,31.0,452.0,617.08,469.93
2016,6,15,17,15,659.0,94.5,2.7,30.5,400.0,560.01,429.36
2016,6,15,17,30,627.0,89.0,2.5,30.0,348.0,503.81,388.32
2016,6,15,17,45,584.5,82.5,2.3,29.5,296.0,441.77,341.63
2016,6,15,18,0,542.0,76.0,2.1,29.0,244.0,382.39,295.45
2016,6,15,18,15,478.5,67.5,2.05,28.5,194.5,314.1,241.23
2016,6,15,18,30,415.0,59.0,2.0,28.0,145.0,251.52,189.86
2016,6,15,18,45,321.5,47.0,1.95,27.5,102.0,178.49,129.88
2016,6,15,19,0,228.0,35.0,1.9,27.0,59.0,119.48,79.98
2016,6,15,19,15,114.0,17.5,2.05,26.5,29.5,53.19,5.18
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,17.0,3.45,23.5,22.0,15.46,0.0
2016,6,16,6,0,117.0,34.0,3.7,24.0,44.0,27.22,15.34
2016,6,16,6,15,210.0,50.5,3.8,24.5,84.5,38.75,26.86
2016,6,16,6,30,303.0,67.0,3.9,25.0,125.0,50.59,37.46
2016,6,16,6,45,390.5,75.5,4.05,25.5,175.0,56.06,42.38
2016,6,16,7,0,478.0,84.0,4.2,26.0,225.0,62.46,47.85
2016,6,16,7,15,527.5,92.0,4.2,26.0,277.0,66.12,50.92
2016,6,16,7,30,577.0,100.0,4.2,26.0,329.0,69.59,53.71
2016,6,16,7,45,627.0,101.5,4.25,26.5,384.0,68.06,52.12
2016,6,16,8,0,677.0,103.0,4.3,27.0,439.0,66.75,50.7
2016,6,16,8,15,703.0,107.5,4.3,27.5,490.5,109.28,60.67
2016,6,16,8,30,729.0,112.0,4.3,28.0,542.0,161.23,91.78
2016,6,16,8,45,756.0,112.0,4.35,28.5,592.0,218.46,134.79
2016,6,16,9,0,783.0,112.0,4.4,29.0,642.0,272.22,178.71
2016,6,16,9,15,797.0,115.0,4.4,29.5,686.5,326.86,224.86
2016,6,16,9,30,811.0,118.0,4.4,30.0,731.0,382.22,271.2
2016,6,16,9,45,825.0,118.5,4.45,30.5,771.0,440.41,318.62
2016,6,16,10,0,839.0,119.0,4.5,31.0,811.0,493.58,361.16
2016,6,16,10,15,847.0,121.0,4.5,31.0,844.0,544.63,401.64
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,594.66,440.3
2016,6,16,10,45,861.5,123.5,4.55,31.5,904.0,641.33,474.77
2016,6,16,11,0,868.0,124.0,4.6,32.0,931.0,686.38,507.14
2016,6,16,11,15,871.5,125.0,4.6,32.0,950.5,727.9,537.23
2016,6,16,11,30,875.0,126.0,4.6,32.0,970.0,767.19,564.32
2016,6,16,11,45,876.5,127.5,4.6,32.5,982.0,802.92,586.91
2016,6,16,12,0,878.0,129.0,4.6,33.0,994.0,836.02,607.52
2016,6,16,12,15,878.5,129.0,4.6,33.0,998.0,864.33,626.05
2016,6,16,12,30,879.0,129.0,4.6,33.0,1002.0,889.92,642.79
2016,6,16,12,45,877.0,129.5,4.6,33.0,998.5,910.99,656.56
2016,6,16,13,0,875.0,130.0,4.6,33.0,995.0,929.05,668.42
2016,6,16,13,15,872.5,129.5,4.55,33.0,983.5,942.45,677.1
2016,6,16,13,30,870.0,129.0,4.5,33.0,972.0,952.36,683.6
2016,6,16,13,45,865.0,128.5,4.45,33.0,952.5,956.34,686.36
2016,6,16,14,0,860.0,128.0,4.4,33.0,933.0,956.73,686.93
2016,6,16,14,15,854.0,127.0,4.35,33.0,907.0,952.11,684.38
2016,6,16,14,30,848.0,126.0,4.3,33.0,881.0,943.99,679.7
2016,6,16,14,45,835.0,127.0,4.25,33.0,847.5,927.85,669.9
2016,6,16,15,0,822.0,128.0,4.2,33.0,814.0,908.61,658.18
2016,6,16,15,15,811.0,125.5,4.1,33.0,775.5,893.56,649.1
2016,6,16,15,30,800.0,123.0,4.0,33.0,737.0,866.45,632.04
2016,6,16,15,45,785.0,120.5,3.95,33.0,693.0,833.14,611.1
2016,6,16,16,0,770.0,118.0,3.9,33.0,649.0,797.52,588.54
2016,6,16,16,15,751.5,114.5,3.75,32.5,601.5,755.9,562.46
2016,6,16,16,30,733.0,111.0,3.6,32.0,554.0,712.72,534.99
2016,6,16,16,45,708.5,106.5,3.5,32.0,503.0,665.29,503.26
2016,6,16,17,0,684.0,102.0,3.4,32.0,452.0,614.76,467.89
2016,6,16,17,15,651.5,97.0,3.15,31.5,400.0,558.23,427.55
2016,6,16,17,30,619.0,92.0,2.9,31.0,348.0,502.62,386.83
2016,6,16,17,45,575.0,85.0,2.7,30.5,296.0,439.52,339.39
2016,6,16,18,0,531.0,78.0,2.5,30.0,244.0,379.23,292.61
2016,6,16,18,15,467.0,69.5,2.35,29.0,194.5,311.22,239.0
2016,6,16,18,30,403.0,61.0,2.2,28.0,145.0,248.94,188.2
2016,6,16,18,45,310.0,48.5,2.1,27.5,102.0,176.41,128.6
2016,6,16,19,0,217.0,36.0,2.0,27.0,59.0,117.56,78.99
2016,6,16,19,15,108.5,18.0,2.1,26.5,29.5,52.69,6.89
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.5,2.9,23.5,23.5,15.01,0.0
2016,6,17,6,0,163.0,33.0,3.2,24.0,47.0,25.78,14.18
2016,6,17,6,15,262.5,47.0,3.35,24.0,89.0,36.17,24.75
2016,6,17,6,30,362.0,61.0,3.5,24.0,131.0,46.25,33.93
2016,6,17,6,45,453.0,67.5,3.65,24.5,182.5,51.34,38.53
2016,6,17,7,0,544.0,74.0,3.8,25.0,234.0,54.53,41.28
2016,6,17,7,15,590.5,80.5,3.8,25.5,287.0,57.43,43.62
2016,6,17,7,30,637.0,87.0,3.8,26.0,340.0,60.19,45.75
2016,6,17,7,45,681.5,88.5,3.85,26.5,395.0,59.24,44.68
2016,6,17,8,0,726.0,90.0,3.9,27.0,450.0,64.53,48.85
2016,6,17,8,15,749.5,94.0,3.9,27.5,502.0,107.99,58.49
2016,6,17,8,30,773.0,98.0,3.9,28.0,554.0,161.46,90.17
2016,6,17,8,45,796.5,98.5,3.9,28.5,604.0,214.83,130.24
2016,6,17,9,0,820.0,99.0,3.9,29.0,654.0,270.45,175.89
2016,6,17,9,15,833.5,101.5,3.85,29.0,698.5,332.81,228.43
2016,6,17,9,30,847.0,104.0,3.8,29.0,743.0,388.85,275.97
2016,6,17,9,45,859.5,104.5,3.8,29.5,783.5,443.18,320.81
2016,6,17,10,0,872.0,105.0,3.8,30.0,824.0,497.38,364.22
2016,6,17,10,15,879.5,106.5,3.75,30.5,857.5,549.38,404.57
2016,6,17,10,30,887.0,108.0,3.7,31.0,891.0,600.26,442.74
2016,6,17,10,45,893.5,108.5,3.7,31.5,918.0,648.36,477.87
2016,6,17,11,0,900.0,109.0,3.7,32.0,945.0,694.77,510.79
2016,6,17,11,15,903.5,109.5,3.65,32.0,964.5,737.16,540.97
2016,6,17,11,30,907.0,110.0,3.6,32.0,984.0,777.23,567.51
2016,6,17,11,45,911.0,109.0,3.55,32.5,997.0,813.91,590.1
2016,6,17,12,0,915.0,108.0,3.5,33.0,1010.0,847.98,610.69
2016,6,17,12,15,915.5,108.0,3.4,33.0,1014.0,877.24,628.93
2016,6,17,12,30,916.0,108.0,3.3,33.0,1018.0,903.6,645.19
2016,6,17,12,45,914.5,108.0,3.25,33.5,1014.0,925.25,657.33
2016,6,17,13,0,913.0,108.0,3.2,34.0,1010.0,943.71,667.41
2016,6,17,13,15,911.0,107.5,3.15,34.0,998.5,957.81,676.12
2016,6,17,13,30,909.0,107.0,3.1,34.0,987.0,968.29,682.64
2016,6,17,13,45,904.5,106.5,3.05,34.0,968.0,972.71,685.45
2016,6,17,14,0,900.0,106.0,3.0,34.0,949.0,973.41,686.07
2016,6,17,14,15,894.5,104.5,2.95,34.0,922.5,968.46,683.26
2016,6,17,14,30,889.0,103.0,2.9,34.0,896.0,959.85,678.31
2016,6,17,14,45,881.0,102.0,2.85,34.0,863.0,945.82,670.06
2016,6,17,15,0,873.0,101.0,2.8,34.0,830.0,928.39,659.78
2016,6,17,15,15,863.0,99.5,2.75,33.5,791.0,905.34,647.31
2016,6,17,15,30,853.0,98.0,2.7,33.0,752.0,879.25,632.88
2016,6,17,15,45,840.5,95.5,2.7,33.0,708.0,847.03,613.46
2016,6,17,16,0,828.0,93.0,2.7,33.0,664.0,812.27,592.28
2016,6,17,16,15,811.5,90.5,2.6,33.0,616.0,771.94,566.6
2016,6,17,16,30,795.0,88.0,2.5,33.0,568.0,735.82,543.6
2016,6,17,16,45,773.5,84.5,2.45,33.0,517.0,686.91,511.84
2016,6,17,17,0,752.0,81.0,2.4,33.0,466.0,637.14,479.03
2016,6,17,17,15,723.0,77.0,2.25,32.5,413.5,581.26,440.29
2016,6,17,17,30,694.0,73.0,2.1,32.0,361.0,525.81,400.54
2016,6,17,17,45,654.0,68.0,2.0,31.5,308.0,465.26,355.83
2016,6,17,18,0,614.0,63.0,1.9,31.0,255.0,405.65,310.2
2016,6,17,18,15,554.5,56.5,1.75,30.0,204.0,337.91,257.21
2016,6,17,18,30,495.0,50.0,1.6,29.0,153.0,275.42,206.35
2016,6,17,18,45,400.5,40.5,1.5,28.0,108.5,202.79,146.92
2016,6,17,19,0,306.0,31.0,1.4,27.0,64.0,140.5,94.16
2016,6,17,19,15,153.0,15.5,1.45,26.5,32.0,62.52,10.75
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,76.5,16.0,2.15,23.5,23.0,14.55,0.0
2016,6,18,6,0,153.0,32.0,2.4,24.0,46.0,24.97,13.51
2016,6,18,6,15,251.0,46.5,2.45,24.5,87.0,35.76,24.35
2016,6,18,6,30,349.0,61.0,2.5,25.0,128.0,46.22,33.75
2016,6,18,6,45,424.5,70.0,2.65,25.5,177.5,52.17,39.07
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,58.45,44.44
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,61.91,47.34
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,65.19,49.99
2016,6,18,7,45,440.5,145.0,2.55,26.5,334.0,97.8,77.05
2016,6,18,8,0,285.0,196.0,2.5,27.0,337.0,134.49,106.91
2016,6,18,8,15,279.0,222.0,2.4,27.0,373.0,169.14,120.55
2016,6,18,8,30,273.0,248.0,2.3,27.0,409.0,207.55,146.57
2016,6,18,8,45,518.5,184.0,2.2,27.5,523.0,222.49,147.23
2016,6,18,9,0,764.0,120.0,2.1,28.0,637.0,272.42,178.94
2016,6,18,9,15,779.0,123.0,1.9,28.0,681.5,326.28,224.06
2016,6,18,9,30,794.0,126.0,1.7,28.0,726.0,381.02,269.33
2016,6,18,9,45,809.0,126.5,1.55,28.5,766.0,434.37,311.93
2016,6,18,10,0,824.0,127.0,1.4,29.0,806.0,491.32,355.38
2016,6,18,10,15,832.5,129.0,1.25,29.5,840.0,541.93,392.63
2016,6,18,10,30,841.0,131.0,1.1,30.0,874.0,591.62,427.54
2016,6,18,10,45,850.5,130.5,0.95,30.5,902.0,638.79,459.15
2016,6,18,11,0,860.0,130.0,0.8,31.0,930.0,684.64,488.35
2016,6,18,11,15,864.5,131.0,0.85,31.0,950.0,726.63,517.14
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,766.48,543.42
2016,6,18,11,45,865.0,137.5,1.0,31.5,981.0,801.07,564.8
2016,6,18,12,0,861.0,143.0,1.1,32.0,992.0,832.72,584.23
2016,6,18,12,15,862.5,143.5,1.2,32.0,997.0,861.98,603.32
2016,6,18,12,30,864.0,144.0,1.3,32.0,1002.0,888.68,620.85
2016,6,18,12,45,865.0,142.5,1.4,32.0,999.0,910.68,635.52
2016,6,18,13,0,866.0,141.0,1.5,32.0,996.0,929.81,648.53
2016,6,18,13,15,863.5,140.5,1.55,32.0,985.0,943.38,657.56
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,953.49,664.63
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,958.18,668.51
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,959.29,670.34
2016,6,18,14,15,848.0,135.5,1.7,32.0,911.0,954.44,668.02
2016,6,18,14,30,842.0,134.0,1.7,32.0,885.0,946.09,663.7
2016,6,18,14,45,830.5,133.5,1.75,32.0,851.5,930.11,655.35
2016,6,18,15,0,819.0,133.0,1.8,32.0,818.0,920.43,651.07
2016,6,18,15,15,807.5,130.5,1.8,32.0,779.0,895.94,636.87
2016,6,18,15,30,796.0,128.0,1.8,32.0,740.0,868.57,620.96
2016,6,18,15,45,778.5,126.0,1.8,32.0,695.0,833.8,600.21
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,796.87,577.92
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,754.77,552.69
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,714.2,528.13
2016,6,18,16,45,691.5,114.0,1.65,31.0,502.0,661.81,493.89
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,609.41,457.95
2016,6,18,17,15,627.5,105.0,1.5,30.5,397.5,552.04,418.23
2016,6,18,17,30,594.0,99.0,1.4,30.0,345.0,495.71,378.07
2016,6,18,17,45,540.0,93.0,1.35,30.0,292.5,429.07,328.47
2016,6,18,18,0,486.0,87.0,1.3,30.0,240.0,366.15,280.19
2016,6,18,18,15,423.0,76.5,1.25,29.0,191.0,294.94,225.22
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,234.41,176.59
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.0,165.64,120.66
2016,6,18,19,0,174.0,38.0,1.1,27.0,56.0,107.37,72.44
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.0,49.12,8.92
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,11.0,1.5,23.5,11.0,10.01,0.0
2016,6,19,6,0,0.0,22.0,1.7,24.0,22.0,19.39,9.19
2016,6,19,6,15,3.0,43.0,1.8,24.0,43.5,36.9,25.36
2016,6,19,6,30,6.0,64.0,1.9,24.0,65.0,54.02,40.53
2016,6,19,6,45,20.0,85.0,2.05,24.5,91.0,69.13,53.7
2016,6,19,7,0,34.0,106.0,2.2,25.0,117.0,85.06,67.26
2016,6,19,7,15,58.0,132.0,2.2,25.5,153.5,103.9,82.94
2016,6,19,7,30,82.0,158.0,2.2,26.0,190.0,122.3,97.9
2016,6,19,7,45,100.5,183.5,2.25,26.5,229.0,139.92,111.93
2016,6,19,8,0,119.0,209.0,2.3,27.0,268.0,149.02,118.73
2016,6,19,8,15,173.0,232.0,2.2,27.0,328.0,177.1,129.83
2016,6,19,8,30,227.0,255.0,2.1,27.0,388.0,214.4,153.64
2016,6,19,8,45,265.5,272.5,2.05,27.5,441.5,244.08,173.71
2016,6,19,9,0,304.0,290.0,2.0,28.0,495.0,286.61,204.83
2016,6,19,9,15,207.0,321.0,1.95,28.0,465.0,309.94,226.33
2016,6,19,9,30,110.0,352.0,1.9,28.0,435.0,321.41,237.44
2016,6,19,9,45,438.5,252.5,1.9,28.5,609.5,376.35,274.52
2016,6,19,10,0,767.0,153.0,1.9,29.0,784.0,481.68,350.76
2016,6,19,10,15,425.5,285.5,1.95,29.0,638.5,451.35,331.38
2016,6,19,10,30,84.0,418.0,2.0,29.0,493.0,398.75,292.41
2016,6,19,10,45,277.0,401.0,2.1,29.0,657.0,506.03,371.18
2016,6,19,11,0,470.0,384.0,2.2,29.0,821.0,636.49,463.98
2016,6,19,11,15,458.5,399.0,2.3,29.0,833.0,667.03,484.72
2016,6,19,11,30,447.0,414.0,2.4,29.0,845.0,695.69,504.54
2016,6,19,11,45,444.0,423.5,2.5,29.0,856.0,724.66,524.54
2016,6,19,12,0,441.0,433.0,2.6,29.0,867.0,752.3,543.47
2016,6,19,12,15,633.0,297.0,2.65,29.0,923.5,814.46,590.74
2016,6,19,12,30,825.0,161.0,2.7,29.0,980.0,878.05,635.5
2016,6,19,12,45,825.5,159.5,2.75,29.0,977.0,899.67,649.47
2016,6,19,13,0,826.0,158.0,2.8,29.0,974.0,907.56,654.92
2016,6,19,13,15,823.5,157.5,2.8,29.0,963.5,931.9,670.89
2016,6,19,13,30,821.0,157.0,2.8,29.0,953.0,942.06,677.6
2016,6,19,13,45,527.5,311.0,2.85,29.5,818.5,826.63,597.73
2016,6,19,14,0,234.0,465.0,2.9,30.0,684.0,680.07,491.44
2016,6,19,14,15,520.5,306.0,2.9,30.0,775.5,824.38,598.43
2016,6,19,14,30,807.0,147.0,2.9,30.0,867.0,935.97,675.2
2016,6,19,14,45,801.5,143.0,2.9,30.0,835.5,922.35,666.36
2016,6,19,15,0,796.0,139.0,2.9,30.0,804.0,905.43,656.5
2016,6,19,15,15,785.0,136.0,2.8,29.5,766.0,881.32,642.59
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,854.37,626.82
2016,6,19,15,45,513.0,221.5,2.65,29.0,606.5,700.84,521.37
2016,6,19,16,0,252.0,310.0,2.6,29.0,485.0,546.07,408.24
2016,6,19,16,15,483.5,213.0,2.5,29.0,517.0,640.14,482.14
2016,6,19,16,30,715.0,116.0,2.4,29.0,549.0,707.92,533.47
2016,6,19,16,45,694.0,110.0,2.35,29.0,499.5,659.5,500.49
2016,6,19,17,0,673.0,104.0,2.3,29.0,450.0,610.37,466.28
2016,6,19,17,15,641.0,98.5,2.1,28.5,398.0,554.11,426.16
2016,6,19,17,30,609.0,93.0,1.9,28.0,346.0,498.73,385.63
2016,6,19,17,45,568.5,85.5,1.7,28.0,295.0,437.54,338.86
2016,6,19,18,0,528.0,78.0,1.5,28.0,244.0,378.83,292.7
2016,6,19,18,15,466.0,69.0,1.4,27.5,195.0,311.31,239.26
2016,6,19,18,30,404.0,60.0,1.3,27.0,146.0,249.35,188.59
2016,6,19,18,45,317.5,47.5,1.25,26.5,103.0,178.55,130.48
2016,6,19,19,0,231.0,35.0,1.2,26.0,60.0,120.91,81.82
2016,6,19,19,15,115.5,17.5,1.2,25.5,30.0,54.26,11.47
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.5,1.3,22.5,22.0,14.1,0.0
2016,6,20,6,0,152.0,31.0,1.5,23.0,44.0,24.2,12.85
2016,6,20,6,15,248.0,45.0,1.6,23.5,84.0,34.62,23.49
2016,6,20,6,30,344.0,59.0,1.7,24.0,124.0,44.71,32.62
2016,6,20,6,45,416.5,68.0,1.85,24.5,172.5,50.69,37.98
2016,6,20,7,0,489.0,77.0,2.0,25.0,221.0,56.81,43.23
2016,6,20,7,15,536.5,84.5,2.05,25.5,272.0,60.34,46.1
2016,6,20,7,30,584.0,92.0,2.1,26.0,323.0,63.67,48.7
2016,6,20,7,45,624.0,96.0,2.15,26.5,375.5,64.2,48.86
2016,6,20,8,0,664.0,100.0,2.2,27.0,428.0,64.71,48.99
2016,6,20,8,15,690.0,104.5,2.15,27.5,479.0,103.84,57.54
2016,6,20,8,30,716.0,109.0,2.1,28.0,530.0,160.93,92.04
2016,6,20,8,45,737.5,112.0,2.1,28.5,578.0,212.39,130.14
2016,6,20,9,0,759.0,115.0,2.1,29.0,626.0,265.99,173.45
2016,6,20,9,15,497.5,232.0,2.05,29.0,576.5,319.34,225.16
2016,6,20,9,30,236.0,349.0,2.0,29.0,527.0,357.03,260.36
2016,6,20,9,45,131.5,331.5,1.95,29.5,431.5,320.22,235.27
2016,6,20,10,0,27.0,314.0,1.9,30.0,336.0,274.64,202.35
2016,6,20,10,15,429.5,221.0,1.85,30.0,598.5,402.66,296.86
2016,6,20,10,30,832.0,128.0,1.8,30.0,861.0,582.91,426.65
2016,6,20,10,45,576.5,282.0,1.75,30.5,797.5,590.76,428.61
2016,6,20,11,0,321.0,436.0,1.7,31.0,734.0,581.59,417.88
2016,6,20,11,15,589.0,283.5,1.7,31.0,845.5,661.49,477.61
2016,6,20,11,30,857.0,131.0,1.7,31.0,957.0,755.71,545.2
2016,6,20,11,45,474.0,308.0,1.7,31.5,766.0,650.83,467.69
2016,6,20,12,0,91.0,485.0,1.7,32.0,575.0,507.55,361.75
2016,6,20,12,15,479.5,307.5,1.7,32.0,784.0,696.49,499.84
2016,6,20,12,30,868.0,130.0,1.7,32.0,993.0,879.61,621.56
2016,6,20,12,45,869.5,129.0,1.75,32.5,990.5,902.43,633.33
2016,6,20,13,0,871.0,128.0,1.8,33.0,988.0,922.38,644.92
2016,6,20,13,15,573.5,301.5,1.8,33.0,865.5,840.08,590.3
2016,6,20,13,30,276.0,475.0,1.8,33.0,743.0,727.98,510.77
2016,6,20,13,45,568.5,299.0,1.85,33.0,836.5,854.32,602.43
2016,6,20,14,0,861.0,123.0,1.9,33.0,930.0,952.46,666.79
2016,6,20,14,15,855.5,121.5,1.95,33.0,904.5,947.96,664.22
2016,6,20,14,30,850.0,120.0,2.0,33.0,879.0,939.94,660.6
2016,6,20,14,45,823.5,129.5,2.05,33.0,842.5,919.68,649.39
2016,6,20,15,0,797.0,139.0,2.1,33.0,806.0,906.51,642.78
2016,6,20,15,15,786.0,136.5,2.15,33.0,768.0,882.96,629.52
2016,6,20,15,30,775.0,134.0,2.2,33.0,730.0,856.57,614.45
2016,6,20,15,45,758.5,131.5,2.25,33.0,686.5,822.71,594.42
2016,6,20,16,0,742.0,129.0,2.3,33.0,643.0,786.69,572.78
2016,6,20,16,15,723.0,125.0,2.3,32.5,596.0,748.41,550.18
2016,6,20,16,30,704.0,121.0,2.3,32.0,549.0,705.33,523.91
2016,6,20,16,45,677.0,117.0,2.3,32.0,498.5,655.1,490.91
2016,6,20,17,0,650.0,113.0,2.3,32.0,448.0,604.65,456.24
2016,6,20,17,15,616.5,107.0,2.15,31.5,396.0,547.75,416.35
2016,6,20,17,30,583.0,101.0,2.0,31.0,344.0,491.9,376.12
2016,6,20,17,45,536.0,94.0,1.95,30.5,292.5,428.65,329.41
2016,6,20,18,0,489.0,87.0,1.9,30.0,241.0,368.48,283.45
2016,6,20,18,15,424.5,77.0,1.75,29.0,192.0,296.86,227.58
2016,6,20,18,30,360.0,67.0,1.6,28.0,143.0,236.11,178.45
2016,6,20,18,45,269.0,53.0,1.45,27.5,100.5,167.94,122.7
2016,6,20,19,0,178.0,39.0,1.3,27.0,58.0,110.02,74.62
2016,6,20,19,15,89.0,19.5,1.35,26.5,29.0,50.56,11.48
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,16.0,2.4,22.5,21.0,14.55,0.0
2016,6,21,6,0,127.0,32.0,2.7,23.0,42.0,25.72,13.9
2016,6,21,6,15,223.0,47.0,2.75,23.5,82.0,36.12,24.72
2016,6,21,6,30,319.0,62.0,2.8,24.0,122.0,46.92,34.47
2016,6,21,6,45,392.5,72.0,2.85,25.0,170.0,53.56,40.33
2016,6,21,7,0,466.0,82.0,2.9,26.0,218.0,60.92,46.54
2016,6,21,7,15,515.5,90.0,2.85,26.5,269.5,64.64,49.56
2016,6,21,7,30,565.0,98.0,2.8,27.0,321.0,68.17,52.29
2016,6,21,7,45,605.0,103.0,2.8,27.5,373.5,69.18,52.84
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,70.12,53.3
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,108.02,61.37
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,158.42,90.54
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.5,209.83,128.43
2016,6,21,9,0,741.0,125.0,2.2,30.0,625.0,268.79,175.45
2016,6,21,9,15,756.5,128.5,2.1,30.5,669.0,321.87,219.14
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,375.92,263.13
2016,6,21,9,45,783.5,135.0,1.9,31.5,752.5,428.66,305.09
2016,6,21,10,0,795.0,138.0,1.8,32.0,792.0,481.43,345.62
2016,6,21,10,15,804.5,140.0,1.75,32.0,825.5,532.14,384.19
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,582.17,421.06
2016,6,21,10,45,822.0,142.5,1.7,32.5,886.5,628.87,453.92
2016,6,21,11,0,830.0,143.0,1.7,33.0,914.0,673.42,484.35
2016,6,21,11,15,834.5,144.5,1.75,33.0,934.0,714.71,513.13
2016,6,21,11,30,839.0,146.0,1.8,33.0,954.0,753.96,539.97
2016,6,21,11,45,850.0,140.5,1.9,33.5,968.5,790.44,562.67
2016,6,21,12,0,861.0,135.0,2.0,34.0,983.0,824.91,583.91
2016,6,21,12,15,862.0,135.0,2.05,34.0,988.0,853.37,602.03
2016,6,21,12,30,863.0,135.0,2.1,34.0,993.0,879.21,618.52
2016,6,21,12,45,602.5,298.0,2.15,34.0,896.0,830.95,585.31
2016,6,21,13,0,342.0,461.0,2.2,34.0,799.0,755.91,530.57
2016,6,21,13,15,284.5,474.0,2.25,34.0,753.5,725.9,510.82
2016,6,21,13,30,227.0,487.0,2.3,34.0,708.0,683.78,482.64
2016,6,21,13,45,279.0,463.5,2.35,34.0,729.0,727.1,513.41
2016,6,21,14,0,331.0,440.0,2.4,34.0,750.0,759.67,536.62
2016,6,21,14,15,303.0,433.5,2.4,34.0,712.0,730.59,517.42
2016,6,21,14,30,275.0,427.0,2.4,34.0,674.0,699.99,497.53
2016,6,21,14,45,243.0,416.0,2.45,34.0,628.0,659.89,471.39
2016,6,21,15,0,211.0,405.0,2.5,34.0,582.0,605.39,435.41
2016,6,21,15,15,511.5,259.5,2.5,34.0,660.5,758.49,547.73
