Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,15,865.5,138.5,3.05,35.0,986.0,943.5,663.7
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,954.24,671.05
2016,7,1,13,45,858.5,137.0,3.2,35.5,956.5,959.07,673.77
2016,7,1,14,0,854.0,136.0,3.3,36.0,938.0,960.3,674.36
2016,7,1,14,15,847.5,134.5,3.35,35.5,912.0,955.57,673.76
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,947.31,671.06
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,933.26,663.67
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,915.93,654.24
2016,7,1,15,15,812.0,127.5,3.65,35.0,782.5,901.7,646.59
2016,7,1,15,30,801.0,125.0,3.7,35.0,744.0,875.13,630.88
2016,7,1,15,45,785.0,123.0,3.75,35.0,700.5,841.94,610.79
2016,7,1,16,0,769.0,121.0,3.8,35.0,657.0,806.45,589.04
2016,7,1,16,15,750.5,117.5,3.8,34.5,609.0,765.22,564.13
2016,7,1,16,30,732.0,114.0,3.8,34.0,561.0,722.35,537.73
2016,7,1,16,45,705.0,110.5,3.85,33.5,510.0,674.61,507.57
2016,7,1,17,0,678.0,107.0,3.9,33.0,459.0,623.68,473.6
2016,7,1,17,15,646.0,101.0,3.75,32.5,406.5,566.56,433.33
2016,7,1,17,30,614.0,95.0,3.6,32.0,354.0,510.28,392.56
2016,7,1,17,45,569.0,88.5,3.5,32.0,301.5,447.09,344.69
2016,7,1,18,0,524.0,82.0,3.4,32.0,249.0,386.73,297.62
2016,7,1,18,15,462.5,72.5,3.15,31.0,199.5,318.52,244.15
2016,7,1,18,30,401.0,63.0,2.9,30.0,150.0,252.52,190.81
2016,7,1,18,45,314.5,50.5,2.65,29.5,106.5,184.54,134.84
2016,7,1,19,0,228.0,38.0,2.4,29.0,63.0,126.27,85.97
2016,7,1,19,15,114.0,19.0,2.45,28.5,31.5,57.7,17.88
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,34.0,14.0,2.65,24.5,16.5,12.73,0.0
2016,7,2,6,0,68.0,28.0,2.9,25.0,33.0,22.53,9.33
2016,7,2,6,15,155.5,47.0,3.1,25.5,71.0,37.16,25.08
2016,7,2,6,30,243.0,66.0,3.3,26.0,109.0,50.02,36.64
2016,7,2,6,45,324.5,77.5,3.5,26.5,156.5,57.66,43.48
2016,7,2,7,0,406.0,89.0,3.7,27.0,204.0,65.06,49.83
2016,7,2,7,15,459.0,99.0,3.75,27.5,254.5,70.95,54.7
2016,7,2,7,30,512.0,109.0,3.8,28.0,305.0,76.58,59.18
2016,7,2,7,45,561.5,113.0,3.9,28.5,358.5,77.06,59.25
2016,7,2,8,0,611.0,117.0,4.0,29.0,412.0,76.93,58.79
2016,7,2,8,15,640.0,122.5,4.05,29.5,463.0,106.56,63.43
2016,7,2,8,30,669.0,128.0,4.1,30.0,514.0,155.71,90.1
2016,7,2,8,45,697.0,129.5,4.15,30.5,564.0,205.15,125.43
2016,7,2,9,0,725.0,131.0,4.2,31.0,614.0,257.54,167.11
2016,7,2,9,15,741.5,134.5,4.25,31.5,659.0,315.98,215.14
2016,7,2,9,30,758.0,138.0,4.3,32.0,704.0,369.75,259.57
2016,7,2,9,45,774.5,138.5,4.35,32.5,744.5,422.05,302.19
2016,7,2,10,0,791.0,139.0,4.4,33.0,785.0,474.95,344.16
2016,7,2,10,15,800.5,141.5,4.4,33.0,819.5,526.22,384.5
2016,7,2,10,30,810.0,144.0,4.4,33.0,854.0,576.88,423.31
2016,7,2,10,45,819.5,144.0,4.45,33.5,882.0,624.59,458.31
2016,7,2,11,0,829.0,144.0,4.5,34.0,910.0,669.83,490.67
2016,7,2,11,15,833.5,145.5,4.5,34.0,931.0,711.59,520.71
2016,7,2,11,30,838.0,147.0,4.5,34.0,952.0,751.33,548.79
2016,7,2,11,45,839.0,149.0,4.55,34.5,964.5,786.58,571.18
2016,7,2,12,0,840.0,151.0,4.6,35.0,977.0,819.3,591.61
2016,7,2,12,15,841.0,151.5,4.6,35.0,982.0,848.23,610.47
2016,7,2,12,30,842.0,152.0,4.6,35.0,987.0,874.62,627.63
2016,7,2,12,45,840.5,152.5,4.65,35.5,984.5,896.28,640.58
2016,7,2,13,0,839.0,153.0,4.7,36.0,982.0,915.15,651.74
2016,7,2,13,15,836.5,152.5,4.7,36.0,971.5,929.15,660.93
2016,7,2,13,30,834.0,152.0,4.7,36.0,961.0,939.82,668.08
2016,7,2,13,45,828.0,152.0,4.75,36.0,942.5,944.17,671.49
2016,7,2,14,0,822.0,152.0,4.8,36.0,924.0,956.16,679.99
2016,7,2,14,15,467.5,295.5,4.8,36.0,732.0,765.26,550.6
2016,7,2,14,30,113.0,439.0,4.8,36.0,540.0,545.64,391.97
2016,7,2,14,45,453.5,291.5,4.85,36.0,675.0,748.74,542.87
2016,7,2,15,0,794.0,144.0,4.9,36.0,810.0,913.48,657.54
2016,7,2,15,15,782.0,141.5,4.9,35.5,772.0,889.5,643.3
2016,7,2,15,30,770.0,139.0,4.9,35.0,734.0,862.69,628.22
2016,7,2,15,45,751.5,137.0,4.9,35.0,690.0,828.02,606.46
2016,7,2,16,0,733.0,135.0,4.9,35.0,646.0,791.25,583.17
2016,7,2,16,15,713.0,131.0,4.85,34.5,598.5,753.08,559.66
2016,7,2,16,30,693.0,127.0,4.8,34.0,551.0,709.68,532.19
2016,7,2,16,45,660.5,124.5,4.75,34.0,499.5,657.39,496.51
2016,7,2,17,0,628.0,122.0,4.7,34.0,448.0,605.21,459.59
2016,7,2,17,15,593.0,115.5,4.5,33.5,396.5,547.5,418.54
2016,7,2,17,30,558.0,109.0,4.3,33.0,345.0,490.95,377.35
2016,7,2,17,45,507.5,101.5,4.15,32.5,293.0,425.85,328.56
2016,7,2,18,0,457.0,94.0,4.0,32.0,241.0,360.05,277.89
2016,7,2,18,15,392.0,83.0,3.75,31.5,192.0,292.86,224.62
2016,7,2,18,30,327.0,72.0,3.5,31.0,143.0,231.91,175.01
2016,7,2,18,45,239.0,57.0,3.3,30.5,101.0,164.69,120.24
2016,7,2,19,0,151.0,42.0,3.1,30.0,59.0,101.23,68.46
2016,7,2,19,15,75.5,21.0,3.15,29.5,29.5,46.09,13.19
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,41.5,14.0,4.75,24.5,17.0,12.73,0.0
2016,7,3,6,0,83.0,28.0,4.9,25.0,34.0,22.54,8.97
2016,7,3,6,15,178.0,45.0,5.1,25.5,72.0,34.7,23.01
2016,7,3,6,30,273.0,62.0,5.3,26.0,110.0,47.07,34.14
2016,7,3,6,45,359.5,72.0,5.5,26.5,158.5,53.73,40.14
2016,7,3,7,0,446.0,82.0,5.7,27.0,207.0,60.2,45.73
2016,7,3,7,15,223.0,83.0,5.75,27.5,145.5,63.39,48.32
2016,7,3,7,30,0.0,84.0,5.8,28.0,84.0,73.41,56.54
2016,7,3,7,45,0.0,98.5,5.9,28.5,98.5,85.54,66.38
2016,7,3,8,0,0.0,113.0,6.0,29.0,113.0,97.57,75.98
2016,7,3,8,15,0.0,126.5,6.0,29.5,126.5,109.0,81.12
2016,7,3,8,30,0.0,140.0,6.0,30.0,140.0,120.63,89.76
2016,7,3,8,45,72.0,222.0,6.05,30.5,270.0,189.52,139.54
2016,7,3,9,0,144.0,304.0,6.1,31.0,400.0,262.78,192.21
2016,7,3,9,15,206.5,321.0,6.05,31.5,469.5,306.75,223.54
2016,7,3,9,30,269.0,338.0,6.0,32.0,539.0,351.05,255.83
2016,7,3,9,45,254.0,362.5,5.95,32.5,560.5,383.84,280.96
2016,7,3,10,0,239.0,387.0,5.9,33.0,582.0,420.87,308.41
2016,7,3,10,15,174.5,406.0,5.8,33.0,551.5,420.57,308.74
2016,7,3,10,30,110.0,425.0,5.7,33.0,521.0,417.77,306.45
2016,7,3,10,45,187.5,437.0,5.65,33.5,607.5,481.32,352.22
2016,7,3,11,0,265.0,449.0,5.6,34.0,694.0,553.25,403.32
2016,7,3,11,15,200.0,466.5,5.5,34.0,654.0,542.27,394.33
2016,7,3,11,30,135.0,484.0,5.4,34.0,614.0,522.66,379.14
2016,7,3,11,45,192.5,487.5,5.35,34.5,675.5,581.61,420.66
2016,7,3,12,0,250.0,491.0,5.3,35.0,737.0,645.25,464.55
2016,7,3,12,15,539.0,324.0,5.2,35.0,857.5,760.64,550.57
2016,7,3,12,30,828.0,157.0,5.1,35.0,978.0,866.75,625.53
2016,7,3,12,45,827.0,157.0,5.05,35.5,975.5,888.2,637.53
2016,7,3,13,0,826.0,157.0,5.0,36.0,973.0,906.95,648.16
2016,7,3,13,15,823.5,156.0,4.9,36.0,962.5,920.4,656.41
2016,7,3,13,30,821.0,155.0,4.8,36.0,952.0,930.56,662.58
2016,7,3,13,45,817.5,153.5,4.75,36.5,934.0,947.08,672.04
2016,7,3,14,0,814.0,152.0,4.7,37.0,916.0,948.94,672.07
2016,7,3,14,15,808.0,150.0,4.6,37.0,891.0,944.38,669.35
2016,7,3,14,30,802.0,148.0,4.5,37.0,866.0,936.37,664.55
2016,7,3,14,45,794.0,145.5,4.45,37.0,834.5,922.56,656.36
2016,7,3,15,0,786.0,143.0,4.4,37.0,803.0,905.51,646.19
2016,7,3,15,15,774.5,140.5,4.4,36.5,765.5,882.13,633.5
2016,7,3,15,30,763.0,138.0,4.4,36.0,728.0,855.92,618.91
2016,7,3,15,45,749.5,134.0,4.4,36.0,685.5,823.72,598.99
2016,7,3,16,0,736.0,130.0,4.4,36.0,643.0,789.18,577.4
2016,7,3,16,15,561.5,182.5,4.4,35.5,557.5,683.62,506.13
2016,7,3,16,30,387.0,235.0,4.4,35.0,472.0,563.03,420.33
2016,7,3,16,45,520.0,172.5,4.45,35.0,461.0,596.92,448.84
2016,7,3,17,0,653.0,110.0,4.5,35.0,450.0,610.44,461.85
2016,7,3,17,15,620.0,104.5,4.4,34.5,398.5,554.21,422.05
2016,7,3,17,30,587.0,99.0,4.3,34.0,347.0,498.94,382.13
2016,7,3,17,45,545.0,91.0,4.25,33.5,295.5,437.0,336.07
2016,7,3,18,0,503.0,83.0,4.2,33.0,244.0,377.68,290.5
2016,7,3,18,15,440.0,74.0,4.1,32.5,195.0,310.23,237.19
2016,7,3,18,30,377.0,65.0,4.0,32.0,146.0,245.47,184.63
2016,7,3,18,45,285.0,52.0,3.95,31.5,103.5,176.1,128.05
2016,7,3,19,0,193.0,39.0,3.9,31.0,61.0,117.1,79.28
2016,7,3,19,15,96.5,19.5,4.0,30.5,30.5,54.14,15.96
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,6.82,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.2,2.67
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,29.99,19.15
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,46.13,33.48
2016,7,4,6,45,11.5,76.0,4.75,25.5,79.5,63.97,49.02
2016,7,4,7,0,23.0,98.0,4.9,26.0,105.0,79.15,62.02
2016,7,4,7,15,216.5,109.0,5.0,26.5,191.0,81.2,63.62
2016,7,4,7,30,410.0,120.0,5.1,27.0,277.0,83.58,65.35
2016,7,4,7,45,428.0,138.0,5.2,27.5,324.0,93.76,73.53
2016,7,4,8,0,446.0,156.0,5.3,28.0,371.0,103.3,81.03
2016,7,4,8,15,422.5,184.5,5.35,28.5,407.0,139.19,95.12
2016,7,4,8,30,399.0,213.0,5.4,29.0,443.0,186.39,125.36
2016,7,4,8,45,452.0,215.5,5.5,29.5,498.0,225.95,152.23
2016,7,4,9,0,505.0,218.0,5.6,30.0,553.0,271.53,186.57
2016,7,4,9,15,485.5,244.0,5.6,30.5,585.0,319.09,225.88
2016,7,4,9,30,466.0,270.0,5.6,31.0,617.0,364.37,262.86
2016,7,4,9,45,623.0,206.5,5.65,31.5,698.0,409.31,297.02
2016,7,4,10,0,780.0,143.0,5.7,32.0,779.0,472.48,345.81
2016,7,4,10,15,607.0,248.0,5.65,32.5,755.5,509.13,374.5
2016,7,4,10,30,434.0,353.0,5.6,33.0,732.0,531.66,390.31
2016,7,4,10,45,630.0,248.5,5.55,33.5,819.5,592.98,436.7
2016,7,4,11,0,826.0,144.0,5.5,34.0,907.0,667.61,492.43
2016,7,4,11,15,831.5,145.5,5.45,34.5,928.5,710.05,521.99
2016,7,4,11,30,837.0,147.0,5.4,35.0,950.0,750.57,549.59
2016,7,4,11,45,832.5,153.0,5.35,35.5,961.5,784.82,571.12
2016,7,4,12,0,828.0,159.0,5.3,36.0,973.0,823.36,595.2
2016,7,4,12,15,830.0,159.5,5.2,36.0,979.0,854.2,614.88
2016,7,4,12,30,832.0,160.0,5.1,36.0,985.0,882.47,632.78
2016,7,4,12,45,621.0,296.5,5.1,36.5,911.5,846.73,605.19
2016,7,4,13,0,410.0,433.0,5.1,37.0,838.0,792.93,562.7
2016,7,4,13,15,626.0,290.5,5.05,37.0,901.5,880.45,627.14
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,944.55,670.4
2016,7,4,13,45,843.0,143.5,5.0,37.5,948.5,951.53,673.52
2016,7,4,14,0,844.0,139.0,5.0,38.0,932.0,954.91,674.77
2016,7,4,14,15,558.5,284.5,5.0,38.0,803.0,844.59,600.99
2016,7,4,14,30,273.0,430.0,5.0,38.0,674.0,703.35,500.09
2016,7,4,14,45,326.0,394.5,5.0,38.0,676.0,719.28,513.89
2016,7,4,15,0,379.0,359.0,5.0,38.0,678.0,732.0,524.89
2016,7,4,15,15,571.5,251.5,4.95,37.5,706.5,814.19,587.1
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,863.8,624.09
2016,7,4,15,45,751.0,139.5,4.9,37.0,692.0,831.52,603.7
2016,7,4,16,0,738.0,135.0,4.9,37.0,649.0,796.86,582.05
2016,7,4,16,15,718.0,131.0,4.8,36.5,601.5,758.56,558.47
2016,7,4,16,30,698.0,127.0,4.7,36.0,554.0,714.99,531.04
2016,7,4,16,45,556.0,154.5,4.65,36.0,475.5,611.64,457.94
2016,7,4,17,0,414.0,182.0,4.6,36.0,397.0,511.07,384.65
2016,7,4,17,15,382.5,165.5,4.4,35.0,346.5,454.5,345.33
2016,7,4,17,30,351.0,149.0,4.2,34.0,296.0,388.0,297.47
2016,7,4,17,45,415.0,120.0,4.05,33.5,270.0,388.34,298.66
2016,7,4,18,0,479.0,91.0,3.9,33.0,244.0,369.3,283.97
2016,7,4,18,15,413.5,80.5,3.7,32.0,195.0,301.17,230.55
2016,7,4,18,30,348.0,70.0,3.5,31.0,146.0,239.29,180.62
2016,7,4,18,45,254.5,56.0,3.35,30.5,103.0,169.83,124.04
2016,7,4,19,0,161.0,42.0,3.2,30.0,60.0,104.78,70.92
2016,7,4,19,15,80.5,21.0,3.3,29.5,30.0,47.53,13.15
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,34.5,13.0,4.15,25.0,15.5,11.82,0.0
2016,7,5,6,0,69.0,26.0,4.2,25.0,31.0,21.0,7.17
2016,7,5,6,15,156.5,44.0,4.35,25.0,68.0,34.95,23.19
2016,7,5,6,30,244.0,62.0,4.5,25.0,105.0,47.05,34.23
2016,7,5,6,45,345.0,68.5,4.65,25.5,152.0,51.12,38.08
2016,7,5,7,0,446.0,75.0,4.8,26.0,199.0,55.84,42.2
2016,7,5,7,15,503.5,85.5,4.9,26.5,254.5,61.84,47.22
2016,7,5,7,30,561.0,96.0,5.0,27.0,310.0,67.5,51.79
2016,7,5,7,45,615.0,97.0,5.1,27.5,364.5,65.69,49.98
2016,7,5,8,0,669.0,98.0,5.2,28.0,419.0,64.16,48.4
2016,7,5,8,15,519.0,159.0,5.25,28.5,425.5,126.31,82.91
2016,7,5,8,30,369.0,220.0,5.3,29.0,432.0,194.92,133.23
2016,7,5,8,45,380.0,240.0,5.35,29.5,475.5,237.48,163.97
2016,7,5,9,0,391.0,260.0,5.4,30.0,519.0,281.48,198.0
2016,7,5,9,15,409.5,273.0,5.4,30.5,561.5,317.93,226.89
2016,7,5,9,30,428.0,286.0,5.4,31.0,604.0,362.75,262.17
2016,7,5,9,45,401.0,317.0,5.4,31.5,628.5,404.41,295.17
2016,7,5,10,0,374.0,348.0,5.4,32.0,653.0,447.64,328.09
2016,7,5,10,15,437.5,342.5,5.4,32.0,714.0,497.14,365.46
2016,7,5,10,30,501.0,337.0,5.4,32.0,775.0,556.85,409.93
2016,7,5,10,45,688.0,225.5,5.4,32.5,848.0,609.72,450.52
2016,7,5,11,0,875.0,114.0,5.4,33.0,921.0,675.63,500.54
2016,7,5,11,15,879.0,115.0,5.35,33.5,941.5,718.59,530.63
2016,7,5,11,30,883.0,116.0,5.3,34.0,962.0,759.37,557.61
2016,7,5,11,45,878.5,121.5,5.3,34.5,973.5,794.96,580.15
2016,7,5,12,0,874.0,127.0,5.3,35.0,985.0,827.51,600.46
2016,7,5,12,15,875.0,127.0,5.25,35.0,990.5,857.04,619.62
2016,7,5,12,30,876.0,127.0,5.2,35.0,996.0,883.83,636.91
2016,7,5,12,45,876.0,126.5,5.2,35.5,993.5,906.57,650.42
2016,7,5,13,0,876.0,126.0,5.2,36.0,991.0,926.35,661.99
2016,7,5,13,15,874.0,125.5,5.2,36.0,980.5,941.06,671.69
2016,7,5,13,30,872.0,125.0,5.2,36.0,970.0,952.31,679.26
2016,7,5,13,45,868.0,123.5,5.2,36.5,952.0,957.16,681.35
2016,7,5,14,0,864.0,122.0,5.2,37.0,934.0,958.37,681.21
2016,7,5,14,15,858.5,121.0,5.15,37.0,909.0,955.01,679.39
2016,7,5,14,30,853.0,120.0,5.1,37.0,884.0,948.11,675.41
2016,7,5,14,45,840.5,121.0,5.1,37.0,850.5,933.1,666.62
2016,7,5,15,0,828.0,122.0,5.1,37.0,817.0,914.92,655.87
2016,7,5,15,15,817.5,120.0,5.1,36.5,779.5,892.49,643.76
2016,7,5,15,30,807.0,118.0,5.1,36.0,742.0,875.58,635.32
2016,7,5,15,45,794.0,115.0,5.1,36.0,699.0,843.83,615.57
2016,7,5,16,0,781.0,112.0,5.1,36.0,656.0,809.6,594.12
2016,7,5,16,15,763.5,108.5,5.1,35.5,608.5,768.83,569.24
2016,7,5,16,30,746.0,105.0,5.1,35.0,561.0,726.35,542.8
2016,7,5,16,45,722.0,101.5,5.1,35.0,510.5,677.49,510.31
2016,7,5,17,0,698.0,98.0,5.1,35.0,460.0,630.36,478.26
2016,7,5,17,15,667.0,93.0,5.0,34.5,408.0,574.16,438.59
2016,7,5,17,30,636.0,88.0,4.9,34.0,356.0,518.67,398.34
2016,7,5,17,45,591.0,82.0,4.8,33.5,303.5,454.93,350.64
2016,7,5,18,0,546.0,76.0,4.7,33.0,251.0,394.01,303.57
2016,7,5,18,15,484.0,68.0,4.55,32.0,201.0,325.92,250.0
2016,7,5,18,30,422.0,60.0,4.4,31.0,151.0,263.3,199.02
2016,7,5,18,45,326.5,49.0,4.3,30.5,107.0,188.53,137.7
2016,7,5,19,0,231.0,38.0,4.2,30.0,63.0,128.3,87.25
2016,7,5,19,15,115.5,19.0,4.25,29.5,31.5,58.53,16.69
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.0,4.7,25.0,15.5,11.82,0.0
2016,7,6,6,0,72.0,26.0,4.8,25.0,31.0,20.99,6.66
2016,7,6,6,15,167.0,43.5,4.9,25.5,68.5,34.59,22.79
2016,7,6,6,30,262.0,61.0,5.0,26.0,106.0,46.37,33.49
2016,7,6,6,45,357.0,70.0,5.15,26.5,155.0,52.33,38.92
2016,7,6,7,0,452.0,79.0,5.3,27.0,204.0,58.16,43.98
2016,7,6,7,15,504.5,87.0,5.4,27.5,255.5,63.15,48.12
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,66.77,50.96
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,66.06,50.09
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,65.51,49.33
2016,7,6,8,15,684.0,105.0,5.75,29.5,466.5,94.19,53.64
2016,7,6,8,30,711.0,110.0,5.8,30.0,518.0,145.36,80.81
2016,7,6,8,45,735.5,112.0,5.9,30.5,567.5,202.68,122.29
2016,7,6,9,0,760.0,114.0,6.0,31.0,617.0,256.25,165.38
2016,7,6,9,15,775.5,117.0,6.0,31.5,662.0,310.33,210.84
2016,7,6,9,30,791.0,120.0,6.0,32.0,707.0,365.38,257.06
2016,7,6,9,45,804.5,121.5,6.05,32.5,747.5,419.17,301.66
2016,7,6,10,0,818.0,123.0,6.1,33.0,788.0,476.7,347.82
2016,7,6,10,15,827.0,125.0,6.05,33.0,822.5,527.88,388.81
2016,7,6,10,30,836.0,127.0,6.0,33.0,857.0,578.23,428.14
2016,7,6,10,45,843.5,128.0,6.0,33.5,885.5,625.82,463.67
2016,7,6,11,0,851.0,129.0,6.0,34.0,914.0,672.0,497.22
2016,7,6,11,15,855.5,130.0,5.95,34.5,934.5,714.43,527.13
2016,7,6,11,30,860.0,131.0,5.9,35.0,955.0,754.79,554.46
2016,7,6,11,45,864.0,131.0,5.9,35.5,969.0,791.7,578.04
2016,7,6,12,0,868.0,131.0,5.9,36.0,983.0,826.18,599.77
2016,7,6,12,15,869.5,131.0,5.85,36.0,988.5,856.04,619.3
2016,7,6,12,30,871.0,131.0,5.8,36.0,994.0,883.22,636.99
2016,7,6,12,45,870.0,131.5,5.8,36.5,992.0,905.91,650.57
2016,7,6,13,0,869.0,132.0,5.8,37.0,990.0,925.68,662.2
2016,7,6,13,15,867.0,131.5,5.75,37.0,979.5,940.42,671.72
2016,7,6,13,30,865.0,131.0,5.7,37.0,969.0,951.73,679.09
2016,7,6,13,45,860.0,130.5,5.7,37.0,951.0,956.66,682.68
2016,7,6,14,0,855.0,130.0,5.7,37.0,933.0,957.99,684.09
2016,7,6,14,15,849.5,128.5,5.7,37.0,908.0,954.3,682.36
2016,7,6,14,30,844.0,127.0,5.7,37.0,883.0,947.07,678.46
2016,7,6,14,45,829.0,129.5,5.7,37.0,849.5,931.35,669.09
2016,7,6,15,0,814.0,132.0,5.7,37.0,816.0,922.16,664.17
2016,7,6,15,15,803.0,129.5,5.7,36.5,778.0,898.8,651.29
2016,7,6,15,30,792.0,127.0,5.7,36.0,740.0,872.5,636.45
2016,7,6,15,45,773.5,126.0,5.7,36.0,696.0,838.44,614.95
2016,7,6,16,0,755.0,125.0,5.7,36.0,652.0,802.21,591.87
2016,7,6,16,15,736.5,121.5,5.7,35.5,604.5,761.39,566.64
2016,7,6,16,30,718.0,118.0,5.7,35.0,557.0,722.13,542.15
2016,7,6,16,45,688.0,115.0,5.75,35.0,505.5,670.26,507.32
2016,7,6,17,0,658.0,112.0,5.8,35.0,454.0,618.28,470.84
2016,7,6,17,15,624.5,106.5,5.7,34.5,402.0,561.4,430.33
2016,7,6,17,30,591.0,101.0,5.6,34.0,350.0,505.48,389.46
2016,7,6,17,45,541.0,94.5,5.55,33.5,297.5,440.14,340.3
2016,7,6,18,0,491.0,88.0,5.5,33.0,245.0,378.09,292.19
2016,7,6,18,15,425.0,78.5,5.3,32.0,195.5,305.29,234.84
2016,7,6,18,30,359.0,69.0,5.1,31.0,146.0,243.61,184.6
2016,7,6,18,45,264.5,55.0,4.95,30.5,103.0,172.99,126.68
2016,7,6,19,0,170.0,41.0,4.8,30.0,60.0,113.08,77.05
2016,7,6,19,15,85.0,20.5,4.7,29.5,30.0,48.19,12.37
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,6.5,4.9,25.0,6.5,5.91,0.0
2016,7,7,6,0,0.0,13.0,5.0,25.0,13.0,11.43,0.75
2016,7,7,6,15,0.0,30.0,5.1,25.5,30.0,26.38,16.01
2016,7,7,6,30,0.0,47.0,5.2,26.0,47.0,40.71,28.72
2016,7,7,6,45,0.5,69.0,5.35,26.5,69.0,58.67,44.29
2016,7,7,7,0,1.0,91.0,5.5,27.0,91.0,76.4,59.44
2016,7,7,7,15,46.0,120.5,5.55,27.5,137.5,95.75,75.64
2016,7,7,7,30,91.0,150.0,5.6,28.0,184.0,116.64,92.78
2016,7,7,7,45,385.0,122.0,5.65,29.0,301.0,82.79,63.95
2016,7,7,8,0,679.0,94.0,5.7,30.0,418.0,61.6,45.87
2016,7,7,8,15,452.5,170.0,5.75,30.5,397.0,129.86,86.9
2016,7,7,8,30,226.0,246.0,5.8,31.0,376.0,203.98,144.9
2016,7,7,8,45,506.5,174.5,5.85,31.5,499.5,205.59,133.3
2016,7,7,9,0,787.0,103.0,5.9,32.0,623.0,253.46,161.57
2016,7,7,9,15,801.5,105.5,5.9,32.5,668.0,308.41,207.77
2016,7,7,9,30,816.0,108.0,5.9,33.0,713.0,369.66,258.6
2016,7,7,9,45,829.0,109.0,5.9,33.5,753.5,423.47,303.12
2016,7,7,10,0,842.0,110.0,5.9,34.0,794.0,477.32,346.51
2016,7,7,10,15,850.5,112.0,5.85,34.5,828.5,529.45,387.32
2016,7,7,10,30,859.0,114.0,5.8,35.0,863.0,580.68,426.16
2016,7,7,10,45,865.0,115.0,5.8,35.5,891.0,628.43,461.49
2016,7,7,11,0,871.0,116.0,5.8,36.0,919.0,674.58,494.69
2016,7,7,11,15,875.5,117.0,5.75,36.0,940.0,717.85,525.96
2016,7,7,11,30,880.0,118.0,5.7,36.0,961.0,759.0,554.3
2016,7,7,11,45,874.5,124.0,5.7,36.5,972.0,794.24,576.54
2016,7,7,12,0,869.0,130.0,5.7,37.0,983.0,826.4,596.53
2016,7,7,12,15,870.0,130.5,5.65,37.0,988.5,856.34,615.96
2016,7,7,12,30,871.0,131.0,5.6,37.0,994.0,883.57,633.54
2016,7,7,12,45,868.0,132.0,5.55,37.5,991.0,904.95,645.87
2016,7,7,13,0,865.0,133.0,5.5,38.0,988.0,923.33,656.21
2016,7,7,13,15,863.0,132.5,5.45,38.0,977.5,938.07,665.62
2016,7,7,13,30,861.0,132.0,5.4,38.0,967.0,949.39,672.9
2016,7,7,13,45,853.0,133.5,5.4,38.0,948.0,953.34,675.83
2016,7,7,14,0,845.0,135.0,5.4,38.0,929.0,953.74,676.63
2016,7,7,14,15,839.0,133.5,5.4,38.0,904.0,949.67,674.67
2016,7,7,14,30,833.0,132.0,5.4,38.0,879.0,942.11,670.58
2016,7,7,14,45,824.0,131.0,5.4,38.0,846.5,928.76,662.85
2016,7,7,15,0,815.0,130.0,5.4,38.0,814.0,912.17,653.11
2016,7,7,15,15,804.0,127.5,5.4,37.5,776.5,898.3,646.62
2016,7,7,15,30,793.0,125.0,5.4,37.0,739.0,871.98,631.87
2016,7,7,15,45,775.5,124.0,5.4,37.0,695.0,838.78,611.16
2016,7,7,16,0,758.0,123.0,5.4,37.0,651.0,803.37,588.85
2016,7,7,16,15,739.5,119.5,5.45,36.5,604.0,762.45,564.01
2016,7,7,16,30,721.0,116.0,5.5,36.0,557.0,722.97,539.76
2016,7,7,16,45,694.5,112.0,5.55,35.5,506.0,672.5,507.25
2016,7,7,17,0,668.0,108.0,5.6,35.0,455.0,621.66,472.99
2016,7,7,17,15,635.5,102.5,5.55,34.5,403.0,565.03,432.88
2016,7,7,17,30,603.0,97.0,5.5,34.0,351.0,509.26,392.3
2016,7,7,17,45,560.5,89.5,5.45,33.5,299.5,446.67,345.31
2016,7,7,18,0,518.0,82.0,5.4,33.0,248.0,386.7,298.83
2016,7,7,18,15,454.0,73.0,5.25,32.0,198.0,317.75,244.4
2016,7,7,18,30,390.0,64.0,5.1,31.0,148.0,251.46,190.53
2016,7,7,18,45,302.0,51.5,5.0,30.5,105.0,183.13,134.06
2016,7,7,19,0,214.0,39.0,4.9,30.0,62.0,124.76,84.93
2016,7,7,19,15,107.0,19.5,4.75,29.5,31.0,57.17,14.84
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.5,3.85,24.5,15.0,11.37,0.0
2016,7,8,6,0,69.0,25.0,4.0,25.0,30.0,20.2,5.05
2016,7,8,6,15,166.5,43.0,4.15,25.5,67.5,34.19,22.38
2016,7,8,6,30,264.0,61.0,4.3,26.0,105.0,46.44,33.52
2016,7,8,6,45,355.0,70.5,4.5,26.5,153.5,52.76,39.27
2016,7,8,7,0,446.0,80.0,4.7,27.0,202.0,58.92,44.62
2016,7,8,7,15,499.0,88.5,4.75,27.5,253.5,64.52,49.28
2016,7,8,7,30,552.0,97.0,4.8,28.0,305.0,68.47,52.4
2016,7,8,7,45,605.0,99.0,4.85,29.0,359.5,67.31,51.02
2016,7,8,8,0,658.0,101.0,4.9,30.0,414.0,66.35,49.82
2016,7,8,8,15,477.0,167.5,4.9,30.5,408.5,128.92,85.73
2016,7,8,8,30,296.0,234.0,4.9,31.0,403.0,195.4,135.41
2016,7,8,8,45,533.0,172.5,4.95,31.5,511.0,208.27,134.08
2016,7,8,9,0,770.0,111.0,5.0,32.0,619.0,255.38,163.27
2016,7,8,9,15,785.0,114.0,5.0,32.5,664.0,309.96,208.83
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,365.47,255.04
2016,7,8,9,45,816.5,116.5,5.0,33.5,751.0,423.96,302.54
2016,7,8,10,0,833.0,116.0,5.0,34.0,793.0,477.69,345.42
2016,7,8,10,15,842.0,118.0,4.95,34.0,827.5,529.71,386.53
2016,7,8,10,30,851.0,120.0,4.9,34.0,862.0,580.89,425.88
2016,7,8,10,45,859.5,119.5,4.9,34.5,890.5,628.68,461.02
2016,7,8,11,0,868.0,119.0,4.9,35.0,919.0,675.08,494.18
2016,7,8,11,15,872.5,120.0,4.85,35.0,940.0,718.31,525.11
2016,7,8,11,30,877.0,121.0,4.8,35.0,961.0,759.42,553.19
2016,7,8,11,45,878.5,123.0,4.8,35.5,974.5,796.74,576.58
2016,7,8,12,0,880.0,125.0,4.8,36.0,988.0,831.43,597.99
2016,7,8,12,15,881.0,125.0,4.8,36.0,993.5,861.3,617.34
2016,7,8,12,30,882.0,125.0,4.8,36.0,999.0,888.41,634.87
2016,7,8,12,45,881.5,125.0,4.8,36.5,996.5,911.39,648.33
2016,7,8,13,0,881.0,125.0,4.8,37.0,994.0,931.38,659.84
2016,7,8,13,15,879.0,124.5,4.8,37.0,984.0,946.27,669.6
2016,7,8,13,30,877.0,124.0,4.8,37.0,974.0,957.69,677.18
2016,7,8,13,45,872.5,123.5,4.8,37.5,956.0,963.15,679.64
2016,7,8,14,0,868.0,123.0,4.8,38.0,938.0,964.98,679.91
2016,7,8,14,15,862.5,122.0,4.8,38.0,913.0,961.74,678.51
2016,7,8,14,30,857.0,121.0,4.8,38.0,888.0,954.93,674.97
2016,7,8,14,45,585.5,252.5,4.8,38.0,768.0,841.91,600.76
2016,7,8,15,0,314.0,384.0,4.8,38.0,648.0,698.25,498.99
2016,7,8,15,15,561.0,252.5,4.8,37.5,696.5,803.8,579.57
2016,7,8,15,30,808.0,121.0,4.8,37.0,745.0,882.03,635.63
2016,7,8,15,45,790.5,120.0,4.8,37.0,701.0,848.49,614.37
2016,7,8,16,0,773.0,119.0,4.8,37.0,657.0,812.69,592.13
2016,7,8,16,15,755.0,115.5,4.8,36.5,609.5,771.73,567.42
2016,7,8,16,30,737.0,112.0,4.8,36.0,562.0,729.08,541.16
2016,7,8,16,45,709.0,109.0,4.8,36.0,511.0,680.82,509.42
2016,7,8,17,0,681.0,106.0,4.8,36.0,460.0,629.46,474.36
2016,7,8,17,15,649.0,100.5,4.7,35.5,407.5,572.6,434.58
2016,7,8,17,30,617.0,95.0,4.6,35.0,355.0,516.53,394.31
2016,7,8,17,45,570.0,89.0,4.5,34.5,302.5,452.27,346.64
2016,7,8,18,0,523.0,83.0,4.4,34.0,250.0,390.98,299.69
2016,7,8,18,15,458.5,74.0,4.15,33.0,200.0,321.42,245.39
2016,7,8,18,30,394.0,65.0,3.9,32.0,150.0,254.76,191.73
2016,7,8,18,45,300.0,52.0,3.7,31.0,106.0,183.32,133.67
2016,7,8,19,0,206.0,39.0,3.5,30.0,62.0,122.53,83.23
2016,7,8,19,15,103.0,19.5,3.55,29.5,31.0,56.21,13.59
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,10.01,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,18.92,3.7
2016,7,9,6,15,66.5,42.5,3.75,25.5,52.5,34.56,22.62
2016,7,9,6,30,118.0,63.0,3.9,26.0,82.0,50.32,36.75
2016,7,9,6,45,173.5,79.5,4.05,26.5,120.0,60.93,46.18
2016,7,9,7,0,229.0,96.0,4.2,27.0,158.0,72.64,56.23
2016,7,9,7,15,273.0,114.0,4.2,27.5,204.5,84.9,66.47
2016,7,9,7,30,317.0,132.0,4.2,28.0,251.0,96.71,76.08
2016,7,9,7,45,328.0,154.0,4.2,28.5,294.0,110.34,86.99
2016,7,9,8,0,339.0,176.0,4.2,29.0,337.0,123.3,97.16
2016,7,9,8,15,351.0,197.5,4.2,29.5,381.5,150.81,106.03
2016,7,9,8,30,363.0,219.0,4.2,30.0,426.0,192.54,131.0
2016,7,9,8,45,256.5,260.0,4.2,30.5,412.5,229.36,161.83
2016,7,9,9,0,150.0,301.0,4.2,31.0,399.0,261.43,190.15
2016,7,9,9,15,210.0,318.0,4.15,31.5,467.0,304.93,220.98
2016,7,9,9,30,270.0,335.0,4.1,32.0,535.0,348.62,252.54
2016,7,9,9,45,224.0,363.0,4.1,32.5,535.5,377.97,275.27
2016,7,9,10,0,178.0,391.0,4.1,33.0,536.0,395.63,288.5
2016,7,9,10,15,505.5,260.5,4.05,33.5,696.0,468.52,341.7
2016,7,9,10,30,833.0,130.0,4.0,34.0,856.0,578.63,422.51
2016,7,9,10,45,839.0,131.5,4.0,34.5,883.5,625.77,456.55
2016,7,9,11,0,845.0,133.0,4.0,35.0,911.0,671.36,488.77
2016,7,9,11,15,559.5,300.5,3.95,35.0,821.0,655.41,473.63
2016,7,9,11,30,274.0,468.0,3.9,35.0,731.0,612.13,438.47
2016,7,9,11,45,556.5,309.0,3.85,35.5,852.0,715.47,514.39
2016,7,9,12,0,839.0,150.0,3.8,36.0,973.0,819.1,586.48
2016,7,9,12,15,840.0,150.5,3.75,36.0,978.0,848.4,604.61
2016,7,9,12,30,841.0,151.0,3.7,36.0,983.0,875.14,621.46
2016,7,9,12,45,836.5,153.0,3.65,36.5,979.5,895.64,632.94
2016,7,9,13,0,832.0,155.0,3.6,37.0,976.0,913.25,642.58
2016,7,9,13,15,829.5,154.5,3.55,37.0,965.5,927.43,651.41
2016,7,9,13,30,827.0,154.0,3.5,37.0,955.0,938.3,658.23
2016,7,9,13,45,569.5,299.5,3.5,37.0,847.0,860.46,606.0
2016,7,9,14,0,312.0,445.0,3.5,37.0,739.0,750.2,527.8
2016,7,9,14,15,553.5,300.0,3.45,37.0,802.5,855.81,604.87
2016,7,9,14,30,795.0,155.0,3.4,37.0,866.0,940.66,662.07
2016,7,9,14,45,629.0,239.0,3.35,37.0,789.0,870.81,616.68
2016,7,9,15,0,463.0,323.0,3.3,37.0,712.0,790.05,560.7
2016,7,9,15,15,611.5,232.0,3.2,36.5,720.5,835.31,596.85
2016,7,9,15,30,760.0,141.0,3.1,36.0,729.0,860.62,616.01
2016,7,9,15,45,738.0,141.0,3.05,36.0,684.5,825.19,593.76
2016,7,9,16,0,716.0,141.0,3.0,36.0,640.0,792.17,573.42
2016,7,9,16,15,696.0,137.0,3.0,35.5,593.0,750.64,548.61
2016,7,9,16,30,676.0,133.0,3.0,35.0,546.0,707.72,522.47
2016,7,9,16,45,642.0,130.5,3.0,35.0,494.5,654.68,487.19
2016,7,9,17,0,608.0,128.0,3.0,35.0,443.0,601.86,450.9
2016,7,9,17,15,497.5,134.5,2.85,34.5,373.5,501.28,379.15
2016,7,9,17,30,387.0,141.0,2.7,34.0,304.0,415.84,316.47
2016,7,9,17,45,347.0,127.5,2.55,33.5,258.0,359.0,274.45
2016,7,9,18,0,307.0,114.0,2.4,33.0,212.0,295.37,226.1
2016,7,9,18,15,260.0,96.5,2.35,32.5,168.5,238.17,181.37
2016,7,9,18,30,213.0,79.0,2.3,32.0,125.0,185.55,139.07
2016,7,9,18,45,150.5,60.0,2.25,31.5,88.0,130.16,94.22
2016,7,9,19,0,88.0,41.0,2.2,31.0,51.0,81.57,54.44
2016,7,9,19,15,44.0,20.5,2.5,30.5,25.5,34.45,5.67
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.0,2.35,24.5,6.0,5.46,0.0
2016,7,10,6,0,0.0,12.0,2.5,25.0,12.0,10.55,0.0
2016,7,10,6,15,0.0,31.0,2.75,25.0,31.0,27.07,16.52
2016,7,10,6,30,0.0,50.0,3.0,25.0,50.0,42.88,30.63
2016,7,10,6,45,6.5,72.5,3.3,25.5,74.0,61.12,46.52
2016,7,10,7,0,13.0,95.0,3.6,26.0,98.0,79.16,61.99
2016,7,10,7,15,23.5,117.0,3.7,26.5,124.5,93.21,73.75
2016,7,10,7,30,34.0,139.0,3.8,27.0,151.0,109.3,86.93
2016,7,10,7,45,39.5,162.0,3.9,27.5,178.5,125.62,100.04
2016,7,10,8,0,45.0,185.0,4.0,28.0,206.0,141.54,112.58
2016,7,10,8,15,38.5,201.0,4.0,28.5,221.0,156.15,117.5
2016,7,10,8,30,32.0,217.0,4.0,29.0,236.0,172.9,129.37
2016,7,10,8,45,43.5,247.0,4.0,29.5,274.5,201.17,149.79
2016,7,10,9,0,55.0,277.0,4.0,30.0,313.0,231.38,171.69
2016,7,10,9,15,85.0,310.5,3.95,30.5,371.5,271.17,200.2
2016,7,10,9,30,115.0,344.0,3.9,31.0,430.0,308.45,226.91
2016,7,10,9,45,122.0,366.5,3.9,31.5,462.0,339.68,249.56
2016,7,10,10,0,129.0,389.0,3.9,32.0,494.0,371.88,272.65
2016,7,10,10,15,93.5,390.5,3.9,32.5,468.5,372.27,272.51
2016,7,10,10,30,58.0,392.0,3.9,33.0,443.0,362.71,264.86
2016,7,10,10,45,41.5,369.5,3.9,33.5,406.5,341.19,248.65
2016,7,10,11,0,25.0,347.0,3.9,34.0,370.0,316.85,230.33
2016,7,10,11,15,28.0,352.5,3.9,34.0,379.0,327.55,238.0
2016,7,10,11,30,31.0,358.0,3.9,34.0,388.0,338.48,245.76
2016,7,10,11,45,56.5,417.0,3.9,34.5,472.5,413.99,299.2
2016,7,10,12,0,82.0,476.0,3.9,35.0,557.0,492.63,353.51
2016,7,10,12,15,246.0,455.0,3.9,35.0,698.5,626.78,449.39
2016,7,10,12,30,410.0,434.0,3.9,35.0,840.0,765.01,545.1
2016,7,10,12,45,401.0,434.5,3.95,35.5,831.0,773.73,549.19
2016,7,10,13,0,392.0,435.0,4.0,36.0,822.0,780.29,552.59
2016,7,10,13,15,335.5,455.0,4.05,36.0,784.0,758.63,537.25
2016,7,10,13,30,279.0,475.0,4.1,36.0,746.0,734.05,520.0
2016,7,10,13,45,284.0,464.0,4.15,36.0,735.0,736.06,522.28
2016,7,10,14,0,289.0,453.0,4.2,36.0,724.0,736.35,523.35
2016,7,10,14,15,526.0,314.0,4.2,36.0,791.0,843.77,602.22
2016,7,10,14,30,763.0,175.0,4.2,36.0,858.0,930.77,662.94
2016,7,10,14,45,746.0,177.0,4.2,36.0,824.5,913.51,652.1
2016,7,10,15,0,729.0,179.0,4.2,36.0,791.0,899.66,644.22
2016,7,10,15,15,716.0,176.0,4.2,36.0,754.0,875.42,629.58
2016,7,10,15,30,703.0,173.0,4.2,36.0,717.0,848.54,613.26
2016,7,10,15,45,673.5,175.5,4.25,36.0,671.5,810.43,589.58
2016,7,10,16,0,644.0,178.0,4.3,36.0,626.0,770.85,564.69
2016,7,10,16,15,621.5,172.5,4.3,35.5,579.5,727.64,537.45
2016,7,10,16,30,599.0,167.0,4.3,35.0,533.0,683.33,508.91
2016,7,10,16,45,551.5,166.5,4.3,34.5,480.5,618.53,464.97
2016,7,10,17,0,504.0,166.0,4.3,34.0,428.0,562.08,425.85
2016,7,10,17,15,465.5,156.5,4.1,33.5,377.0,504.2,384.64
2016,7,10,17,30,427.0,147.0,3.9,33.0,326.0,448.24,343.85
2016,7,10,17,45,360.0,138.0,3.75,33.0,274.0,368.11,283.21
2016,7,10,18,0,293.0,129.0,3.6,33.0,222.0,305.67,234.63
2016,7,10,18,15,230.5,110.5,3.4,32.0,175.0,240.85,184.19
2016,7,10,18,30,168.0,92.0,3.2,31.0,128.0,182.43,137.64
2016,7,10,18,45,99.5,67.5,3.0,30.5,87.0,114.91,83.47
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,56.13,36.53
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,25.56,2.39
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,24.5,9.5,8.64,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,16.58,1.09
2016,7,11,6,15,59.5,45.0,4.75,25.5,54.5,36.13,23.76
2016,7,11,6,30,112.0,71.0,4.9,26.0,90.0,55.35,40.91
2016,7,11,6,45,191.5,89.5,5.1,26.5,135.5,67.8,51.96
2016,7,11,7,0,271.0,108.0,5.3,27.0,181.0,80.89,63.21
2016,7,11,7,15,328.0,122.5,5.45,27.5,230.5,90.84,71.5
2016,7,11,7,30,385.0,137.0,5.6,28.0,280.0,95.72,75.31
2016,7,11,7,45,290.5,166.5,5.75,28.5,284.0,117.92,93.4
2016,7,11,8,0,196.0,196.0,5.9,29.0,288.0,141.88,112.63
2016,7,11,8,15,388.5,178.0,6.0,29.5,389.0,131.29,90.33
2016,7,11,8,30,581.0,160.0,6.1,30.0,490.0,166.46,102.71
2016,7,11,8,45,617.0,161.5,6.2,30.5,541.0,211.99,134.32
2016,7,11,9,0,653.0,163.0,6.3,31.0,592.0,261.73,173.26
2016,7,11,9,15,464.0,248.0,6.35,31.5,564.0,314.48,222.39
2016,7,11,9,30,275.0,333.0,6.4,32.0,536.0,348.83,254.31
2016,7,11,9,45,503.5,254.0,6.5,32.5,651.5,398.02,289.42
2016,7,11,10,0,732.0,175.0,6.6,33.0,767.0,471.41,344.73
2016,7,11,10,15,743.5,178.0,6.6,33.5,802.5,522.54,384.61
2016,7,11,10,30,755.0,181.0,6.6,34.0,838.0,575.36,424.6
2016,7,11,10,45,766.0,181.5,6.65,34.5,867.5,622.51,459.68
2016,7,11,11,0,777.0,182.0,6.7,35.0,897.0,668.86,493.34
2016,7,11,11,15,783.0,184.0,6.65,35.0,918.5,711.91,524.69
2016,7,11,11,30,789.0,186.0,6.6,35.0,940.0,753.3,554.31
2016,7,11,11,45,785.5,192.5,6.6,35.5,952.0,789.26,578.48
2016,7,11,12,0,782.0,199.0,6.6,36.0,964.0,822.64,600.16
2016,7,11,12,15,783.5,199.5,6.55,36.0,970.5,852.47,619.91
2016,7,11,12,30,785.0,200.0,6.5,36.0,977.0,879.88,638.0
2016,7,11,12,45,783.5,200.5,6.45,36.5,974.5,902.1,651.2
2016,7,11,13,0,782.0,201.0,6.4,37.0,972.0,921.49,662.51
2016,7,11,13,15,779.5,200.5,6.3,37.0,962.0,935.96,671.74
2016,7,11,13,30,777.0,200.0,6.2,37.0,952.0,947.14,678.87
