Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,45,770.5,199.5,6.15,37.0,934.0,951.1,681.6
2016,7,11,14,0,764.0,199.0,6.1,37.0,916.0,951.61,682.22
2016,7,11,14,15,757.0,196.5,6.05,37.0,890.5,946.31,679.14
2016,7,11,14,30,750.0,194.0,6.0,37.0,865.0,937.63,673.98
2016,7,11,14,45,747.5,187.0,5.95,37.0,835.0,932.39,671.23
2016,7,11,15,0,745.0,180.0,5.9,37.0,805.0,916.65,661.62
2016,7,11,15,15,732.0,176.5,5.85,36.5,767.0,891.64,647.33
2016,7,11,15,30,719.0,173.0,5.8,36.0,729.0,863.92,631.22
2016,7,11,15,45,698.5,170.5,5.8,36.0,685.0,828.11,608.44
2016,7,11,16,0,678.0,168.0,5.8,36.0,641.0,790.38,584.24
2016,7,11,16,15,656.0,163.0,5.75,35.5,593.0,747.13,556.98
2016,7,11,16,30,634.0,158.0,5.7,35.0,545.0,702.66,527.79
2016,7,11,16,45,600.0,153.5,5.7,35.0,494.0,648.6,490.12
2016,7,11,17,0,566.0,149.0,5.7,35.0,443.0,589.0,447.9
2016,7,11,17,15,528.0,141.0,5.6,34.5,391.0,530.44,406.09
2016,7,11,17,30,490.0,133.0,5.5,34.0,339.0,473.61,364.5
2016,7,11,17,45,434.5,123.5,5.45,33.5,286.5,406.99,314.36
2016,7,11,18,0,379.0,114.0,5.4,33.0,234.0,344.69,266.17
2016,7,11,18,15,311.0,99.5,5.3,32.0,185.5,267.18,205.5
2016,7,11,18,30,243.0,85.0,5.2,31.0,137.0,206.46,156.48
2016,7,11,18,45,160.5,65.0,5.1,30.5,95.0,140.88,103.1
2016,7,11,19,0,78.0,45.0,5.0,30.0,53.0,79.14,52.98
2016,7,11,19,15,39.0,22.5,5.0,29.5,26.5,36.0,4.44
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,20.5,11.5,4.9,24.5,12.5,10.46,0.0
2016,7,12,6,0,41.0,23.0,5.0,25.0,25.0,19.13,1.1
2016,7,12,6,15,132.5,42.5,5.15,25.5,62.0,33.68,21.7
2016,7,12,6,30,224.0,62.0,5.3,26.0,99.0,48.43,35.09
2016,7,12,6,45,321.5,72.5,5.45,26.5,147.5,54.28,40.52
2016,7,12,7,0,419.0,83.0,5.6,27.0,196.0,61.14,46.49
2016,7,12,7,15,475.0,92.5,5.6,27.5,247.5,66.85,51.26
2016,7,12,7,30,531.0,102.0,5.6,28.0,299.0,72.69,55.98
2016,7,12,7,45,401.0,144.0,5.7,28.5,306.5,98.15,76.97
2016,7,12,8,0,271.0,186.0,5.8,29.0,314.0,128.9,101.95
2016,7,12,8,15,263.0,212.5,5.85,29.5,349.0,155.68,112.22
2016,7,12,8,30,255.0,239.0,5.9,30.0,384.0,193.6,136.48
2016,7,12,8,45,503.5,179.0,5.95,30.5,498.0,206.93,135.04
2016,7,12,9,0,752.0,119.0,6.0,31.0,612.0,256.25,165.47
2016,7,12,9,15,768.0,122.5,6.0,31.5,657.5,310.68,211.1
2016,7,12,9,30,784.0,126.0,6.0,32.0,703.0,366.2,257.62
2016,7,12,9,45,798.5,127.0,6.0,32.5,744.0,419.96,302.12
2016,7,12,10,0,813.0,128.0,6.0,33.0,785.0,474.08,345.77
2016,7,12,10,15,822.0,130.0,5.95,33.5,819.5,528.64,388.37
2016,7,12,10,30,831.0,132.0,5.9,34.0,854.0,579.14,426.8
2016,7,12,10,45,548.0,289.0,5.9,34.5,772.0,578.16,424.07
2016,7,12,11,0,265.0,446.0,5.9,35.0,690.0,551.83,401.05
2016,7,12,11,15,271.5,456.0,5.85,35.0,711.5,582.98,423.2
2016,7,12,11,30,278.0,466.0,5.8,35.0,733.0,614.18,444.97
2016,7,12,11,45,301.5,466.0,5.8,35.5,759.0,650.13,469.41
2016,7,12,12,0,325.0,466.0,5.8,36.0,785.0,686.85,494.08
2016,7,12,12,15,348.0,455.5,5.75,36.0,799.0,714.35,513.32
2016,7,12,12,30,371.0,445.0,5.7,36.0,813.0,741.62,532.36
2016,7,12,12,45,629.0,282.0,5.7,36.5,903.0,844.63,608.0
2016,7,12,13,0,887.0,119.0,5.7,37.0,993.0,933.81,667.36
2016,7,12,13,15,884.5,118.5,5.65,37.0,983.0,948.37,676.35
2016,7,12,13,30,882.0,118.0,5.6,37.0,973.0,959.42,683.51
2016,7,12,13,45,592.0,283.5,5.6,37.5,852.5,869.08,621.06
2016,7,12,14,0,302.0,449.0,5.6,38.0,732.0,745.9,530.09
2016,7,12,14,15,582.5,281.5,5.55,38.0,809.0,869.55,621.87
2016,7,12,14,30,863.0,114.0,5.5,38.0,886.0,956.71,681.16
2016,7,12,14,45,853.5,113.5,5.5,38.0,853.5,943.02,672.72
2016,7,12,15,0,844.0,113.0,5.5,38.0,821.0,926.0,662.72
2016,7,12,15,15,834.0,111.0,5.5,37.5,783.0,903.76,650.76
2016,7,12,15,30,824.0,109.0,5.5,37.0,745.0,878.48,636.76
2016,7,12,15,45,805.5,109.0,5.5,37.0,700.5,852.9,621.18
2016,7,12,16,0,787.0,109.0,5.5,37.0,656.0,816.93,598.53
2016,7,12,16,15,769.0,105.5,5.5,36.5,608.0,775.48,573.2
2016,7,12,16,30,751.0,102.0,5.5,36.0,560.0,732.31,546.31
2016,7,12,16,45,720.0,101.0,5.55,35.5,508.0,680.54,513.0
2016,7,12,17,0,689.0,100.0,5.6,35.0,456.0,631.23,480.49
2016,7,12,17,15,657.0,95.0,5.55,34.5,404.0,574.48,440.37
2016,7,12,17,30,625.0,90.0,5.5,34.0,352.0,518.51,399.69
2016,7,12,17,45,576.5,84.0,5.5,33.5,299.0,452.85,350.44
2016,7,12,18,0,528.0,78.0,5.5,33.0,246.0,390.34,302.01
2016,7,12,18,15,464.5,69.5,5.4,32.5,196.0,321.4,247.01
2016,7,12,18,30,401.0,61.0,5.3,32.0,146.0,258.09,194.98
2016,7,12,18,45,306.0,49.0,5.25,31.5,103.0,183.33,133.65
2016,7,12,19,0,211.0,37.0,5.2,31.0,60.0,122.82,82.77
2016,7,12,19,15,105.5,18.5,5.15,30.5,30.0,55.71,7.58
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,36.5,11.0,4.05,25.5,13.0,10.01,0.0
2016,7,13,6,0,73.0,22.0,4.2,26.0,26.0,17.87,0.0
2016,7,13,6,15,179.0,38.0,4.35,26.5,63.0,29.47,18.14
2016,7,13,6,30,285.0,54.0,4.5,27.0,100.0,41.28,28.95
2016,7,13,6,45,384.5,62.0,4.65,27.5,149.5,46.68,33.92
2016,7,13,7,0,484.0,70.0,4.8,28.0,199.0,52.46,38.96
2016,7,13,7,15,537.0,77.0,4.9,28.5,251.0,55.81,41.73
2016,7,13,7,30,590.0,84.0,5.0,29.0,303.0,59.02,44.26
2016,7,13,7,45,642.5,85.5,5.15,29.5,358.0,58.07,43.22
2016,7,13,8,0,695.0,87.0,5.3,30.0,413.0,57.31,42.33
2016,7,13,8,15,721.0,91.0,5.4,30.5,465.0,88.73,49.93
2016,7,13,8,30,747.0,95.0,5.5,31.0,517.0,140.96,76.12
2016,7,13,8,45,771.5,96.0,5.6,31.5,567.5,193.63,113.29
2016,7,13,9,0,796.0,97.0,5.7,32.0,618.0,248.8,157.5
2016,7,13,9,15,810.5,99.5,5.7,32.5,663.5,310.78,209.01
2016,7,13,9,30,825.0,102.0,5.7,33.0,709.0,366.66,255.94
2016,7,13,9,45,837.5,103.0,5.75,34.0,750.0,421.06,300.46
2016,7,13,10,0,850.0,104.0,5.8,35.0,791.0,475.44,343.6
2016,7,13,10,15,858.0,106.0,5.85,35.0,825.5,528.06,385.62
2016,7,13,10,30,866.0,108.0,5.9,35.0,860.0,579.72,425.87
2016,7,13,10,45,872.5,109.0,5.95,35.5,888.5,628.46,462.11
2016,7,13,11,0,879.0,110.0,6.0,36.0,917.0,675.62,496.25
2016,7,13,11,15,883.5,110.5,6.0,36.0,938.0,719.17,527.98
2016,7,13,11,30,888.0,111.0,6.0,36.0,959.0,760.55,556.52
2016,7,13,11,45,546.0,304.0,6.0,36.5,828.0,704.31,511.03
2016,7,13,12,0,204.0,497.0,6.0,37.0,697.0,613.76,439.6
2016,7,13,12,15,528.5,320.0,6.0,37.0,842.0,751.4,542.86
2016,7,13,12,30,853.0,143.0,6.0,37.0,987.0,881.04,634.37
2016,7,13,12,45,851.0,144.0,6.05,37.5,984.5,903.31,647.42
2016,7,13,13,0,849.0,145.0,6.1,38.0,982.0,922.66,659.03
2016,7,13,13,15,847.0,144.5,6.1,38.0,971.5,937.54,668.93
2016,7,13,13,30,845.0,144.0,6.1,38.0,961.0,949.07,676.74
2016,7,13,13,45,840.0,143.0,6.1,38.0,943.0,953.79,680.21
2016,7,13,14,0,835.0,142.0,6.1,38.0,925.0,954.95,681.51
2016,7,13,14,15,829.0,141.0,6.05,38.0,900.5,951.61,679.74
2016,7,13,14,30,823.0,140.0,6.0,38.0,876.0,944.81,675.83
2016,7,13,14,45,801.5,146.0,6.0,38.0,841.0,937.44,671.95
2016,7,13,15,0,780.0,152.0,6.0,38.0,806.0,916.57,659.27
2016,7,13,15,15,768.5,149.0,5.95,37.5,768.5,892.9,645.96
2016,7,13,15,30,757.0,146.0,5.9,37.0,731.0,866.37,630.7
2016,7,13,15,45,737.0,145.0,5.9,37.0,687.0,831.67,608.76
2016,7,13,16,0,717.0,144.0,5.9,37.0,643.0,799.57,588.51
2016,7,13,16,15,696.5,140.0,5.85,36.5,595.5,757.51,562.23
2016,7,13,16,30,676.0,136.0,5.8,36.0,548.0,714.07,534.66
2016,7,13,16,45,644.0,132.5,5.75,35.5,497.0,661.27,499.39
2016,7,13,17,0,612.0,129.0,5.7,35.0,446.0,608.55,462.95
2016,7,13,17,15,576.0,122.5,5.6,34.5,394.0,550.32,421.5
2016,7,13,17,30,540.0,116.0,5.5,34.0,342.0,493.29,379.86
2016,7,13,17,45,489.0,107.5,5.4,34.0,290.0,422.32,325.89
2016,7,13,18,0,438.0,99.0,5.3,34.0,238.0,360.81,277.73
2016,7,13,18,15,370.0,87.0,5.0,33.0,189.0,291.36,223.16
2016,7,13,18,30,302.0,75.0,4.7,32.0,140.0,228.55,172.46
2016,7,13,18,45,214.0,58.5,4.45,31.5,97.5,153.23,111.43
2016,7,13,19,0,126.0,42.0,4.2,31.0,55.0,96.16,64.35
2016,7,13,19,15,63.0,21.0,4.05,30.5,27.5,43.65,3.23
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.5,3.6,24.5,13.5,9.55,0.0
2016,7,14,6,0,115.0,21.0,3.8,25.0,27.0,16.54,0.0
2016,7,14,6,15,234.5,34.5,3.95,25.5,66.0,26.85,16.05
2016,7,14,6,30,354.0,48.0,4.1,26.0,105.0,38.21,26.49
2016,7,14,6,45,434.5,57.0,4.25,26.5,153.5,43.87,31.68
2016,7,14,7,0,515.0,66.0,4.4,27.0,202.0,49.35,36.48
2016,7,14,7,15,567.5,72.5,4.5,27.5,255.0,52.48,39.1
2016,7,14,7,30,620.0,79.0,4.6,28.0,308.0,55.5,41.48
2016,7,14,7,45,654.5,85.0,4.75,28.5,361.0,57.86,43.24
2016,7,14,8,0,689.0,91.0,4.9,29.0,414.0,60.06,44.81
2016,7,14,8,15,716.0,95.0,4.9,29.5,466.5,91.17,52.39
2016,7,14,8,30,743.0,99.0,4.9,30.0,519.0,143.24,78.4
2016,7,14,8,45,549.0,182.0,4.95,31.0,508.0,216.01,139.68
2016,7,14,9,0,355.0,265.0,5.0,32.0,497.0,275.27,192.82
2016,7,14,9,15,582.5,189.5,4.95,32.5,603.0,303.93,209.64
2016,7,14,9,30,810.0,114.0,4.9,33.0,709.0,365.33,254.56
2016,7,14,9,45,820.0,117.0,4.85,33.5,749.5,424.83,302.87
2016,7,14,10,0,830.0,120.0,4.8,34.0,790.0,478.87,345.92
2016,7,14,10,15,838.5,122.0,4.75,34.0,825.0,530.9,386.95
2016,7,14,10,30,847.0,124.0,4.7,34.0,860.0,582.03,426.16
2016,7,14,10,45,851.5,126.5,4.7,34.5,887.5,630.02,461.27
2016,7,14,11,0,856.0,129.0,4.7,35.0,915.0,676.3,494.15
2016,7,14,11,15,860.5,130.5,4.7,35.5,936.0,719.88,524.28
2016,7,14,11,30,865.0,132.0,4.7,36.0,957.0,761.37,551.87
2016,7,14,11,45,867.5,132.5,4.7,36.5,970.5,798.22,574.83
2016,7,14,12,0,870.0,133.0,4.7,37.0,984.0,832.53,595.9
2016,7,14,12,15,870.5,133.5,4.7,37.0,989.5,862.53,615.24
2016,7,14,12,30,871.0,134.0,4.7,37.0,995.0,889.77,632.75
2016,7,14,12,45,868.5,135.0,4.75,37.0,991.5,911.95,647.2
2016,7,14,13,0,866.0,136.0,4.8,37.0,988.0,931.1,659.72
2016,7,14,13,15,863.5,135.5,4.85,37.0,978.0,945.67,669.55
2016,7,14,13,30,861.0,135.0,4.9,37.0,968.0,956.81,677.3
2016,7,14,13,45,854.5,135.5,4.95,37.0,949.0,961.5,681.04
2016,7,14,14,0,848.0,136.0,5.0,37.0,930.0,962.62,682.65
2016,7,14,14,15,842.0,134.5,5.05,37.0,905.0,958.74,681.17
2016,7,14,14,30,836.0,133.0,5.1,37.0,880.0,951.32,677.54
2016,7,14,14,45,825.0,132.5,5.15,37.0,847.5,936.65,669.31
2016,7,14,15,0,814.0,132.0,5.2,37.0,815.0,928.56,665.49
2016,7,14,15,15,803.5,130.0,5.25,36.5,777.0,906.26,653.77
2016,7,14,15,30,793.0,128.0,5.3,36.0,739.0,880.97,640.06
2016,7,14,15,45,776.5,126.0,5.35,36.0,695.5,847.52,619.44
2016,7,14,16,0,760.0,124.0,5.4,36.0,652.0,811.77,597.13
2016,7,14,16,15,741.5,120.5,5.35,35.5,604.5,770.67,571.71
2016,7,14,16,30,723.0,117.0,5.3,35.0,557.0,731.17,547.09
2016,7,14,16,45,694.5,113.5,5.25,35.0,505.5,679.45,512.34
2016,7,14,17,0,666.0,110.0,5.2,35.0,454.0,627.48,476.23
2016,7,14,17,15,632.5,104.5,5.05,34.5,401.5,569.94,435.48
2016,7,14,17,30,599.0,99.0,4.9,34.0,349.0,513.33,394.34
2016,7,14,17,45,547.5,93.0,4.8,33.5,296.0,446.83,344.58
2016,7,14,18,0,496.0,87.0,4.7,33.0,243.0,383.72,295.9
2016,7,14,18,15,429.0,77.0,4.45,32.5,193.5,309.08,236.88
2016,7,14,18,30,362.0,67.0,4.2,32.0,144.0,245.72,185.18
2016,7,14,18,45,262.5,53.0,4.0,31.5,100.5,172.45,125.51
2016,7,14,19,0,163.0,39.0,3.8,31.0,57.0,110.61,74.23
2016,7,14,19,15,81.5,19.5,3.8,30.5,28.5,46.51,1.61
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,10.0,3.65,24.5,10.5,9.1,0.0
2016,7,15,6,0,21.0,20.0,3.8,25.0,21.0,17.16,0.0
2016,7,15,6,15,103.0,41.5,3.85,25.5,57.0,32.83,20.77
2016,7,15,6,30,185.0,63.0,3.9,26.0,93.0,48.95,35.45
2016,7,15,6,45,278.0,76.5,4.0,26.5,140.5,57.27,43.01
2016,7,15,7,0,371.0,90.0,4.1,27.0,188.0,66.19,50.75
2016,7,15,7,15,430.0,101.0,4.15,27.5,239.5,72.81,56.29
2016,7,15,7,30,489.0,112.0,4.2,28.0,291.0,79.13,61.38
2016,7,15,7,45,537.5,118.0,4.3,28.5,344.5,81.69,63.2
2016,7,15,8,0,586.0,124.0,4.4,29.0,398.0,83.12,64.02
2016,7,15,8,15,618.0,130.5,4.4,29.5,450.5,106.03,66.26
2016,7,15,8,30,650.0,137.0,4.4,30.0,503.0,155.16,91.28
2016,7,15,8,45,666.5,145.0,4.45,31.0,551.0,206.77,127.65
2016,7,15,9,0,683.0,153.0,4.5,32.0,599.0,260.15,169.57
2016,7,15,9,15,701.5,157.0,4.45,32.5,644.5,312.63,212.52
2016,7,15,9,30,720.0,161.0,4.4,33.0,690.0,366.63,256.64
2016,7,15,9,45,729.0,167.5,4.35,33.5,729.5,420.05,299.71
2016,7,15,10,0,738.0,174.0,4.3,34.0,769.0,473.47,341.55
2016,7,15,10,15,749.0,177.0,4.15,34.5,804.0,527.7,382.49
2016,7,15,10,30,760.0,180.0,4.0,35.0,839.0,577.93,419.32
2016,7,15,10,45,762.0,186.0,3.85,35.5,865.5,624.59,452.41
2016,7,15,11,0,764.0,192.0,3.7,36.0,892.0,669.66,483.29
2016,7,15,11,15,769.5,193.5,3.55,36.0,913.0,711.69,512.32
2016,7,15,11,30,775.0,195.0,3.4,36.0,934.0,752.06,539.51
2016,7,15,11,45,773.0,199.5,3.3,36.5,945.5,787.26,561.61
2016,7,15,12,0,771.0,204.0,3.2,37.0,957.0,820.0,581.48
2016,7,15,12,15,772.0,204.5,3.2,37.0,963.0,849.33,600.02
2016,7,15,12,30,773.0,205.0,3.2,37.0,969.0,876.24,616.98
2016,7,15,12,45,769.0,206.5,3.2,37.5,965.5,897.01,628.71
2016,7,15,13,0,765.0,208.0,3.2,38.0,962.0,914.89,638.65
2016,7,15,13,15,762.0,207.5,3.3,38.0,952.0,928.8,648.11
2016,7,15,13,30,759.0,207.0,3.4,38.0,942.0,939.47,655.66
2016,7,15,13,45,753.0,206.0,3.5,38.0,923.5,943.43,659.12
2016,7,15,14,0,747.0,205.0,3.6,38.0,905.0,951.76,665.49
2016,7,15,14,15,739.5,203.0,3.7,38.0,880.0,946.56,663.4
2016,7,15,14,30,732.0,201.0,3.8,38.0,855.0,938.03,659.38
2016,7,15,14,45,722.0,198.0,3.95,38.0,823.0,922.85,651.46
2016,7,15,15,0,712.0,195.0,4.1,38.0,791.0,904.61,641.62
2016,7,15,15,15,698.0,191.5,4.1,38.0,753.5,879.2,626.42
2016,7,15,15,30,684.0,188.0,4.1,38.0,716.0,851.2,609.55
2016,7,15,15,45,668.5,182.5,4.2,38.0,673.0,817.37,589.19
2016,7,15,16,0,653.0,177.0,4.3,38.0,630.0,781.46,567.25
2016,7,15,16,15,630.0,171.5,4.3,37.5,582.5,737.43,539.92
2016,7,15,16,30,607.0,166.0,4.3,37.0,535.0,692.28,511.16
2016,7,15,16,45,577.0,159.0,4.3,36.5,485.0,639.41,476.32
2016,7,15,17,0,547.0,152.0,4.3,36.0,435.0,581.1,436.89
2016,7,15,17,15,508.0,143.5,4.15,35.5,383.0,521.92,395.31
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,464.62,353.99
2016,7,15,17,45,414.5,124.5,3.85,35.0,279.5,398.26,304.07
2016,7,15,18,0,360.0,114.0,3.7,35.0,228.0,336.19,256.24
2016,7,15,18,15,292.5,99.0,3.4,34.0,179.5,259.12,196.8
2016,7,15,18,30,225.0,84.0,3.1,33.0,131.0,198.85,148.84
2016,7,15,18,45,144.0,63.0,2.8,32.0,90.0,133.34,96.47
2016,7,15,19,0,63.0,42.0,2.5,31.0,49.0,71.19,46.62
2016,7,15,19,15,31.5,21.0,2.55,30.5,24.5,32.33,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.46,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,10.56,0.0
2016,7,16,6,15,5.0,32.0,2.95,24.5,33.0,27.62,16.6
2016,7,16,6,30,10.0,52.0,3.0,25.0,54.0,44.09,31.51
2016,7,16,6,45,27.5,74.5,3.15,25.5,81.5,60.77,46.14
2016,7,16,7,0,45.0,97.0,3.3,26.0,109.0,77.86,60.85
2016,7,16,7,15,58.0,119.5,3.3,26.5,138.5,94.61,74.92
2016,7,16,7,30,71.0,142.0,3.3,27.0,168.0,111.04,88.39
2016,7,16,7,45,125.0,167.5,3.35,28.0,222.5,123.47,98.06
2016,7,16,8,0,179.0,193.0,3.4,29.0,277.0,139.88,110.76
2016,7,16,8,15,233.0,212.0,3.4,29.5,334.5,153.55,111.16
2016,7,16,8,30,287.0,231.0,3.4,30.0,392.0,191.22,133.04
2016,7,16,8,45,383.0,226.5,3.45,30.5,463.0,226.8,154.57
2016,7,16,9,0,479.0,222.0,3.5,31.0,534.0,266.22,181.72
2016,7,16,9,15,455.5,251.0,3.45,31.5,565.5,313.97,220.54
2016,7,16,9,30,432.0,280.0,3.4,32.0,597.0,359.04,256.63
2016,7,16,9,45,444.0,293.0,3.4,33.0,635.0,403.63,290.33
2016,7,16,10,0,456.0,306.0,3.4,34.0,673.0,449.14,323.81
2016,7,16,10,15,438.5,329.5,3.35,34.5,695.5,488.46,352.56
2016,7,16,10,30,421.0,353.0,3.3,35.0,718.0,525.54,378.74
2016,7,16,10,45,637.5,242.5,3.3,35.5,816.0,594.22,429.09
2016,7,16,11,0,854.0,132.0,3.3,36.0,914.0,678.05,489.55
2016,7,16,11,15,858.5,133.5,3.3,36.0,935.5,721.69,519.96
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,763.25,548.17
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,797.83,569.16
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,829.02,587.78
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.0,858.88,606.93
2016,7,16,12,30,844.0,156.0,3.4,37.0,989.0,886.13,624.38
2016,7,16,12,45,842.5,156.5,3.5,37.5,986.5,908.49,637.7
2016,7,16,13,0,841.0,157.0,3.6,38.0,984.0,927.97,649.22
2016,7,16,13,15,838.5,156.0,3.65,38.0,973.5,942.09,658.51
2016,7,16,13,30,836.0,155.0,3.7,38.0,963.0,952.85,665.81
2016,7,16,13,45,830.5,154.5,3.8,38.0,945.0,957.72,669.81
2016,7,16,14,0,825.0,154.0,3.9,38.0,927.0,970.62,679.05
2016,7,16,14,15,818.0,152.5,4.0,38.0,901.5,965.97,677.26
2016,7,16,14,30,811.0,151.0,4.1,38.0,876.0,957.78,673.45
2016,7,16,14,45,807.0,146.0,4.2,38.0,845.0,945.38,667.05
2016,7,16,15,0,803.0,141.0,4.3,38.0,814.0,929.52,658.51
2016,7,16,15,15,791.5,138.5,4.35,37.5,775.5,905.95,646.15
2016,7,16,15,30,780.0,136.0,4.4,37.0,737.0,879.45,631.84
2016,7,16,15,45,763.5,133.5,4.45,37.0,693.0,845.73,611.35
2016,7,16,16,0,747.0,131.0,4.5,37.0,649.0,809.72,589.22
2016,7,16,16,15,552.5,185.5,4.55,36.5,553.5,681.33,503.06
2016,7,16,16,30,358.0,240.0,4.6,36.0,458.0,551.71,410.65
2016,7,16,16,45,505.5,177.0,4.65,36.0,454.5,598.6,448.73
2016,7,16,17,0,653.0,114.0,4.7,36.0,451.0,623.97,470.39
2016,7,16,17,15,618.5,108.0,4.65,35.5,398.0,565.59,429.36
2016,7,16,17,30,584.0,102.0,4.6,35.0,345.0,508.27,388.3
2016,7,16,17,45,536.5,94.5,4.55,34.5,292.5,443.03,339.96
2016,7,16,18,0,489.0,87.0,4.5,34.0,240.0,380.87,292.38
2016,7,16,18,15,422.5,76.5,4.25,33.0,190.5,306.2,234.14
2016,7,16,18,30,356.0,66.0,4.0,32.0,141.0,242.71,182.84
2016,7,16,18,45,264.0,51.5,3.75,31.5,98.0,171.88,124.95
2016,7,16,19,0,172.0,37.0,3.5,31.0,55.0,111.61,74.41
2016,7,16,19,15,86.0,18.5,3.4,30.5,27.5,50.61,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,9.5,2.65,23.5,11.0,8.64,0.0
2016,7,17,6,0,51.0,19.0,2.9,24.0,22.0,15.51,0.0
2016,7,17,6,15,151.5,37.5,2.95,24.5,58.5,29.98,18.39
2016,7,17,6,30,252.0,56.0,3.0,25.0,95.0,42.87,30.46
2016,7,17,6,45,344.0,67.0,3.15,25.5,143.0,50.42,37.36
2016,7,17,7,0,436.0,78.0,3.3,26.0,191.0,57.75,43.79
2016,7,17,7,15,492.0,87.0,3.3,26.5,243.0,64.09,49.13
2016,7,17,7,30,548.0,96.0,3.3,27.0,295.0,68.47,52.64
2016,7,17,7,45,598.0,100.0,3.3,28.0,350.0,68.74,52.48
2016,7,17,8,0,648.0,104.0,3.3,29.0,405.0,69.07,52.33
2016,7,17,8,15,677.0,109.0,3.3,29.5,457.5,92.25,54.52
2016,7,17,8,30,706.0,114.0,3.3,30.0,510.0,143.62,80.15
2016,7,17,8,45,730.5,116.5,3.35,31.0,560.5,195.86,116.52
2016,7,17,9,0,755.0,119.0,3.4,32.0,611.0,255.96,163.52
2016,7,17,9,15,771.0,122.5,3.4,32.5,656.5,310.86,208.79
2016,7,17,9,30,787.0,126.0,3.4,33.0,702.0,366.86,254.86
2016,7,17,9,45,800.5,128.0,3.45,33.5,743.5,421.5,299.17
2016,7,17,10,0,814.0,130.0,3.5,34.0,785.0,476.42,342.46
2016,7,17,10,15,823.0,132.0,3.5,34.0,819.5,529.06,383.52
2016,7,17,10,30,832.0,134.0,3.5,34.0,854.0,582.11,423.67
2016,7,17,10,45,838.5,135.5,3.55,34.5,882.5,630.06,458.45
2016,7,17,11,0,845.0,137.0,3.6,35.0,911.0,676.52,491.21
2016,7,17,11,15,849.5,138.0,3.65,35.5,932.0,719.46,520.73
2016,7,17,11,30,854.0,139.0,3.7,36.0,953.0,760.34,547.89
2016,7,17,11,45,865.5,133.5,3.75,36.5,969.0,799.09,572.01
2016,7,17,12,0,877.0,128.0,3.8,37.0,985.0,835.83,594.57
2016,7,17,12,15,877.5,128.5,3.85,37.0,990.0,866.18,614.1
2016,7,17,12,30,878.0,129.0,3.9,37.0,995.0,893.71,631.82
2016,7,17,12,45,877.5,128.5,4.0,37.0,992.5,916.61,646.84
2016,7,17,13,0,877.0,128.0,4.1,37.0,990.0,936.45,659.99
2016,7,17,13,15,874.0,127.5,4.1,37.0,979.5,950.67,669.15
2016,7,17,13,30,871.0,127.0,4.1,37.0,969.0,961.4,676.2
2016,7,17,13,45,866.0,126.5,4.2,37.5,950.5,966.61,679.0
2016,7,17,14,0,861.0,126.0,4.3,38.0,932.0,968.19,679.63
2016,7,17,14,15,855.0,124.5,4.3,37.5,906.5,964.19,679.18
2016,7,17,14,30,849.0,123.0,4.3,37.0,881.0,956.6,676.58
2016,7,17,14,45,840.0,122.0,4.35,37.0,848.5,943.13,669.17
2016,7,17,15,0,831.0,121.0,4.4,37.0,816.0,926.34,659.71
2016,7,17,15,15,820.0,119.0,4.4,37.0,778.0,903.44,646.13
2016,7,17,15,30,809.0,117.0,4.4,37.0,740.0,886.27,636.36
2016,7,17,15,45,492.0,218.5,4.4,37.0,591.0,692.41,505.28
2016,7,17,16,0,175.0,320.0,4.4,37.0,442.0,484.49,354.47
2016,7,17,16,15,190.0,294.0,4.4,36.5,417.5,466.21,344.45
2016,7,17,16,30,205.0,268.0,4.4,36.0,393.0,446.05,332.23
2016,7,17,16,45,448.0,183.5,4.4,36.0,423.5,562.04,421.83
2016,7,17,17,0,691.0,99.0,4.4,36.0,454.0,635.2,478.73
2016,7,17,17,15,658.5,94.0,4.3,35.5,401.5,577.77,438.22
2016,7,17,17,30,626.0,89.0,4.2,35.0,349.0,521.18,397.74
2016,7,17,17,45,579.0,83.0,4.15,34.5,296.0,456.05,349.62
2016,7,17,18,0,532.0,77.0,4.1,34.0,243.0,393.93,302.13
2016,7,17,18,15,467.5,68.0,3.85,33.0,193.0,323.4,247.0
2016,7,17,18,30,403.0,59.0,3.6,32.0,143.0,258.67,194.62
2016,7,17,18,45,305.0,47.0,3.35,31.5,99.5,182.23,132.24
2016,7,17,19,0,207.0,35.0,3.1,31.0,56.0,120.61,80.1
2016,7,17,19,15,103.5,17.5,3.05,30.5,28.0,53.87,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,27.0,9.0,1.75,24.5,10.5,8.19,0.0
2016,7,18,6,0,54.0,18.0,2.0,25.0,21.0,14.74,0.0
2016,7,18,6,15,156.5,35.0,2.15,25.5,56.5,27.2,15.99
2016,7,18,6,30,259.0,52.0,2.3,26.0,92.0,39.83,27.76
2016,7,18,6,45,348.5,62.5,2.5,26.5,139.0,47.08,34.36
2016,7,18,7,0,438.0,73.0,2.7,27.0,186.0,54.13,40.53
2016,7,18,7,15,493.5,81.5,2.75,27.5,237.5,59.63,45.15
2016,7,18,7,30,549.0,90.0,2.8,28.0,289.0,63.8,48.49
2016,7,18,7,45,307.0,138.0,2.85,28.5,253.0,100.12,78.55
2016,7,18,8,0,65.0,186.0,2.9,29.0,217.0,141.86,112.38
2016,7,18,8,15,387.0,145.0,2.9,29.5,359.0,108.03,72.67
2016,7,18,8,30,709.0,104.0,2.9,30.0,501.0,136.64,74.6
2016,7,18,8,45,733.0,107.0,2.95,30.5,551.0,194.68,115.7
2016,7,18,9,0,757.0,110.0,3.0,31.0,601.0,249.28,158.95
2016,7,18,9,15,400.0,206.0,2.95,31.5,467.0,265.71,186.2
2016,7,18,9,30,43.0,302.0,2.9,32.0,333.0,260.28,191.46
2016,7,18,9,45,426.0,212.5,2.9,32.5,553.0,336.08,242.55
2016,7,18,10,0,809.0,123.0,2.9,33.0,773.0,468.62,337.84
2016,7,18,10,15,818.5,125.0,2.9,33.5,808.0,523.68,379.41
2016,7,18,10,30,828.0,127.0,2.9,34.0,843.0,574.64,417.13
2016,7,18,10,45,833.0,129.5,2.9,34.5,871.0,622.28,451.34
2016,7,18,11,0,838.0,132.0,2.9,35.0,899.0,668.31,483.4
2016,7,18,11,15,843.0,133.0,2.9,35.0,920.5,711.31,513.59
2016,7,18,11,30,848.0,134.0,2.9,35.0,942.0,752.31,541.44
2016,7,18,11,45,846.5,137.5,2.9,35.0,954.5,788.13,564.43
2016,7,18,12,0,845.0,141.0,2.9,35.0,967.0,821.23,585.53
2016,7,18,12,15,846.5,141.5,2.9,35.0,972.5,851.59,604.77
2016,7,18,12,30,848.0,142.0,2.9,35.0,978.0,879.32,622.28
2016,7,18,12,45,563.5,313.0,2.95,35.5,868.0,819.35,578.91
2016,7,18,13,0,279.0,484.0,3.0,36.0,758.0,725.88,509.58
2016,7,18,13,15,560.0,312.5,3.05,36.0,856.0,847.85,598.34
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,946.6,664.38
2016,7,18,13,45,837.0,140.0,3.15,36.0,936.0,952.29,667.96
2016,7,18,14,0,833.0,139.0,3.2,36.0,918.0,954.44,670.17
2016,7,18,14,15,827.0,137.5,3.25,36.0,893.0,950.63,668.76
2016,7,18,14,30,821.0,136.0,3.3,36.0,868.0,943.33,665.29
2016,7,18,14,45,805.0,138.5,3.35,36.0,834.5,937.43,662.84
2016,7,18,15,0,789.0,141.0,3.4,36.0,801.0,918.06,651.86
2016,7,18,15,15,508.5,251.0,3.45,35.5,668.5,760.23,548.44
2016,7,18,15,30,228.0,361.0,3.5,35.0,536.0,580.81,422.09
2016,7,18,15,45,480.5,246.0,3.55,35.0,587.5,711.94,520.94
2016,7,18,16,0,733.0,131.0,3.6,35.0,639.0,799.24,584.35
2016,7,18,16,15,564.0,180.5,3.65,34.5,554.5,693.65,513.32
2016,7,18,16,30,395.0,230.0,3.7,34.0,470.0,571.7,427.34
2016,7,18,16,45,421.5,200.5,3.8,34.0,435.5,560.42,421.69
2016,7,18,17,0,448.0,171.0,3.9,34.0,401.0,531.53,402.85
2016,7,18,17,15,353.0,165.0,3.9,33.5,333.5,428.01,327.51
2016,7,18,17,30,258.0,159.0,3.9,33.0,266.0,345.79,265.91
2016,7,18,17,45,238.5,138.0,3.95,33.0,225.5,299.59,230.91
2016,7,18,18,0,219.0,117.0,4.0,33.0,185.0,254.63,195.86
2016,7,18,18,15,187.5,96.0,3.9,32.5,146.5,205.22,156.7
2016,7,18,18,30,156.0,75.0,3.8,32.0,108.0,158.69,118.91
2016,7,18,18,45,112.0,55.0,3.75,31.5,75.0,111.73,80.41
2016,7,18,19,0,68.0,35.0,3.7,31.0,42.0,63.55,40.46
2016,7,18,19,15,34.0,17.5,3.7,30.5,21.0,28.53,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,49.5,8.5,1.2,25.5,10.5,7.73,0.0
2016,7,19,6,0,99.0,17.0,1.4,26.0,21.0,13.4,0.0
2016,7,19,6,15,215.0,30.5,1.35,26.0,57.5,23.78,13.15
2016,7,19,6,30,331.0,44.0,1.3,26.0,94.0,34.94,23.67
2016,7,19,6,45,421.5,52.0,1.3,26.5,142.5,39.9,28.29
2016,7,19,7,0,512.0,60.0,1.3,27.0,191.0,44.76,32.58
2016,7,19,7,15,564.0,66.0,1.3,27.5,243.0,47.71,35.06
2016,7,19,7,30,616.0,72.0,1.3,28.0,295.0,50.55,37.33
2016,7,19,7,45,657.5,75.5,1.3,29.0,348.5,51.42,37.76
2016,7,19,8,0,699.0,79.0,1.3,30.0,402.0,57.52,42.52
2016,7,19,8,15,725.0,83.0,1.35,30.5,454.0,80.94,44.74
2016,7,19,8,30,751.0,87.0,1.4,31.0,506.0,133.66,70.27
2016,7,19,8,45,771.5,89.5,1.5,31.5,555.5,187.34,107.65
2016,7,19,9,0,792.0,92.0,1.6,32.0,605.0,243.05,151.67
2016,7,19,9,15,806.5,94.5,1.75,32.5,651.0,305.11,202.32
2016,7,19,9,30,821.0,97.0,1.9,33.0,697.0,361.09,248.4
2016,7,19,9,45,832.5,99.0,2.1,33.5,737.5,415.98,293.0
2016,7,19,10,0,844.0,101.0,2.3,34.0,778.0,470.78,336.34
2016,7,19,10,15,852.5,102.5,2.45,34.0,813.0,523.32,377.46
2016,7,19,10,30,861.0,104.0,2.6,34.0,848.0,574.95,416.86
2016,7,19,10,45,866.5,106.0,2.8,34.5,876.5,624.02,452.75
2016,7,19,11,0,872.0,108.0,3.0,35.0,905.0,671.45,486.56
2016,7,19,11,15,876.5,109.0,3.15,35.0,926.5,715.49,518.17
2016,7,19,11,30,881.0,110.0,3.3,35.0,948.0,757.39,546.62
2016,7,19,11,45,881.5,112.0,3.45,35.5,961.0,794.7,570.24
2016,7,19,12,0,882.0,114.0,3.6,36.0,974.0,829.3,591.92
2016,7,19,12,15,883.5,114.0,3.75,36.0,980.0,860.19,612.36
2016,7,19,12,30,885.0,114.0,3.9,36.0,986.0,888.26,630.99
2016,7,19,12,45,883.0,115.0,4.05,36.5,984.0,911.18,645.01
2016,7,19,13,0,881.0,116.0,4.2,37.0,982.0,930.95,657.04
2016,7,19,13,15,879.5,115.5,4.25,37.0,972.0,946.49,667.31
2016,7,19,13,30,878.0,115.0,4.3,37.0,962.0,958.55,675.49
2016,7,19,13,45,507.0,291.5,4.4,37.0,779.0,798.58,568.94
2016,7,19,14,0,136.0,468.0,4.5,37.0,596.0,595.09,422.99
2016,7,19,14,15,495.5,291.0,4.55,36.5,736.0,797.46,572.75
2016,7,19,14,30,855.0,114.0,4.6,36.0,876.0,955.2,681.07
2016,7,19,14,45,599.5,245.0,4.65,36.0,770.5,856.26,615.32
2016,7,19,15,0,344.0,376.0,4.7,36.0,665.0,724.59,521.59
2016,7,19,15,15,294.0,367.0,4.7,36.0,605.5,665.97,482.24
2016,7,19,15,30,244.0,358.0,4.7,36.0,546.0,607.61,442.16
2016,7,19,15,45,258.0,332.0,4.75,36.0,520.5,589.44,431.55
2016,7,19,16,0,272.0,306.0,4.8,36.0,495.0,569.15,419.19
2016,7,19,16,15,298.5,276.5,4.8,35.5,469.5,553.36,410.96
2016,7,19,16,30,325.0,247.0,4.8,35.0,444.0,534.39,400.28
2016,7,19,16,45,354.5,216.0,4.8,34.5,413.0,512.72,387.46
2016,7,19,17,0,384.0,185.0,4.8,34.0,382.0,500.34,380.8
2016,7,19,17,15,319.5,172.0,4.7,33.5,323.5,413.33,317.1
2016,7,19,17,30,255.0,159.0,4.6,33.0,265.0,344.28,265.34
2016,7,19,17,45,236.5,137.0,4.6,33.0,224.0,297.63,229.8
2016,7,19,18,0,218.0,115.0,4.6,33.0,183.0,252.09,194.18
2016,7,19,18,15,189.0,94.5,4.35,32.5,145.0,204.47,156.25
2016,7,19,18,30,160.0,74.0,4.1,32.0,107.0,159.5,119.56
2016,7,19,18,45,114.0,54.0,3.95,31.5,74.0,111.48,80.16
2016,7,19,19,0,68.0,34.0,3.8,31.0,41.0,62.42,39.44
2016,7,19,19,15,34.0,17.0,3.7,30.5,20.5,27.94,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.0,8.5,1.45,24.5,9.0,7.73,0.0
2016,7,20,6,0,40.0,17.0,1.7,25.0,18.0,13.93,0.0
2016,7,20,6,15,140.5,34.5,1.75,25.5,53.0,27.7,16.15
2016,7,20,6,30,241.0,52.0,1.8,26.0,88.0,39.85,27.73
2016,7,20,6,45,335.0,63.0,1.85,26.5,135.5,47.48,34.68
2016,7,20,7,0,429.0,74.0,1.9,27.0,183.0,54.9,41.16
2016,7,20,7,15,485.5,82.5,1.9,27.5,234.5,60.6,45.96
2016,7,20,7,30,542.0,91.0,1.9,28.0,286.0,64.73,49.26
2016,7,20,7,45,594.5,94.0,1.9,28.5,340.5,64.45,48.77
2016,7,20,8,0,647.0,97.0,1.9,29.0,395.0,64.31,48.36
2016,7,20,8,15,675.5,102.0,1.95,29.5,447.0,86.59,50.49
2016,7,20,8,30,704.0,107.0,2.0,30.0,499.0,137.9,75.78
2016,7,20,8,45,730.0,108.5,2.05,30.5,549.5,195.12,115.94
2016,7,20,9,0,756.0,110.0,2.1,31.0,600.0,248.94,158.29
2016,7,20,9,15,459.0,226.0,2.2,31.5,530.0,297.02,207.14
2016,7,20,9,30,162.0,342.0,2.3,32.0,460.0,323.35,234.76
2016,7,20,9,45,489.5,230.5,2.45,32.5,617.0,375.38,269.43
2016,7,20,10,0,817.0,119.0,2.6,33.0,774.0,472.91,340.12
2016,7,20,10,15,826.5,121.0,2.75,33.5,809.0,525.14,380.15
2016,7,20,10,30,836.0,123.0,2.9,34.0,844.0,576.61,418.63
2016,7,20,10,45,532.5,286.5,3.05,34.5,752.0,569.11,411.55
2016,7,20,11,0,229.0,450.0,3.2,35.0,660.0,535.98,384.34
2016,7,20,11,15,545.0,288.0,3.3,35.0,802.5,638.71,461.5
2016,7,20,11,30,861.0,126.0,3.4,35.0,945.0,756.57,547.0
2016,7,20,11,45,852.0,135.5,3.5,35.5,955.5,792.1,568.77
2016,7,20,12,0,843.0,145.0,3.6,36.0,966.0,824.36,588.73
2016,7,20,12,15,526.5,322.5,3.65,36.0,836.5,756.11,538.81
2016,7,20,12,30,210.0,500.0,3.7,36.0,707.0,649.11,459.63
2016,7,20,12,45,527.0,322.5,3.8,36.5,840.5,796.58,566.53
2016,7,20,13,0,844.0,145.0,3.9,37.0,974.0,923.69,651.67
2016,7,20,13,15,841.5,144.5,3.95,37.0,964.0,938.17,660.53
2016,7,20,13,30,839.0,144.0,4.0,37.0,954.0,949.29,668.1
2016,7,20,13,45,833.0,144.0,4.05,37.0,936.0,954.03,671.75
2016,7,20,14,0,827.0,144.0,4.1,37.0,918.0,955.25,673.32
2016,7,20,14,15,821.0,142.5,4.1,37.0,892.5,951.52,671.61
2016,7,20,14,30,815.0,141.0,4.1,37.0,867.0,944.31,667.83
2016,7,20,14,45,777.5,156.5,4.2,37.0,828.5,931.67,661.19
2016,7,20,15,0,740.0,172.0,4.3,37.0,790.0,905.29,645.73
2016,7,20,15,15,727.5,169.0,4.3,36.5,752.5,887.32,636.68
2016,7,20,15,30,715.0,166.0,4.3,36.0,715.0,860.54,621.76
2016,7,20,15,45,596.0,203.5,4.3,36.0,643.0,778.33,567.45
2016,7,20,16,0,477.0,241.0,4.3,36.0,571.0,693.5,508.57
2016,7,20,16,15,504.5,212.0,4.25,35.5,537.5,672.45,497.52
2016,7,20,16,30,532.0,183.0,4.2,35.0,504.0,647.2,482.98
2016,7,20,16,45,532.5,164.0,4.2,35.0,461.0,607.78,456.63
2016,7,20,17,0,533.0,145.0,4.2,35.0,418.0,566.29,428.32
2016,7,20,17,15,501.5,133.5,4.1,34.5,367.0,509.25,388.14
2016,7,20,17,30,470.0,122.0,4.0,34.0,316.0,453.47,347.81
2016,7,20,17,45,450.0,109.0,3.95,34.0,272.5,404.47,310.86
2016,7,20,18,0,430.0,96.0,3.9,34.0,229.0,356.31,273.33
2016,7,20,18,15,362.0,84.0,3.6,33.5,180.5,286.85,218.57
2016,7,20,18,30,294.0,72.0,3.3,33.0,132.0,224.12,167.83
2016,7,20,18,45,210.0,54.5,3.0,32.5,90.5,156.28,112.8
2016,7,20,19,0,126.0,37.0,2.7,32.0,49.0,91.57,59.2
2016,7,20,19,15,63.0,18.5,2.7,31.5,24.5,40.57,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.5,8.0,2.25,24.5,10.0,7.28,0.0
2016,7,21,6,0,99.0,16.0,2.5,25.0,20.0,12.63,0.0
2016,7,21,6,15,221.0,29.5,2.6,25.5,57.0,23.04,12.36
2016,7,21,6,30,343.0,43.0,2.7,26.0,94.0,34.23,23.01
2016,7,21,6,45,434.5,51.0,2.8,26.5,143.0,39.23,27.69
2016,7,21,7,0,526.0,59.0,2.9,27.0,192.0,44.14,32.03
2016,7,21,7,15,578.0,65.5,2.8,27.5,245.0,47.52,34.89
2016,7,21,7,30,630.0,72.0,2.7,28.0,298.0,50.76,37.51
2016,7,21,7,45,669.5,76.0,2.6,29.0,352.0,51.98,38.24
2016,7,21,8,0,709.0,80.0,2.5,30.0,406.0,58.48,43.33
2016,7,21,8,15,735.0,84.0,2.3,30.5,458.5,81.58,45.37
2016,7,21,8,30,761.0,88.0,2.1,31.0,511.0,135.04,71.14
2016,7,21,8,45,779.5,91.5,1.9,32.0,561.0,189.91,109.2
2016,7,21,9,0,798.0,95.0,1.7,33.0,611.0,246.59,153.51
2016,7,21,9,15,813.0,97.5,1.7,33.5,657.0,309.23,204.24
2016,7,21,9,30,828.0,100.0,1.7,34.0,703.0,365.95,250.38
2016,7,21,9,45,838.0,103.0,1.75,34.5,744.0,421.62,294.93
2016,7,21,10,0,848.0,106.0,1.8,35.0,785.0,477.03,337.91
2016,7,21,10,15,856.5,107.5,1.95,35.5,820.0,529.97,378.11
