Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,30,865.0,109.0,2.1,36.0,855.0,582.0,416.43
2016,7,21,10,45,869.5,111.5,2.25,36.5,883.5,631.25,451.7
2016,7,21,11,0,874.0,114.0,2.4,37.0,912.0,678.76,484.83
2016,7,21,11,15,878.5,115.0,2.45,37.0,933.5,723.07,515.61
2016,7,21,11,30,883.0,116.0,2.5,37.0,955.0,765.24,543.31
2016,7,21,11,45,885.5,117.0,2.65,37.5,969.0,803.51,567.14
2016,7,21,12,0,888.0,118.0,2.8,38.0,983.0,839.19,589.14
2016,7,21,12,15,889.0,118.0,2.9,38.0,989.0,870.0,608.91
2016,7,21,12,30,890.0,118.0,3.0,38.0,995.0,897.94,626.89
2016,7,21,12,45,891.0,117.0,3.1,38.5,993.5,922.03,641.14
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,943.0,653.47
2016,7,21,13,15,890.0,115.5,3.25,39.0,982.0,958.3,663.38
2016,7,21,13,30,888.0,115.0,3.3,39.0,972.0,970.05,671.22
2016,7,21,13,45,887.5,112.0,3.4,39.0,954.5,977.18,676.67
2016,7,21,14,0,887.0,109.0,3.5,39.0,937.0,980.57,679.94
2016,7,21,14,15,881.5,108.0,3.55,39.0,912.0,977.32,678.91
2016,7,21,14,30,876.0,107.0,3.6,39.0,887.0,970.4,675.73
2016,7,21,14,45,869.5,105.0,3.65,39.0,855.0,957.86,669.16
2016,7,21,15,0,863.0,103.0,3.7,39.0,823.0,941.81,660.48
2016,7,21,15,15,853.0,101.0,3.7,38.5,784.5,919.06,648.7
2016,7,21,15,30,843.0,99.0,3.7,38.0,746.0,893.19,634.9
2016,7,21,15,45,831.0,96.5,3.7,38.0,702.5,862.03,616.3
2016,7,21,16,0,819.0,94.0,3.7,38.0,659.0,828.22,595.89
2016,7,21,16,15,802.0,91.5,3.65,37.5,611.0,787.79,571.91
2016,7,21,16,30,785.0,89.0,3.6,37.0,563.0,752.13,550.86
2016,7,21,16,45,763.5,85.5,3.6,37.0,511.5,703.25,519.49
2016,7,21,17,0,742.0,82.0,3.6,37.0,460.0,653.41,486.99
2016,7,21,17,15,712.0,78.0,3.5,36.5,407.0,596.5,448.99
2016,7,21,17,30,682.0,74.0,3.4,36.0,354.0,540.03,409.12
2016,7,21,17,45,639.5,68.5,3.35,35.5,300.5,477.2,363.23
2016,7,21,18,0,597.0,63.0,3.3,35.0,247.0,415.09,316.19
2016,7,21,18,15,535.0,56.0,2.9,34.0,196.0,344.61,261.19
2016,7,21,18,30,473.0,49.0,2.5,33.0,145.0,279.69,208.57
2016,7,21,18,45,375.0,39.0,2.15,32.5,100.5,203.77,146.4
2016,7,21,19,0,277.0,29.0,1.8,32.0,56.0,138.87,89.91
2016,7,21,19,15,138.5,14.5,1.8,31.5,28.0,60.69,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,61.0,7.5,2.15,24.5,10.0,6.82,0.0
2016,7,22,6,0,122.0,15.0,2.4,25.0,20.0,13.64,0.0
2016,7,22,6,15,247.5,27.5,2.35,25.5,57.0,22.18,11.56
2016,7,22,6,30,373.0,40.0,2.3,26.0,94.0,31.69,20.87
2016,7,22,6,45,456.5,48.0,2.3,27.0,143.0,36.83,25.58
2016,7,22,7,0,540.0,56.0,2.3,28.0,192.0,41.83,29.93
2016,7,22,7,15,591.0,62.0,2.15,28.5,244.5,44.94,32.56
2016,7,22,7,30,642.0,68.0,2.0,29.0,297.0,47.94,34.97
2016,7,22,7,45,679.5,72.0,1.9,30.0,351.0,54.09,39.84
2016,7,22,8,0,717.0,76.0,1.8,31.0,405.0,55.58,40.73
2016,7,22,8,15,742.5,79.5,1.85,31.5,457.5,78.32,42.59
2016,7,22,8,30,768.0,83.0,1.9,32.0,510.0,131.86,68.12
2016,7,22,8,45,788.0,86.0,2.0,33.0,560.0,187.03,106.27
2016,7,22,9,0,808.0,89.0,2.1,34.0,610.0,251.0,156.07
2016,7,22,9,15,822.5,91.5,2.2,34.5,656.0,307.37,202.34
2016,7,22,9,30,837.0,94.0,2.3,35.0,702.0,364.48,249.12
2016,7,22,9,45,848.0,95.5,2.4,35.5,743.0,419.88,293.81
2016,7,22,10,0,859.0,97.0,2.5,36.0,784.0,475.1,337.07
2016,7,22,10,15,867.5,99.0,2.55,36.0,819.5,529.04,378.69
2016,7,22,10,30,876.0,101.0,2.6,36.0,855.0,582.05,418.44
2016,7,22,10,45,882.0,102.0,2.65,36.5,884.0,631.53,453.76
2016,7,22,11,0,888.0,103.0,2.7,37.0,913.0,679.36,486.9
2016,7,22,11,15,892.0,104.0,2.75,37.5,934.5,723.92,516.94
2016,7,22,11,30,896.0,105.0,2.8,38.0,956.0,766.25,543.34
2016,7,22,11,45,893.0,109.5,2.85,38.5,968.5,803.71,566.04
2016,7,22,12,0,890.0,114.0,2.9,39.0,981.0,838.17,586.64
2016,7,22,12,15,891.5,114.5,2.95,39.0,987.0,869.93,606.65
2016,7,22,12,30,893.0,115.0,3.0,39.0,993.0,898.82,624.84
2016,7,22,12,45,892.0,115.0,3.05,39.0,991.0,922.07,639.5
2016,7,22,13,0,891.0,115.0,3.1,39.0,989.0,942.12,652.27
2016,7,22,13,15,889.0,114.5,3.15,39.0,979.0,957.4,662.17
2016,7,22,13,30,887.0,114.0,3.2,39.0,969.0,969.13,670.0
2016,7,22,13,45,883.5,113.5,3.25,39.5,951.5,975.78,673.39
2016,7,22,14,0,880.0,113.0,3.3,40.0,934.0,978.74,674.65
2016,7,22,14,15,874.5,112.0,3.3,39.5,909.0,975.55,674.77
2016,7,22,14,30,869.0,111.0,3.3,39.0,884.0,968.71,672.77
2016,7,22,14,45,854.5,113.5,3.35,39.0,850.0,953.21,664.41
2016,7,22,15,0,840.0,116.0,3.4,39.0,816.0,934.49,654.13
2016,7,22,15,15,829.5,114.0,3.4,39.0,778.0,911.78,641.06
2016,7,22,15,30,819.0,112.0,3.4,39.0,740.0,886.03,626.1
2016,7,22,15,45,805.0,109.5,3.4,39.0,696.0,862.01,612.25
2016,7,22,16,0,791.0,107.0,3.4,39.0,652.0,826.88,591.13
2016,7,22,16,15,487.0,187.5,3.4,38.5,515.0,632.58,461.47
2016,7,22,16,30,183.0,268.0,3.4,38.0,378.0,430.39,316.08
2016,7,22,16,45,444.0,181.0,3.4,38.0,415.5,559.26,414.74
2016,7,22,17,0,705.0,94.0,3.4,38.0,453.0,643.16,478.04
2016,7,22,17,15,673.0,89.0,3.3,37.5,400.0,585.22,438.09
2016,7,22,17,30,641.0,84.0,3.2,37.0,347.0,528.05,397.94
2016,7,22,17,45,594.0,78.0,3.15,36.5,293.5,461.92,349.92
2016,7,22,18,0,547.0,72.0,3.1,36.0,240.0,398.84,302.41
2016,7,22,18,15,483.0,63.5,2.75,35.0,189.5,328.04,247.58
2016,7,22,18,30,419.0,55.0,2.4,34.0,139.0,263.04,195.38
2016,7,22,18,45,320.0,43.0,2.05,33.5,95.5,187.37,134.03
2016,7,22,19,0,221.0,31.0,1.7,33.0,52.0,121.63,77.77
2016,7,22,19,15,110.5,15.5,1.75,32.5,26.0,52.84,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,18.0,12.73,0.0
2016,7,23,6,15,194.0,29.5,2.6,25.5,53.5,23.04,12.07
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,34.7,23.34
2016,7,23,6,45,394.5,54.5,2.65,27.0,137.0,42.29,30.18
2016,7,23,7,0,482.0,64.0,2.7,28.0,185.0,48.23,35.34
2016,7,23,7,15,535.5,71.5,2.55,28.5,237.0,52.16,38.66
2016,7,23,7,30,589.0,79.0,2.4,29.0,289.0,55.92,41.68
2016,7,23,7,45,632.5,83.5,2.3,29.5,342.5,57.21,42.54
2016,7,23,8,0,676.0,88.0,2.2,30.0,396.0,58.45,43.31
2016,7,23,8,15,703.0,92.5,2.2,30.5,448.5,80.52,45.36
2016,7,23,8,30,730.0,97.0,2.2,31.0,501.0,138.61,75.17
2016,7,23,8,45,754.0,99.0,2.2,32.0,551.5,191.47,111.54
2016,7,23,9,0,778.0,101.0,2.2,33.0,602.0,246.85,154.75
2016,7,23,9,15,793.5,104.0,2.25,33.5,648.0,302.88,200.76
2016,7,23,9,30,809.0,107.0,2.3,34.0,694.0,359.9,247.43
2016,7,23,9,45,822.5,108.0,2.35,34.5,735.5,419.78,295.17
2016,7,23,10,0,836.0,109.0,2.4,35.0,777.0,474.53,337.93
2016,7,23,10,15,845.0,111.0,2.45,35.5,812.5,527.65,378.2
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,579.94,416.54
2016,7,23,10,45,861.5,113.5,2.65,36.5,877.0,629.01,451.86
2016,7,23,11,0,869.0,114.0,2.8,37.0,906.0,676.61,485.24
2016,7,23,11,15,873.5,115.0,2.9,37.0,928.0,720.83,516.38
2016,7,23,11,30,878.0,116.0,3.0,37.0,950.0,762.91,544.45
2016,7,23,11,45,881.0,116.5,3.1,37.5,964.0,801.08,568.07
2016,7,23,12,0,884.0,117.0,3.2,38.0,978.0,836.68,589.85
2016,7,23,12,15,885.0,117.5,3.25,38.0,984.0,867.9,609.69
2016,7,23,12,30,886.0,118.0,3.3,38.0,990.0,896.25,627.71
2016,7,23,12,45,885.5,118.0,3.4,38.5,987.5,919.85,641.69
2016,7,23,13,0,885.0,118.0,3.5,39.0,985.0,940.29,653.71
2016,7,23,13,15,883.0,117.5,3.55,39.0,975.0,955.54,663.63
2016,7,23,13,30,881.0,117.0,3.6,39.0,965.0,967.26,671.47
2016,7,23,13,45,876.5,116.5,3.65,39.0,947.0,972.94,675.69
2016,7,23,14,0,872.0,116.0,3.7,39.0,929.0,974.94,677.76
2016,7,23,14,15,866.5,114.5,3.7,39.0,904.0,971.28,676.15
2016,7,23,14,30,861.0,113.0,3.7,39.0,879.0,963.98,672.41
2016,7,23,14,45,846.5,115.5,3.7,39.0,845.0,948.54,663.68
2016,7,23,15,0,832.0,118.0,3.7,39.0,811.0,929.9,653.05
2016,7,23,15,15,821.0,116.0,3.7,39.0,772.5,906.84,639.67
2016,7,23,15,30,810.0,114.0,3.7,39.0,734.0,880.78,624.4
2016,7,23,15,45,795.5,111.5,3.75,39.0,690.5,856.63,610.61
2016,7,23,16,0,781.0,109.0,3.8,39.0,647.0,821.29,589.4
2016,7,23,16,15,762.5,106.0,3.8,38.5,599.0,779.78,564.93
2016,7,23,16,30,744.0,103.0,3.8,38.0,551.0,736.57,538.93
2016,7,23,16,45,719.0,99.0,3.8,38.0,499.5,685.78,506.16
2016,7,23,17,0,694.0,95.0,3.8,38.0,448.0,636.99,474.26
2016,7,23,17,15,661.5,90.0,3.75,37.5,395.0,579.1,434.89
2016,7,23,17,30,629.0,85.0,3.7,37.0,342.0,522.07,394.69
2016,7,23,17,45,583.0,79.0,3.65,36.5,289.5,457.03,347.18
2016,7,23,18,0,537.0,73.0,3.6,36.0,237.0,394.96,300.17
2016,7,23,18,15,472.0,64.0,3.3,35.0,186.5,323.54,244.74
2016,7,23,18,30,407.0,55.0,3.0,34.0,136.0,258.07,192.08
2016,7,23,18,45,309.5,43.0,2.75,33.5,93.0,180.98,129.52
2016,7,23,19,0,212.0,31.0,2.5,33.0,50.0,119.12,75.7
2016,7,23,19,15,106.0,15.5,2.6,32.5,25.0,42.04,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,24,6,0,60.0,14.0,2.6,26.0,16.0,12.73,0.0
2016,7,24,6,15,172.5,30.0,2.65,26.5,51.0,23.42,12.11
2016,7,24,6,30,285.0,46.0,2.7,27.0,86.0,35.44,23.82
2016,7,24,6,45,375.5,56.0,2.75,27.5,134.0,43.64,31.23
2016,7,24,7,0,466.0,66.0,2.8,28.0,182.0,49.94,36.77
2016,7,24,7,15,521.5,74.0,2.75,28.5,234.0,54.18,40.36
2016,7,24,7,30,577.0,82.0,2.7,29.0,286.0,58.23,43.63
2016,7,24,7,45,625.5,85.0,2.65,29.5,340.5,58.32,43.47
2016,7,24,8,0,674.0,88.0,2.6,30.0,395.0,58.5,43.36
2016,7,24,8,15,702.0,92.5,2.55,30.5,447.5,80.36,45.36
2016,7,24,8,30,730.0,97.0,2.5,31.0,500.0,138.55,75.19
2016,7,24,8,45,755.5,98.0,2.45,32.0,550.5,190.95,111.15
2016,7,24,9,0,781.0,99.0,2.4,33.0,601.0,246.04,154.16
2016,7,24,9,15,796.5,102.0,2.35,33.5,647.5,302.3,200.38
2016,7,24,9,30,812.0,105.0,2.3,34.0,694.0,364.84,250.94
2016,7,24,9,45,825.5,106.0,2.3,34.5,735.5,419.69,295.01
2016,7,24,10,0,839.0,107.0,2.3,35.0,777.0,474.65,337.83
2016,7,24,10,15,848.0,109.0,2.3,35.5,812.0,527.99,378.07
2016,7,24,10,30,857.0,111.0,2.3,36.0,847.0,580.49,416.3
2016,7,24,10,45,863.5,112.0,2.35,36.5,876.0,629.56,451.14
2016,7,24,11,0,870.0,113.0,2.4,37.0,905.0,677.06,483.87
2016,7,24,11,15,874.5,114.0,2.45,37.0,926.5,721.38,514.66
2016,7,24,11,30,879.0,115.0,2.5,37.0,948.0,763.56,542.29
2016,7,24,11,45,877.0,118.5,2.6,37.5,960.5,800.46,564.94
2016,7,24,12,0,875.0,122.0,2.7,38.0,973.0,834.46,585.6
2016,7,24,12,15,876.0,122.5,2.7,38.0,979.0,865.5,604.86
2016,7,24,12,30,877.0,123.0,2.7,38.0,985.0,893.69,622.29
2016,7,24,12,45,875.0,123.5,2.75,38.5,982.5,916.25,635.22
2016,7,24,13,0,873.0,124.0,2.8,39.0,980.0,935.65,646.22
2016,7,24,13,15,871.0,123.5,2.8,39.0,970.0,950.8,655.64
2016,7,24,13,30,869.0,123.0,2.8,39.0,960.0,962.47,663.04
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.5,968.14,667.27
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,970.18,669.42
2016,7,24,14,15,853.0,121.5,2.9,39.0,898.0,966.14,667.59
2016,7,24,14,30,847.0,120.0,2.9,39.0,873.0,958.49,663.7
2016,7,24,14,45,507.5,263.0,2.9,39.0,709.5,785.34,552.23
2016,7,24,15,0,168.0,406.0,2.9,39.0,546.0,575.85,406.54
2016,7,24,15,15,149.5,384.5,2.9,39.0,504.5,536.27,381.34
2016,7,24,15,30,131.0,363.0,2.9,39.0,463.0,496.37,354.74
2016,7,24,15,45,231.0,327.0,2.9,39.0,490.5,547.68,393.93
2016,7,24,16,0,331.0,291.0,2.9,39.0,518.0,607.41,437.73
2016,7,24,16,15,518.0,204.0,2.9,38.5,529.5,678.1,491.95
2016,7,24,16,30,705.0,117.0,2.9,38.0,541.0,724.68,527.93
2016,7,24,16,45,672.5,114.5,2.95,37.5,489.0,671.16,494.25
2016,7,24,17,0,640.0,112.0,3.0,37.0,437.0,617.73,459.7
2016,7,24,17,15,605.5,106.0,3.0,36.5,384.5,559.44,420.06
2016,7,24,17,30,571.0,100.0,3.0,36.0,332.0,502.24,379.89
2016,7,24,17,45,514.5,93.5,3.0,36.0,279.0,432.78,328.51
2016,7,24,18,0,458.0,87.0,3.0,36.0,226.0,362.93,275.39
2016,7,24,18,15,391.5,75.5,2.85,35.5,177.0,293.03,220.98
2016,7,24,18,30,325.0,64.0,2.7,35.0,128.0,229.71,170.14
2016,7,24,18,45,228.5,48.5,2.55,34.5,86.5,157.37,112.04
2016,7,24,19,0,132.0,33.0,2.4,34.0,45.0,89.32,55.27
2016,7,24,19,15,66.0,16.5,2.45,33.5,22.5,32.42,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.5,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,27.0,4.0,3.64,0.0
2016,7,25,6,15,0.0,17.5,2.05,27.0,17.5,15.4,5.89
2016,7,25,6,30,0.0,31.0,2.0,27.0,31.0,27.34,17.08
2016,7,25,6,45,0.0,50.5,2.0,27.0,50.5,43.9,31.51
2016,7,25,7,0,0.0,70.0,2.0,27.0,70.0,60.05,45.49
2016,7,25,7,15,0.0,92.0,2.0,27.0,92.0,77.88,60.66
2016,7,25,7,30,0.0,114.0,2.0,27.0,114.0,95.5,75.38
2016,7,25,7,45,217.5,136.0,2.0,27.5,235.0,98.31,77.32
2016,7,25,8,0,435.0,158.0,2.0,28.0,356.0,106.15,83.37
2016,7,25,8,15,468.5,168.5,1.9,28.5,406.0,125.95,86.04
2016,7,25,8,30,502.0,179.0,1.8,29.0,456.0,170.19,108.99
2016,7,25,8,45,539.5,182.5,1.75,29.5,506.0,214.26,138.69
2016,7,25,9,0,577.0,186.0,1.7,30.0,556.0,262.17,174.96
2016,7,25,9,15,597.5,192.0,1.6,30.5,601.0,311.07,213.87
2016,7,25,9,30,618.0,198.0,1.5,31.0,646.0,361.98,254.12
2016,7,25,9,45,651.5,193.0,1.4,31.5,690.0,411.19,292.23
2016,7,25,10,0,685.0,188.0,1.3,32.0,734.0,463.2,331.32
2016,7,25,10,15,697.0,191.5,1.35,32.5,769.0,513.48,368.64
2016,7,25,10,30,709.0,195.0,1.4,33.0,804.0,563.7,404.77
2016,7,25,10,45,733.0,187.5,1.45,33.5,836.5,611.86,438.66
2016,7,25,11,0,757.0,180.0,1.5,34.0,869.0,660.35,471.9
2016,7,25,11,15,763.5,182.0,1.65,34.5,891.0,703.73,501.44
2016,7,25,11,30,770.0,184.0,1.8,35.0,913.0,745.54,529.37
2016,7,25,11,45,792.5,171.5,1.95,36.0,932.0,785.62,554.69
2016,7,25,12,0,815.0,159.0,2.1,37.0,951.0,824.47,577.66
2016,7,25,12,15,816.5,159.5,2.2,37.0,957.0,855.62,597.61
2016,7,25,12,30,818.0,160.0,2.3,37.0,963.0,884.1,615.95
2016,7,25,12,45,821.5,157.5,2.45,37.5,962.5,908.8,631.05
2016,7,25,13,0,825.0,155.0,2.6,38.0,962.0,919.76,637.62
2016,7,25,13,15,556.5,312.0,2.7,38.0,854.0,850.0,591.33
2016,7,25,13,30,288.0,469.0,2.8,38.0,746.0,745.68,518.14
2016,7,25,13,45,252.0,467.0,2.9,38.5,706.5,716.81,499.12
2016,7,25,14,0,216.0,465.0,3.0,39.0,667.0,673.2,470.0
2016,7,25,14,15,509.0,305.5,3.1,38.5,762.5,830.23,582.95
2016,7,25,14,30,802.0,146.0,3.2,38.0,858.0,952.77,666.15
2016,7,25,14,45,777.5,153.5,3.35,38.0,822.5,933.55,655.01
2016,7,25,15,0,753.0,161.0,3.5,38.0,787.0,911.35,642.99
2016,7,25,15,15,740.5,157.5,3.6,37.5,748.5,886.44,630.2
2016,7,25,15,30,728.0,154.0,3.7,37.0,710.0,864.03,618.93
2016,7,25,15,45,563.0,214.0,3.8,37.0,628.5,763.31,552.66
2016,7,25,16,0,398.0,274.0,3.9,37.0,547.0,648.3,472.9
2016,7,25,16,15,421.0,243.5,4.0,36.5,513.5,638.68,469.85
2016,7,25,16,30,444.0,213.0,4.1,36.0,480.0,611.52,454.19
2016,7,25,16,45,223.0,183.0,4.2,35.5,317.0,377.14,284.57
2016,7,25,17,0,2.0,153.0,4.3,35.0,154.0,142.2,104.59
2016,7,25,17,15,1.0,134.5,4.25,34.5,135.0,124.2,91.56
2016,7,25,17,30,0.0,116.0,4.2,34.0,116.0,106.27,78.12
2016,7,25,17,45,0.0,97.0,4.2,33.5,97.0,88.5,64.58
2016,7,25,18,0,0.0,78.0,4.2,33.0,78.0,70.68,50.72
2016,7,25,18,15,0.0,60.5,4.05,32.0,60.5,54.32,37.83
2016,7,25,18,30,0.0,43.0,3.9,31.0,43.0,37.95,24.66
2016,7,25,18,45,0.0,28.5,3.8,30.5,28.5,25.12,14.09
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,12.31,3.18
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,6.37,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,7.0,8.0,2.2,25.0,8.0,7.28,0.0
2016,7,26,6,15,56.5,31.0,2.25,25.0,38.5,25.57,13.38
2016,7,26,6,30,106.0,54.0,2.3,25.0,69.0,43.22,30.45
2016,7,26,6,45,171.5,76.0,2.4,25.5,112.5,58.29,43.86
2016,7,26,7,0,237.0,98.0,2.5,26.0,156.0,73.93,57.43
2016,7,26,7,15,119.5,106.5,2.5,26.0,136.0,82.79,65.07
2016,7,26,7,30,2.0,115.0,2.5,26.0,116.0,96.18,76.29
2016,7,26,7,45,5.5,133.0,2.55,26.5,135.5,110.79,88.13
2016,7,26,8,0,9.0,151.0,2.6,27.0,155.0,125.27,99.63
2016,7,26,8,15,37.0,189.5,2.6,27.0,210.0,147.7,111.76
2016,7,26,8,30,65.0,228.0,2.6,27.0,265.0,182.22,136.36
2016,7,26,8,45,103.0,259.0,2.65,27.5,323.0,217.87,161.15
2016,7,26,9,0,141.0,290.0,2.7,28.0,381.0,251.98,185.21
2016,7,26,9,15,106.0,305.5,2.7,28.0,376.5,273.61,202.97
2016,7,26,9,30,71.0,321.0,2.7,28.0,372.0,284.01,211.75
2016,7,26,9,45,129.0,352.0,2.75,28.5,452.0,333.51,247.38
2016,7,26,10,0,187.0,383.0,2.8,29.0,532.0,395.92,292.41
2016,7,26,10,15,435.5,295.5,2.8,29.0,663.5,464.09,342.92
2016,7,26,10,30,684.0,208.0,2.8,29.0,795.0,560.82,414.94
2016,7,26,10,45,701.5,205.0,2.8,29.5,825.5,607.72,448.73
2016,7,26,11,0,719.0,202.0,2.8,30.0,856.0,654.54,481.82
2016,7,26,11,15,472.5,338.0,2.8,30.0,771.5,632.95,463.18
2016,7,26,11,30,226.0,474.0,2.8,30.0,687.0,588.04,427.26
2016,7,26,11,45,215.0,483.5,2.8,30.0,689.0,602.5,437.27
2016,7,26,12,0,204.0,493.0,2.8,30.0,691.0,615.67,445.96
2016,7,26,12,15,220.5,493.5,2.8,30.0,709.0,643.13,465.08
2016,7,26,12,30,237.0,494.0,2.8,30.0,727.0,670.7,484.1
2016,7,26,12,45,264.0,486.0,2.8,30.0,745.5,706.57,508.9
2016,7,26,13,0,291.0,478.0,2.8,30.0,764.0,736.75,529.8
2016,7,26,13,15,299.5,470.0,2.8,30.0,761.5,748.61,538.09
2016,7,26,13,30,308.0,462.0,2.8,30.0,759.0,758.9,545.5
2016,7,26,13,45,379.0,425.5,2.85,30.0,783.5,800.19,575.73
2016,7,26,14,0,450.0,389.0,2.9,30.0,808.0,850.83,611.51
2016,7,26,14,15,230.0,301.5,2.9,30.0,515.5,538.95,397.48
2016,7,26,14,30,10.0,214.0,2.9,30.0,223.0,203.73,150.06
2016,7,26,14,45,5.0,171.5,2.9,30.0,176.0,159.5,117.47
2016,7,26,15,0,0.0,129.0,2.9,30.0,129.0,115.54,84.03
2016,7,26,15,15,2.5,152.5,2.85,30.0,154.0,139.58,102.76
2016,7,26,15,30,5.0,176.0,2.8,30.0,179.0,163.95,121.63
2016,7,26,15,45,53.0,243.5,2.8,30.0,280.0,284.63,214.54
2016,7,26,16,0,101.0,311.0,2.8,30.0,381.0,399.26,300.34
2016,7,26,16,15,102.0,286.0,2.75,29.5,352.0,372.79,281.97
2016,7,26,16,30,103.0,261.0,2.7,29.0,323.0,345.76,263.47
2016,7,26,16,45,353.5,191.0,2.7,29.0,374.5,487.84,375.76
2016,7,26,17,0,604.0,121.0,2.7,29.0,426.0,602.61,463.62
2016,7,26,17,15,568.5,114.0,2.6,28.5,374.5,543.83,420.94
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,486.28,379.01
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,416.46,325.87
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,356.19,278.37
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,286.22,222.27
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,222.95,170.02
2016,7,26,18,45,220.0,47.5,1.7,26.5,83.5,153.56,112.49
2016,7,26,19,0,132.0,31.0,1.5,26.0,43.0,94.52,59.47
2016,7,26,19,15,66.0,15.5,1.5,26.0,21.5,31.53,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,23.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,24.0,1.0,0.91,0.0
2016,7,27,6,15,0.0,5.5,0.8,24.0,5.5,4.82,0.0
2016,7,27,6,30,0.0,10.0,1.0,24.0,10.0,8.77,1.73
2016,7,27,6,45,0.0,16.5,1.2,24.5,16.5,14.5,6.78
2016,7,27,7,0,0.0,23.0,1.4,25.0,23.0,20.23,11.8
2016,7,27,7,15,0.0,30.0,1.45,25.5,30.0,26.41,17.14
2016,7,27,7,30,0.0,37.0,1.5,26.0,37.0,32.61,22.38
2016,7,27,7,45,0.0,46.5,1.55,26.5,46.5,41.03,29.41
2016,7,27,8,0,0.0,56.0,1.6,27.0,56.0,49.46,36.35
2016,7,27,8,15,0.0,33.0,1.6,27.5,33.0,29.11,17.95
2016,7,27,8,30,0.0,10.0,1.6,28.0,10.0,8.81,1.47
2016,7,27,8,45,0.0,83.0,1.65,28.5,83.0,73.53,53.03
2016,7,27,9,0,0.0,156.0,1.7,29.0,156.0,134.99,100.52
2016,7,27,9,15,0.0,137.5,1.75,29.0,137.5,120.33,88.8
2016,7,27,9,30,0.0,119.0,1.8,29.0,119.0,104.95,76.71
2016,7,27,9,45,7.0,186.0,1.85,29.5,192.0,164.76,122.05
2016,7,27,10,0,14.0,253.0,1.9,30.0,265.0,224.96,166.57
2016,7,27,10,15,73.5,336.5,2.0,30.0,399.5,321.46,237.27
2016,7,27,10,30,133.0,420.0,2.1,30.0,534.0,425.97,312.21
2016,7,27,10,45,203.5,429.0,2.25,30.5,610.5,489.11,356.75
2016,7,27,11,0,274.0,438.0,2.4,31.0,687.0,557.07,404.45
2016,7,27,11,15,222.5,458.0,2.5,31.0,664.0,557.0,403.65
2016,7,27,11,30,171.0,478.0,2.6,31.0,641.0,550.62,398.56
2016,7,27,11,45,415.5,372.5,2.75,31.0,774.5,668.97,486.04
2016,7,27,12,0,660.0,267.0,2.9,31.0,908.0,798.26,578.5
2016,7,27,12,15,662.0,268.0,2.95,31.0,914.0,827.73,597.71
2016,7,27,12,30,664.0,269.0,3.0,31.0,920.0,855.06,616.1
2016,7,27,12,45,672.0,262.0,3.15,31.5,920.5,878.25,631.3
2016,7,27,13,0,680.0,255.0,3.3,32.0,921.0,898.92,644.81
2016,7,27,13,15,677.5,254.0,3.35,32.0,911.0,912.52,654.15
2016,7,27,13,30,675.0,253.0,3.4,32.0,901.0,923.01,661.57
2016,7,27,13,45,676.5,246.0,3.45,32.0,885.5,928.38,665.96
2016,7,27,14,0,678.0,239.0,3.5,32.0,870.0,930.47,668.14
2016,7,27,14,15,670.0,236.5,3.5,32.0,845.0,924.46,664.9
2016,7,27,14,30,662.0,234.0,3.5,32.0,820.0,915.28,659.78
2016,7,27,14,45,343.0,271.5,3.5,32.0,574.5,636.79,467.53
2016,7,27,15,0,24.0,309.0,3.5,32.0,329.0,308.63,226.91
2016,7,27,15,15,155.5,327.0,3.45,32.0,446.5,482.62,358.11
2016,7,27,15,30,287.0,345.0,3.4,32.0,564.0,638.46,470.32
2016,7,27,15,45,441.5,269.5,3.35,32.0,582.5,707.96,522.66
2016,7,27,16,0,596.0,194.0,3.3,32.0,601.0,759.1,562.34
2016,7,27,16,15,572.0,187.0,3.15,31.5,554.5,707.5,528.14
2016,7,27,16,30,548.0,180.0,3.0,31.0,508.0,661.78,497.93
2016,7,27,16,45,521.5,170.0,2.85,31.0,458.5,610.44,462.24
2016,7,27,17,0,495.0,160.0,2.7,31.0,409.0,559.3,426.09
2016,7,27,17,15,455.0,150.0,2.3,30.5,358.0,499.33,382.7
2016,7,27,17,30,415.0,140.0,1.9,30.0,307.0,441.5,339.93
2016,7,27,17,45,369.5,125.5,1.55,29.5,257.5,378.0,292.03
2016,7,27,18,0,324.0,111.0,1.2,29.0,208.0,308.29,238.3
2016,7,27,18,15,256.5,94.0,1.1,28.5,161.0,240.07,184.58
2016,7,27,18,30,189.0,77.0,1.0,28.0,114.0,178.96,135.18
2016,7,27,18,45,118.0,54.5,0.9,27.5,75.0,116.73,84.47
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,55.65,32.7
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,20.76,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.0,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,16.0,10.0,2.3,25.0,11.0,9.1,0.0
2016,7,28,6,15,104.5,29.5,2.4,25.0,43.0,23.77,11.47
2016,7,28,6,30,193.0,49.0,2.5,25.0,75.0,37.69,25.77
2016,7,28,6,45,285.0,62.5,2.7,25.5,121.0,47.24,34.49
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,56.47,42.63
2016,7,28,7,15,249.5,106.0,2.95,26.0,173.0,79.5,62.31
2016,7,28,7,30,122.0,136.0,3.0,26.0,179.0,102.68,81.8
2016,7,28,7,45,190.0,156.5,3.15,26.5,236.0,116.95,93.33
2016,7,28,8,0,258.0,177.0,3.3,27.0,293.0,123.74,98.44
2016,7,28,8,15,220.0,207.0,3.25,27.5,315.0,157.05,115.67
2016,7,28,8,30,182.0,237.0,3.2,28.0,337.0,191.83,138.89
2016,7,28,8,45,241.0,253.5,3.2,28.5,399.5,222.19,158.26
2016,7,28,9,0,300.0,270.0,3.2,29.0,462.0,267.16,190.42
2016,7,28,9,15,532.0,197.5,3.1,29.0,569.0,298.2,208.96
2016,7,28,9,30,764.0,125.0,3.0,29.0,676.0,360.36,254.73
2016,7,28,9,45,780.0,126.0,2.9,29.5,717.5,414.63,299.11
2016,7,28,10,0,796.0,127.0,2.8,30.0,759.0,469.48,342.58
2016,7,28,10,15,448.0,269.0,2.75,30.0,628.0,450.69,331.88
2016,7,28,10,30,100.0,411.0,2.7,30.0,497.0,403.67,296.6
2016,7,28,10,45,466.0,272.5,2.7,30.5,692.5,521.04,384.66
2016,7,28,11,0,832.0,134.0,2.7,31.0,888.0,671.99,494.15
2016,7,28,11,15,837.0,135.0,2.75,31.0,910.0,715.39,524.48
2016,7,28,11,30,842.0,136.0,2.8,31.0,932.0,756.79,553.02
2016,7,28,11,45,846.0,136.0,2.85,31.5,946.0,794.39,576.61
2016,7,28,12,0,850.0,136.0,2.9,32.0,960.0,829.6,598.42
2016,7,28,12,15,851.5,136.5,2.95,32.0,966.0,860.59,618.56
2016,7,28,12,30,853.0,137.0,3.0,32.0,972.0,888.85,636.93
2016,7,28,12,45,852.0,137.0,3.1,32.0,970.0,911.57,652.07
2016,7,28,13,0,851.0,137.0,3.2,32.0,968.0,931.23,665.34
2016,7,28,13,15,849.0,136.5,3.25,32.0,958.0,946.25,675.4
2016,7,28,13,30,847.0,136.0,3.3,32.0,948.0,957.86,683.41
2016,7,28,13,45,842.0,135.5,3.4,32.0,930.0,963.05,687.78
2016,7,28,14,0,837.0,135.0,3.5,32.0,912.0,964.65,690.01
2016,7,28,14,15,468.0,281.5,3.55,32.0,713.5,768.3,557.86
2016,7,28,14,30,99.0,428.0,3.6,32.0,515.0,514.95,374.75
2016,7,28,14,45,135.0,416.0,3.7,32.0,530.0,555.0,405.72
2016,7,28,15,0,171.0,404.0,3.8,32.0,545.0,578.79,424.2
2016,7,28,15,15,133.5,378.5,3.8,31.5,485.5,516.76,381.21
2016,7,28,15,30,96.0,353.0,3.8,31.0,426.0,439.77,327.05
2016,7,28,15,45,83.0,326.0,3.85,31.0,386.5,399.66,298.78
2016,7,28,16,0,70.0,299.0,3.9,31.0,347.0,359.65,270.08
2016,7,28,16,15,102.5,282.0,3.85,30.5,346.5,369.54,279.88
2016,7,28,16,30,135.0,265.0,3.8,30.0,346.0,390.66,297.74
2016,7,28,16,45,124.5,239.0,3.8,30.0,308.0,351.17,268.91
2016,7,28,17,0,114.0,213.0,3.8,30.0,270.0,311.88,239.99
2016,7,28,17,15,109.5,187.5,3.65,29.5,237.0,277.65,214.95
2016,7,28,17,30,105.0,162.0,3.5,29.0,204.0,243.33,189.26
2016,7,28,17,45,94.0,138.0,3.35,28.5,171.5,206.83,161.12
2016,7,28,18,0,83.0,114.0,3.2,28.0,139.0,171.03,132.84
2016,7,28,18,15,66.0,91.0,3.0,27.5,108.0,126.47,96.84
2016,7,28,18,30,49.0,68.0,2.8,27.0,77.0,92.01,68.35
2016,7,28,18,45,24.5,46.5,2.6,27.0,51.0,57.87,39.9
2016,7,28,19,0,0.0,25.0,2.4,27.0,25.0,23.07,10.37
2016,7,28,19,15,0.0,12.5,2.4,26.5,12.5,11.37,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.01,0.0
2016,7,29,6,15,106.0,29.0,1.95,24.0,43.0,23.38,10.91
2016,7,29,6,30,212.0,47.0,2.1,24.0,75.0,36.21,24.62
2016,7,29,6,45,295.5,61.0,2.25,24.5,120.5,46.17,33.72
2016,7,29,7,0,379.0,75.0,2.4,25.0,166.0,55.79,42.22
2016,7,29,7,15,247.5,105.5,2.45,25.0,171.0,79.15,62.26
2016,7,29,7,30,116.0,136.0,2.5,25.0,176.0,102.59,82.04
2016,7,29,7,45,60.5,141.0,2.6,25.5,162.5,111.62,89.21
2016,7,29,8,0,5.0,146.0,2.7,26.0,149.0,121.54,96.97
2016,7,29,8,15,148.5,183.5,2.7,26.5,265.0,140.47,104.32
2016,7,29,8,30,292.0,221.0,2.7,27.0,381.0,185.06,129.85
2016,7,29,8,45,500.5,173.5,2.75,27.5,479.5,202.24,132.64
2016,7,29,9,0,709.0,126.0,2.8,28.0,578.0,246.58,160.65
2016,7,29,9,15,727.0,130.0,2.75,28.0,624.0,306.12,210.21
2016,7,29,9,30,745.0,134.0,2.7,28.0,670.0,361.47,256.63
2016,7,29,9,45,486.5,255.0,2.7,28.5,613.5,395.59,289.0
2016,7,29,10,0,228.0,376.0,2.7,29.0,557.0,410.32,302.39
2016,7,29,10,15,239.0,393.5,2.65,29.0,591.0,447.59,329.83
2016,7,29,10,30,250.0,411.0,2.6,29.0,625.0,482.62,355.2
2016,7,29,10,45,268.0,422.5,2.55,29.5,659.0,522.1,382.65
2016,7,29,11,0,286.0,434.0,2.5,30.0,693.0,562.93,410.52
2016,7,29,11,15,287.5,445.5,2.35,30.0,711.5,593.25,430.91
2016,7,29,11,30,289.0,457.0,2.2,30.0,730.0,623.18,450.68
2016,7,29,11,45,296.5,462.5,2.1,30.5,746.5,652.25,468.97
2016,7,29,12,0,304.0,468.0,2.0,31.0,763.0,681.1,486.75
2016,7,29,12,15,582.0,300.5,1.85,31.5,869.0,789.45,563.43
2016,7,29,12,30,860.0,133.0,1.7,32.0,975.0,892.66,629.28
2016,7,29,12,45,642.0,278.5,1.6,32.5,906.5,868.07,608.73
2016,7,29,13,0,424.0,424.0,1.5,33.0,838.0,819.05,569.62
2016,7,29,13,15,645.0,274.0,1.45,33.0,896.0,902.61,628.86
2016,7,29,13,30,866.0,124.0,1.4,33.0,954.0,966.0,667.72
2016,7,29,13,45,865.5,121.0,1.4,33.0,937.5,973.11,671.75
2016,7,29,14,0,865.0,118.0,1.4,33.0,921.0,976.53,674.32
2016,7,29,14,15,860.0,117.0,1.5,33.0,895.5,973.83,674.75
2016,7,29,14,30,855.0,116.0,1.6,33.0,870.0,967.49,673.09
2016,7,29,14,45,818.5,131.0,1.7,33.0,831.5,943.38,660.5
2016,7,29,15,0,782.0,146.0,1.8,33.0,793.0,927.58,653.15
2016,7,29,15,15,770.5,143.0,1.9,33.0,754.5,903.47,640.42
2016,7,29,15,30,759.0,140.0,2.0,33.0,716.0,876.45,625.76
2016,7,29,15,45,749.0,134.0,2.1,33.0,673.5,844.83,607.96
2016,7,29,16,0,739.0,128.0,2.2,33.0,631.0,810.6,588.22
2016,7,29,16,15,719.0,124.0,2.25,33.0,583.0,771.58,564.64
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,727.11,537.04
2016,7,29,16,45,676.5,113.5,2.35,33.0,484.5,676.65,504.83
2016,7,29,17,0,654.0,107.0,2.4,33.0,434.0,625.54,471.11
2016,7,29,17,15,619.0,101.0,2.15,32.5,381.0,566.0,429.37
2016,7,29,17,30,584.0,95.0,1.9,32.0,328.0,507.59,387.32
2016,7,29,17,45,537.5,86.5,1.7,31.5,275.5,441.02,338.13
2016,7,29,18,0,491.0,78.0,1.5,31.0,223.0,377.56,289.62
2016,7,29,18,15,422.5,67.5,1.4,30.0,173.5,304.65,232.95
2016,7,29,18,30,354.0,57.0,1.3,29.0,124.0,235.64,177.36
2016,7,29,18,45,255.0,42.5,1.25,28.5,82.5,161.62,116.64
2016,7,29,19,0,156.0,28.0,1.2,28.0,41.0,97.59,57.18
2016,7,29,19,15,78.0,14.0,1.2,27.5,20.5,33.35,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,9.1,0.0
2016,7,30,6,15,140.0,27.0,2.25,24.5,44.0,21.13,8.93
2016,7,30,6,30,250.0,44.0,2.4,25.0,77.0,33.99,22.62
2016,7,30,6,45,350.5,54.5,2.6,25.5,124.5,41.45,29.56
2016,7,30,7,0,451.0,65.0,2.8,26.0,172.0,49.57,36.74
2016,7,30,7,15,509.5,73.0,2.8,26.5,224.5,53.81,40.4
2016,7,30,7,30,568.0,81.0,2.8,27.0,277.0,57.88,43.73
2016,7,30,7,45,618.0,84.5,2.85,27.5,332.0,58.34,43.9
2016,7,30,8,0,668.0,88.0,2.9,28.0,387.0,58.86,44.08
2016,7,30,8,15,697.0,93.0,2.85,28.0,439.5,80.35,46.28
2016,7,30,8,30,726.0,98.0,2.8,28.0,492.0,139.19,76.92
2016,7,30,8,45,415.0,191.0,2.75,28.5,421.0,201.1,134.88
2016,7,30,9,0,104.0,284.0,2.7,29.0,350.0,246.77,182.02
2016,7,30,9,15,456.5,195.5,2.65,29.5,519.0,275.99,193.94
2016,7,30,9,30,809.0,107.0,2.6,30.0,688.0,362.16,254.0
2016,7,30,9,45,824.0,108.0,2.55,30.5,730.5,422.97,303.07
2016,7,30,10,0,839.0,109.0,2.5,31.0,773.0,479.01,347.33
2016,7,30,10,15,847.5,110.5,2.5,31.5,808.5,532.16,388.17
2016,7,30,10,30,856.0,112.0,2.5,32.0,844.0,584.39,426.94
2016,7,30,10,45,865.0,112.0,2.5,32.5,873.5,634.54,462.99
2016,7,30,11,0,874.0,112.0,2.5,33.0,903.0,683.34,496.97
2016,7,30,11,15,878.5,113.0,2.55,33.0,925.0,728.2,528.62
2016,7,30,11,30,883.0,114.0,2.6,33.0,947.0,770.9,556.82
2016,7,30,11,45,890.5,111.0,2.65,33.5,962.0,810.17,581.1
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,847.06,603.61
2016,7,30,12,15,899.0,108.5,2.8,34.0,983.0,878.96,624.35
2016,7,30,12,30,900.0,109.0,2.9,34.0,989.0,907.88,643.21
2016,7,30,12,45,899.5,108.5,3.0,34.5,986.5,931.43,657.33
2016,7,30,13,0,899.0,108.0,3.1,35.0,984.0,951.67,669.41
2016,7,30,13,15,897.0,107.5,3.15,35.0,974.0,967.03,679.52
2016,7,30,13,30,895.0,107.0,3.2,35.0,964.0,978.79,687.49
2016,7,30,13,45,890.5,107.0,3.3,35.0,945.5,984.9,692.42
2016,7,30,14,0,886.0,107.0,3.4,35.0,927.0,987.26,695.15
2016,7,30,14,15,880.0,106.0,3.45,35.0,901.5,983.4,693.75
2016,7,30,14,30,874.0,105.0,3.5,35.0,876.0,975.83,690.17
2016,7,30,14,45,866.0,103.5,3.55,35.0,843.5,962.16,682.82
2016,7,30,15,0,858.0,102.0,3.6,35.0,811.0,944.99,673.35
2016,7,30,15,15,848.0,100.5,3.65,35.0,772.0,922.56,660.55
2016,7,30,15,30,838.0,99.0,3.7,35.0,733.0,897.01,645.73
2016,7,30,15,45,823.0,97.0,3.75,35.0,688.5,863.43,625.59
2016,7,30,16,0,808.0,95.0,3.8,35.0,644.0,827.37,603.68
2016,7,30,16,15,790.0,92.5,3.75,34.5,595.5,793.28,583.68
2016,7,30,16,30,772.0,90.0,3.7,34.0,547.0,749.75,556.94
2016,7,30,16,45,745.5,87.5,3.7,34.0,495.0,698.08,523.21
2016,7,30,17,0,719.0,85.0,3.7,34.0,443.0,645.87,488.51
2016,7,30,17,15,687.0,80.5,3.45,33.5,389.5,587.34,448.3
2016,7,30,17,30,655.0,76.0,3.2,33.0,336.0,531.88,408.15
2016,7,30,17,45,606.0,70.5,3.0,32.5,282.0,463.99,357.55
2016,7,30,18,0,557.0,65.0,2.8,32.0,228.0,399.41,307.69
2016,7,30,18,15,488.5,57.0,2.55,31.0,177.5,326.0,249.8
2016,7,30,18,30,420.0,49.0,2.3,30.0,127.0,259.0,194.88
2016,7,30,18,45,312.0,37.5,2.1,29.5,84.5,180.1,129.63
2016,7,30,19,0,204.0,26.0,1.9,29.0,42.0,110.05,62.56
2016,7,30,19,15,102.0,13.0,1.9,28.5,21.0,38.79,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,3.15,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,3.3,25.0,11.0,9.1,0.0
2016,7,31,6,15,152.5,25.5,3.4,25.0,43.5,19.98,7.71
2016,7,31,6,30,272.0,41.0,3.5,25.0,76.0,31.73,20.7
2016,7,31,6,45,378.0,50.0,3.65,25.5,124.5,38.97,27.44
2016,7,31,7,0,484.0,59.0,3.8,26.0,173.0,44.69,32.58
2016,7,31,7,15,541.0,66.0,3.8,26.0,225.5,48.39,35.86
2016,7,31,7,30,598.0,73.0,3.8,26.0,278.0,51.96,38.88
2016,7,31,7,45,647.0,75.5,3.85,26.5,333.0,52.04,38.76
2016,7,31,8,0,696.0,78.0,3.9,27.0,388.0,57.44,43.08
