Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,15,723.5,82.0,3.9,27.5,441.0,79.01,44.86
2016,7,31,8,30,751.0,86.0,3.9,28.0,494.0,132.57,70.81
2016,7,31,8,45,770.5,89.5,3.95,28.5,544.0,187.68,110.02
2016,7,31,9,0,790.0,93.0,4.0,29.0,594.0,244.77,156.23
2016,7,31,9,15,805.0,96.0,4.0,29.5,640.5,307.82,208.96
2016,7,31,9,30,820.0,99.0,4.0,30.0,687.0,365.2,257.29
2016,7,31,9,45,833.5,100.0,4.05,30.5,729.0,420.96,303.58
2016,7,31,10,0,847.0,101.0,4.1,31.0,771.0,476.84,348.65
2016,7,31,10,15,855.5,103.0,4.1,31.5,806.5,530.82,390.86
2016,7,31,10,30,864.0,105.0,4.1,32.0,842.0,583.88,430.99
2016,7,31,10,45,871.5,105.5,4.15,32.5,871.5,633.92,467.86
2016,7,31,11,0,879.0,106.0,4.2,33.0,901.0,682.45,502.61
2016,7,31,11,15,578.0,283.0,4.2,33.0,811.0,663.71,485.06
2016,7,31,11,30,277.0,460.0,4.2,33.0,721.0,618.08,447.43
2016,7,31,11,45,587.0,283.0,4.25,33.5,847.0,729.0,530.57
2016,7,31,12,0,897.0,106.0,4.3,34.0,973.0,845.52,611.23
2016,7,31,12,15,898.0,106.5,4.35,34.0,979.0,877.41,631.61
2016,7,31,12,30,899.0,107.0,4.4,34.0,985.0,906.31,650.5
2016,7,31,12,45,668.0,266.0,4.45,34.5,918.0,882.75,632.69
2016,7,31,13,0,437.0,425.0,4.5,35.0,851.0,834.12,592.91
2016,7,31,13,15,663.5,266.5,4.55,35.0,905.5,915.51,654.28
2016,7,31,13,30,890.0,108.0,4.6,35.0,960.0,976.08,694.41
2016,7,31,13,45,883.5,109.0,4.65,35.0,941.0,981.18,698.01
2016,7,31,14,0,877.0,110.0,4.7,35.0,922.0,982.57,699.71
2016,7,31,14,15,871.5,109.0,4.7,35.0,896.5,979.21,698.26
2016,7,31,14,30,866.0,108.0,4.7,35.0,871.0,972.18,694.6
2016,7,31,14,45,843.0,115.5,4.7,35.0,835.0,953.37,683.43
2016,7,31,15,0,820.0,123.0,4.7,35.0,799.0,931.56,670.42
2016,7,31,15,15,809.0,121.0,4.7,34.5,760.5,918.03,664.29
2016,7,31,15,30,798.0,119.0,4.7,34.0,722.0,891.65,649.62
2016,7,31,15,45,781.0,117.0,4.75,34.0,677.5,856.97,628.32
2016,7,31,16,0,764.0,115.0,4.8,34.0,633.0,819.97,605.38
2016,7,31,16,15,745.0,111.5,4.8,33.5,585.0,777.54,579.42
2016,7,31,16,30,726.0,108.0,4.8,33.0,537.0,733.45,551.9
2016,7,31,16,45,698.5,104.0,4.8,33.0,485.0,684.02,518.99
2016,7,31,17,0,671.0,100.0,4.8,33.0,433.0,631.15,483.05
2016,7,31,17,15,636.5,94.5,4.65,32.5,380.0,571.72,440.73
2016,7,31,17,30,602.0,89.0,4.5,32.0,327.0,513.35,398.05
2016,7,31,17,45,551.0,82.5,4.35,31.5,274.0,445.4,346.71
2016,7,31,18,0,500.0,76.0,4.2,31.0,221.0,380.93,296.31
2016,7,31,18,15,428.0,66.0,4.05,30.5,171.0,306.23,236.34
2016,7,31,18,30,356.0,56.0,3.9,30.0,121.0,235.92,178.27
2016,7,31,18,45,247.5,41.5,3.75,29.5,79.5,158.16,113.9
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,90.15,49.03
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,30.65,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.46,0.0
2016,8,1,6,15,61.5,29.5,3.45,23.5,37.0,24.16,10.06
2016,8,1,6,30,122.0,53.0,3.6,24.0,68.0,41.34,28.73
2016,8,1,6,45,243.0,66.0,3.75,24.5,116.5,49.96,36.86
2016,8,1,7,0,364.0,79.0,3.9,25.0,165.0,58.84,44.79
2016,8,1,7,15,428.5,90.0,3.95,25.5,217.0,65.74,50.74
2016,8,1,7,30,493.0,101.0,4.0,26.0,269.0,72.36,56.22
2016,8,1,7,45,566.0,101.0,4.1,27.0,326.5,70.71,54.45
2016,8,1,8,0,639.0,101.0,4.2,28.0,384.0,68.1,51.84
2016,8,1,8,15,670.5,106.5,4.25,28.5,438.0,89.1,53.64
2016,8,1,8,30,702.0,112.0,4.3,29.0,492.0,141.59,79.48
2016,8,1,8,45,735.0,112.0,4.35,30.0,545.0,194.08,115.79
2016,8,1,9,0,768.0,112.0,4.4,31.0,598.0,255.1,163.71
2016,8,1,9,15,785.0,115.5,4.4,31.5,645.5,312.11,211.21
2016,8,1,9,30,802.0,119.0,4.4,32.0,693.0,370.34,259.62
2016,8,1,9,45,818.5,119.5,4.4,32.5,736.0,426.89,305.9
2016,8,1,10,0,835.0,120.0,4.4,33.0,779.0,487.08,353.48
2016,8,1,10,15,844.5,122.0,4.4,33.5,815.5,541.19,395.31
2016,8,1,10,30,854.0,124.0,4.4,34.0,852.0,594.49,435.21
2016,8,1,10,45,863.5,124.0,4.4,34.5,882.0,645.12,472.02
2016,8,1,11,0,873.0,124.0,4.4,35.0,912.0,694.44,506.84
2016,8,1,11,15,877.5,125.0,4.4,35.0,934.5,739.49,538.86
2016,8,1,11,30,882.0,126.0,4.4,35.0,957.0,782.37,567.65
2016,8,1,11,45,887.0,125.5,4.45,35.5,971.5,822.03,592.5
2016,8,1,12,0,892.0,125.0,4.5,36.0,986.0,859.2,615.48
2016,8,1,12,15,893.0,125.0,4.5,36.0,992.0,890.73,635.71
2016,8,1,12,30,894.0,125.0,4.5,36.0,998.0,919.3,653.99
2016,8,1,12,45,895.0,124.0,4.5,36.5,996.0,943.89,668.32
2016,8,1,13,0,896.0,123.0,4.5,37.0,994.0,965.26,680.56
2016,8,1,13,15,893.5,122.5,4.5,37.0,983.5,980.35,690.27
2016,8,1,13,30,891.0,122.0,4.5,37.0,973.0,991.81,697.81
2016,8,1,13,45,888.0,120.0,4.5,37.0,954.5,997.62,701.89
2016,8,1,14,0,885.0,118.0,4.5,37.0,936.0,999.63,703.73
2016,8,1,14,15,879.0,117.0,4.5,37.0,910.0,995.89,702.08
2016,8,1,14,30,873.0,116.0,4.5,37.0,884.0,988.44,698.23
2016,8,1,14,45,865.5,114.0,4.5,37.0,851.0,974.84,690.58
2016,8,1,15,0,858.0,112.0,4.5,37.0,818.0,957.7,680.8
2016,8,1,15,15,847.5,109.5,4.45,37.0,778.5,933.76,666.48
2016,8,1,15,30,837.0,107.0,4.4,37.0,739.0,906.68,650.18
2016,8,1,15,45,823.0,104.5,4.4,37.0,694.0,873.47,630.06
2016,8,1,16,0,809.0,102.0,4.4,37.0,649.0,845.72,613.51
2016,8,1,16,15,790.5,99.0,4.35,36.5,599.5,802.84,587.72
2016,8,1,16,30,772.0,96.0,4.3,36.0,550.0,758.16,560.38
2016,8,1,16,45,747.0,92.0,4.3,35.5,497.5,705.75,527.33
2016,8,1,17,0,722.0,88.0,4.3,35.0,445.0,652.67,493.08
2016,8,1,17,15,688.0,83.5,4.0,34.5,390.5,594.97,453.28
2016,8,1,17,30,654.0,79.0,3.7,34.0,336.0,535.8,410.44
2016,8,1,17,45,604.5,73.0,3.4,33.5,281.5,466.87,358.96
2016,8,1,18,0,555.0,67.0,3.1,33.0,227.0,401.29,308.24
2016,8,1,18,15,483.0,58.5,2.9,32.0,176.0,325.5,248.64
2016,8,1,18,30,411.0,50.0,2.7,31.0,125.0,256.47,192.25
2016,8,1,18,45,294.0,38.0,2.5,30.0,82.0,173.99,124.6
2016,8,1,19,0,177.0,26.0,2.3,29.0,39.0,100.75,52.41
2016,8,1,19,15,88.5,13.0,2.5,28.5,19.5,35.22,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,23.0,9.0,7.28,0.0
2016,8,2,6,15,122.0,26.0,2.55,23.5,41.0,20.38,7.08
2016,8,2,6,30,229.0,44.0,2.8,24.0,73.0,34.04,22.63
2016,8,2,6,45,339.5,54.5,3.1,25.0,121.0,41.51,29.62
2016,8,2,7,0,450.0,65.0,3.4,26.0,169.0,49.85,36.95
2016,8,2,7,15,510.0,73.0,3.45,26.5,221.5,54.08,40.62
2016,8,2,7,30,570.0,81.0,3.5,27.0,274.0,58.15,43.97
2016,8,2,7,45,627.0,83.0,3.55,27.5,330.5,57.51,43.22
2016,8,2,8,0,684.0,85.0,3.6,28.0,387.0,57.09,42.61
2016,8,2,8,15,712.5,89.0,3.55,28.5,440.5,84.16,48.94
2016,8,2,8,30,741.0,93.0,3.5,29.0,494.0,137.32,74.59
2016,8,2,8,45,767.5,94.5,3.5,30.0,545.5,191.58,112.44
2016,8,2,9,0,794.0,96.0,3.5,31.0,597.0,248.68,157.71
2016,8,2,9,15,809.5,98.5,3.45,31.5,644.0,306.01,205.64
2016,8,2,9,30,825.0,101.0,3.4,32.0,691.0,369.43,257.88
2016,8,2,9,45,838.5,102.5,3.35,32.5,733.5,426.07,304.1
2016,8,2,10,0,852.0,104.0,3.3,33.0,776.0,482.81,348.99
2016,8,2,10,15,861.0,105.5,3.25,33.5,811.5,537.09,390.6
2016,8,2,10,30,870.0,107.0,3.2,34.0,847.0,590.49,430.1
2016,8,2,10,45,877.0,108.0,3.2,34.5,876.5,641.09,466.48
2016,8,2,11,0,884.0,109.0,3.2,35.0,906.0,690.13,500.65
2016,8,2,11,15,888.5,109.5,3.2,35.0,928.0,735.17,532.25
2016,8,2,11,30,893.0,110.0,3.2,35.0,950.0,778.0,560.06
2016,8,2,11,45,896.0,110.5,3.25,35.5,964.0,817.25,584.29
2016,8,2,12,0,899.0,111.0,3.3,36.0,978.0,853.84,606.57
2016,8,2,12,15,900.0,111.0,3.35,36.0,984.0,885.48,626.8
2016,8,2,12,30,901.0,111.0,3.4,36.0,990.0,914.09,645.08
2016,8,2,12,45,901.5,110.5,3.45,36.5,988.0,938.66,659.45
2016,8,2,13,0,902.0,110.0,3.5,37.0,986.0,959.94,671.75
2016,8,2,13,15,899.5,109.5,3.55,37.0,975.5,974.9,681.55
2016,8,2,13,30,897.0,109.0,3.6,37.0,965.0,986.21,689.2
2016,8,2,13,45,893.5,108.0,3.7,37.0,947.0,992.31,694.06
2016,8,2,14,0,890.0,107.0,3.8,37.0,929.0,994.63,696.69
2016,8,2,14,15,884.5,106.0,3.85,37.0,903.0,991.19,695.54
2016,8,2,14,30,879.0,105.0,3.9,37.0,877.0,984.01,692.19
2016,8,2,14,45,871.0,103.5,3.95,37.0,844.0,970.19,684.76
2016,8,2,15,0,863.0,102.0,4.0,37.0,811.0,952.84,675.2
2016,8,2,15,15,853.0,100.0,4.0,36.5,772.0,929.65,663.06
2016,8,2,15,30,843.0,98.0,4.0,36.0,733.0,903.3,648.86
2016,8,2,15,45,829.0,96.0,4.05,36.0,688.5,870.34,629.15
2016,8,2,16,0,815.0,94.0,4.1,36.0,644.0,834.81,607.63
2016,8,2,16,15,797.0,91.0,4.05,35.5,595.0,799.79,587.07
2016,8,2,16,30,779.0,88.0,4.0,35.0,546.0,755.23,559.72
2016,8,2,16,45,754.0,85.0,4.0,35.0,493.5,703.68,526.14
2016,8,2,17,0,729.0,82.0,4.0,35.0,441.0,651.45,491.51
2016,8,2,17,15,696.5,77.5,3.8,34.5,387.0,591.93,451.03
2016,8,2,17,30,664.0,73.0,3.6,34.0,333.0,535.42,410.29
2016,8,2,17,45,614.0,68.0,3.45,33.5,278.5,466.92,359.3
2016,8,2,18,0,564.0,63.0,3.3,33.0,224.0,401.82,309.02
2016,8,2,18,15,493.5,55.0,3.0,32.0,173.5,326.9,249.79
2016,8,2,18,30,423.0,47.0,2.7,31.0,123.0,258.65,193.72
2016,8,2,18,45,305.5,35.5,2.4,30.5,80.0,175.93,125.34
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,101.22,49.11
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,35.75,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,144.0,19.5,2.35,25.5,37.0,15.27,3.35
2016,8,3,6,30,288.0,39.0,2.5,26.0,74.0,30.29,19.29
2016,8,3,6,45,389.0,48.0,2.65,26.5,122.0,37.5,26.03
2016,8,3,7,0,490.0,57.0,2.8,27.0,170.0,43.27,31.21
2016,8,3,7,15,548.0,64.5,2.75,27.5,223.0,47.45,34.82
2016,8,3,7,30,606.0,72.0,2.7,28.0,276.0,51.45,38.12
2016,8,3,7,45,653.0,75.5,2.7,28.5,331.5,52.27,38.62
2016,8,3,8,0,700.0,79.0,2.7,29.0,387.0,58.43,43.55
2016,8,3,8,15,727.5,83.0,2.7,29.5,440.5,80.27,45.31
2016,8,3,8,30,755.0,87.0,2.7,30.0,494.0,134.32,71.33
2016,8,3,8,45,777.5,89.5,2.7,30.5,545.5,189.64,110.18
2016,8,3,9,0,800.0,92.0,2.7,31.0,597.0,247.29,156.21
2016,8,3,9,15,815.5,95.0,2.65,31.5,644.0,311.26,208.89
2016,8,3,9,30,831.0,98.0,2.6,32.0,691.0,369.67,257.18
2016,8,3,9,45,842.5,100.0,2.6,32.5,733.0,426.29,303.23
2016,8,3,10,0,854.0,102.0,2.6,33.0,775.0,482.8,347.72
2016,8,3,10,15,863.0,103.5,2.6,33.5,811.0,537.24,389.23
2016,8,3,10,30,872.0,105.0,2.6,34.0,847.0,590.79,428.63
2016,8,3,10,45,879.0,106.0,2.65,34.5,876.0,641.54,464.98
2016,8,3,11,0,886.0,107.0,2.7,35.0,905.0,690.72,499.16
2016,8,3,11,15,890.0,108.0,2.75,35.0,927.0,735.96,530.8
2016,8,3,11,30,894.0,109.0,2.8,35.0,949.0,778.95,558.71
2016,8,3,11,45,896.0,110.0,2.85,35.5,963.0,817.91,582.6
2016,8,3,12,0,898.0,111.0,2.9,36.0,977.0,854.15,604.52
2016,8,3,12,15,899.0,111.5,2.95,36.0,983.0,886.24,624.91
2016,8,3,12,30,900.0,112.0,3.0,36.0,989.0,915.31,643.37
2016,8,3,12,45,900.0,111.5,3.1,36.5,987.0,939.43,657.71
2016,8,3,13,0,900.0,111.0,3.2,37.0,985.0,960.22,670.0
2016,8,3,13,15,898.0,110.5,3.25,37.0,974.5,975.64,680.05
2016,8,3,13,30,896.0,110.0,3.3,37.0,964.0,987.42,687.98
2016,8,3,13,45,892.5,109.0,3.4,37.0,945.5,993.51,692.86
2016,8,3,14,0,889.0,108.0,3.5,37.0,927.0,995.81,695.53
2016,8,3,14,15,883.5,107.0,3.55,37.0,901.5,992.35,694.41
2016,8,3,14,30,878.0,106.0,3.6,37.0,876.0,985.16,691.11
2016,8,3,14,45,866.5,106.5,3.65,37.0,842.0,970.01,682.92
2016,8,3,15,0,855.0,107.0,3.7,37.0,808.0,951.47,672.68
2016,8,3,15,15,844.5,105.0,3.75,36.5,769.0,927.95,660.68
2016,8,3,15,30,834.0,103.0,3.8,36.0,730.0,901.31,646.61
2016,8,3,15,45,821.0,100.5,3.9,36.0,685.5,868.91,627.58
2016,8,3,16,0,808.0,98.0,4.0,36.0,641.0,841.83,611.96
2016,8,3,16,15,790.0,94.5,4.0,35.5,592.0,798.67,586.16
2016,8,3,16,30,772.0,91.0,4.0,35.0,543.0,753.7,558.76
2016,8,3,16,45,748.0,87.5,4.0,35.0,491.0,702.52,525.42
2016,8,3,17,0,724.0,84.0,4.0,35.0,439.0,650.6,490.98
2016,8,3,17,15,691.0,79.5,3.9,34.5,385.0,590.85,450.48
2016,8,3,17,30,658.0,75.0,3.8,34.0,331.0,534.4,409.92
2016,8,3,17,45,610.0,69.0,3.7,33.5,277.0,466.08,359.08
2016,8,3,18,0,562.0,63.0,3.6,33.0,223.0,401.01,308.77
2016,8,3,18,15,490.5,55.0,3.3,32.0,172.0,325.63,249.03
2016,8,3,18,30,419.0,47.0,3.0,31.0,121.0,257.04,192.55
2016,8,3,18,45,304.5,35.0,2.7,30.5,78.5,175.14,124.52
2016,8,3,19,0,190.0,23.0,2.4,30.0,36.0,101.47,45.28
2016,8,3,19,15,95.0,11.5,2.3,29.5,18.0,35.55,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,159.5,18.0,2.65,24.5,37.0,14.27,2.29
2016,8,4,6,30,319.0,36.0,2.8,25.0,74.0,28.99,18.27
2016,8,4,6,45,417.0,44.5,3.0,26.0,122.5,34.61,23.63
2016,8,4,7,0,515.0,53.0,3.2,27.0,171.0,40.11,28.52
2016,8,4,7,15,572.0,59.5,3.2,27.5,224.5,43.67,31.62
2016,8,4,7,30,629.0,66.0,3.2,28.0,278.0,47.11,34.45
2016,8,4,7,45,672.0,70.0,3.25,28.5,333.0,53.21,39.42
2016,8,4,8,0,715.0,74.0,3.3,29.0,388.0,54.76,40.48
2016,8,4,8,15,742.0,78.0,3.3,29.5,441.5,77.2,42.57
2016,8,4,8,30,769.0,82.0,3.3,30.0,495.0,132.16,69.12
2016,8,4,8,45,788.5,85.0,3.3,31.0,545.5,188.3,108.61
2016,8,4,9,0,808.0,88.0,3.3,32.0,596.0,252.85,159.76
2016,8,4,9,15,823.5,90.5,3.3,32.5,643.0,310.52,207.81
2016,8,4,9,30,839.0,93.0,3.3,33.0,690.0,369.04,256.39
2016,8,4,9,45,848.0,96.0,3.3,33.5,731.5,425.94,302.84
2016,8,4,10,0,857.0,99.0,3.3,34.0,773.0,482.46,347.53
2016,8,4,10,15,866.0,101.0,3.3,34.0,809.5,537.51,390.45
2016,8,4,10,30,875.0,103.0,3.3,34.0,846.0,591.68,431.45
2016,8,4,10,45,878.0,106.0,3.35,34.5,874.0,641.83,467.66
2016,8,4,11,0,881.0,109.0,3.4,35.0,902.0,690.05,501.45
2016,8,4,11,15,885.5,110.0,3.45,35.0,924.0,735.49,533.56
2016,8,4,11,30,890.0,111.0,3.5,35.0,946.0,778.74,561.93
2016,8,4,11,45,891.5,112.5,3.6,35.5,960.0,817.65,586.27
2016,8,4,12,0,893.0,114.0,3.7,36.0,974.0,853.82,608.63
2016,8,4,12,15,894.0,114.5,3.75,36.0,980.0,885.81,629.2
2016,8,4,12,30,895.0,115.0,3.8,36.0,986.0,914.8,647.83
2016,8,4,12,45,891.0,117.0,3.9,36.5,983.0,937.47,661.33
2016,8,4,13,0,887.0,119.0,4.0,37.0,980.0,956.73,672.72
2016,8,4,13,15,885.0,118.5,4.05,37.0,969.5,972.05,682.81
2016,8,4,13,30,883.0,118.0,4.1,37.0,959.0,983.78,690.76
2016,8,4,13,45,876.0,119.0,4.15,37.0,940.0,988.4,694.35
2016,8,4,14,0,869.0,120.0,4.2,37.0,921.0,989.3,695.77
2016,8,4,14,15,863.5,119.0,4.2,37.0,895.0,985.98,694.39
2016,8,4,14,30,858.0,118.0,4.2,37.0,869.0,978.99,690.84
2016,8,4,14,45,849.5,116.0,4.25,37.0,836.0,964.41,682.86
2016,8,4,15,0,841.0,114.0,4.3,37.0,803.0,946.38,672.76
2016,8,4,15,15,830.5,112.0,4.3,36.5,764.0,923.11,660.48
2016,8,4,15,30,820.0,110.0,4.3,36.0,725.0,896.77,646.18
2016,8,4,15,45,807.5,106.5,4.3,36.0,681.0,872.64,631.97
2016,8,4,16,0,795.0,103.0,4.3,36.0,637.0,836.93,610.0
2016,8,4,16,15,776.5,99.5,4.2,35.5,588.0,793.69,583.66
2016,8,4,16,30,758.0,96.0,4.1,35.0,539.0,748.7,555.78
2016,8,4,16,45,736.5,91.0,4.1,35.0,487.0,698.17,522.8
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,646.74,488.61
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,588.85,449.08
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,529.51,406.34
2016,8,4,17,45,604.0,69.5,3.7,33.5,273.5,463.41,357.11
2016,8,4,18,0,560.0,63.0,3.6,33.0,220.0,400.17,308.13
2016,8,4,18,15,488.5,54.5,3.25,32.0,169.5,324.26,247.87
2016,8,4,18,30,417.0,46.0,2.9,31.0,119.0,255.19,190.94
2016,8,4,18,45,304.5,34.0,2.6,30.5,77.0,174.19,123.4
2016,8,4,19,0,192.0,22.0,2.3,30.0,35.0,100.48,39.82
2016,8,4,19,15,96.0,11.0,2.4,29.5,17.5,35.35,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,18.5,2.35,25.5,36.5,14.51,1.81
2016,8,5,6,30,297.0,37.0,2.5,26.0,73.0,29.96,18.92
2016,8,5,6,45,392.0,47.5,2.65,26.5,120.5,37.24,25.77
2016,8,5,7,0,487.0,58.0,2.8,27.0,168.0,44.26,32.03
2016,8,5,7,15,546.5,65.5,2.8,27.0,221.5,48.39,35.69
2016,8,5,7,30,606.0,73.0,2.8,27.0,275.0,52.36,39.07
2016,8,5,7,45,649.5,77.5,2.8,27.5,330.5,53.83,40.12
2016,8,5,8,0,693.0,82.0,2.8,28.0,386.0,55.26,41.09
2016,8,5,8,15,721.5,86.5,2.75,28.5,439.5,83.13,47.78
2016,8,5,8,30,750.0,91.0,2.7,29.0,493.0,137.47,74.24
2016,8,5,8,45,772.0,94.0,2.65,29.5,544.5,192.97,113.45
2016,8,5,9,0,794.0,97.0,2.6,30.0,596.0,250.76,159.74
2016,8,5,9,15,809.5,100.0,2.55,30.5,643.0,308.75,208.12
2016,8,5,9,30,825.0,103.0,2.5,31.0,690.0,372.67,260.58
2016,8,5,9,45,579.0,225.5,2.45,31.5,650.0,413.71,297.65
2016,8,5,10,0,333.0,348.0,2.4,32.0,610.0,436.13,316.55
2016,8,5,10,15,599.5,229.5,2.4,32.5,727.5,501.44,364.51
2016,8,5,10,30,866.0,111.0,2.4,33.0,845.0,594.07,432.24
2016,8,5,10,45,871.0,113.0,2.4,33.5,874.0,644.3,467.72
2016,8,5,11,0,876.0,115.0,2.4,34.0,903.0,692.78,501.11
2016,8,5,11,15,880.0,116.0,2.45,34.0,924.5,737.75,532.54
2016,8,5,11,30,884.0,117.0,2.5,34.0,946.0,780.49,560.37
2016,8,5,11,45,880.5,122.0,2.55,34.5,958.0,818.31,583.49
2016,8,5,12,0,877.0,127.0,2.6,35.0,970.0,853.1,604.47
2016,8,5,12,15,877.5,127.0,2.65,35.0,975.5,883.87,624.02
2016,8,5,12,30,878.0,127.0,2.7,35.0,981.0,911.66,641.69
2016,8,5,12,45,875.0,128.5,2.8,35.0,977.5,934.52,656.66
2016,8,5,13,0,872.0,130.0,2.9,35.0,974.0,954.07,669.65
2016,8,5,13,15,869.0,129.5,2.95,35.0,963.0,968.34,679.06
2016,8,5,13,30,866.0,129.0,3.0,35.0,952.0,979.04,686.39
2016,8,5,13,45,859.0,129.5,3.1,35.0,932.5,983.15,690.11
2016,8,5,14,0,852.0,130.0,3.2,35.0,913.0,983.58,691.69
2016,8,5,14,15,845.5,128.5,3.25,35.0,887.0,978.87,689.81
2016,8,5,14,30,839.0,127.0,3.3,35.0,861.0,970.54,685.79
2016,8,5,14,45,820.5,131.0,3.35,35.0,825.5,952.56,675.76
2016,8,5,15,0,802.0,135.0,3.4,35.0,790.0,942.23,670.75
2016,8,5,15,15,789.5,132.0,3.45,34.5,750.5,916.44,657.14
2016,8,5,15,30,777.0,129.0,3.5,34.0,711.0,887.69,641.6
2016,8,5,15,45,465.5,218.5,3.55,34.0,561.5,682.21,502.35
2016,8,5,16,0,154.0,308.0,3.6,34.0,412.0,462.02,341.91
2016,8,5,16,15,429.0,211.5,3.65,33.5,468.0,618.6,463.24
2016,8,5,16,30,704.0,115.0,3.7,33.0,524.0,730.28,547.23
2016,8,5,16,45,423.5,160.5,3.75,33.0,400.0,528.55,401.72
2016,8,5,17,0,143.0,206.0,3.8,33.0,276.0,328.65,250.25
2016,8,5,17,15,137.0,180.5,3.7,32.5,241.0,291.88,224.07
2016,8,5,17,30,131.0,155.0,3.6,32.0,206.0,255.06,196.75
2016,8,5,17,45,311.5,113.5,3.5,32.0,208.0,321.42,250.09
2016,8,5,18,0,492.0,72.0,3.4,32.0,210.0,373.36,289.02
2016,8,5,18,15,417.5,62.0,3.15,31.5,160.5,297.62,227.94
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,226.71,169.51
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,150.78,106.28
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,80.38,26.01
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,27.82,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.5,2.45,25.0,33.5,15.28,1.51
2016,8,6,6,30,237.0,39.0,2.6,25.0,67.0,30.26,19.21
2016,8,6,6,45,329.0,51.5,2.8,25.5,113.0,39.32,27.63
2016,8,6,7,0,421.0,64.0,3.0,26.0,159.0,49.25,36.41
2016,8,6,7,15,483.0,72.5,3.05,26.5,210.5,53.89,40.45
2016,8,6,7,30,545.0,81.0,3.1,27.0,262.0,58.34,44.14
2016,8,6,7,45,329.0,130.5,3.15,27.5,245.5,95.74,75.37
2016,8,6,8,0,113.0,180.0,3.2,28.0,229.0,131.15,104.28
2016,8,6,8,15,407.5,140.5,3.15,28.5,353.0,106.26,71.8
2016,8,6,8,30,702.0,101.0,3.1,29.0,477.0,135.08,74.2
2016,8,6,8,45,409.0,191.0,3.1,30.0,415.5,202.05,135.27
2016,8,6,9,0,116.0,281.0,3.1,31.0,354.0,241.85,176.76
2016,8,6,9,15,453.0,197.0,3.05,31.5,514.0,278.83,195.17
2016,8,6,9,30,790.0,113.0,3.0,32.0,674.0,364.33,254.89
2016,8,6,9,45,804.5,114.5,3.0,32.5,716.0,420.5,300.41
2016,8,6,10,0,819.0,116.0,3.0,33.0,758.0,480.08,347.02
2016,8,6,10,15,828.5,118.0,3.0,33.5,794.0,533.61,387.9
2016,8,6,10,30,838.0,120.0,3.0,34.0,830.0,586.37,426.84
2016,8,6,10,45,844.5,122.0,3.0,34.5,859.5,636.24,462.51
2016,8,6,11,0,851.0,124.0,3.0,35.0,889.0,684.58,496.02
2016,8,6,11,15,856.0,125.0,3.0,35.0,911.0,729.26,527.22
2016,8,6,11,30,861.0,126.0,3.0,35.0,933.0,771.86,555.2
2016,8,6,11,45,863.5,127.5,3.05,35.5,947.0,810.65,579.11
2016,8,6,12,0,866.0,129.0,3.1,36.0,961.0,846.86,601.13
2016,8,6,12,15,867.5,129.0,3.1,36.0,966.5,878.18,620.84
2016,8,6,12,30,869.0,129.0,3.1,36.0,972.0,906.63,638.67
2016,8,6,12,45,867.0,130.0,3.15,36.5,969.5,929.76,652.12
2016,8,6,13,0,865.0,131.0,3.2,37.0,967.0,949.64,663.55
2016,8,6,13,15,862.5,130.5,3.2,37.0,956.5,964.26,672.79
2016,8,6,13,30,860.0,130.0,3.2,37.0,946.0,975.36,679.97
2016,8,6,13,45,854.5,129.5,3.25,37.0,927.5,979.9,683.54
2016,8,6,14,0,849.0,129.0,3.3,37.0,909.0,980.77,685.0
2016,8,6,14,15,843.0,127.5,3.25,37.0,883.0,976.49,682.69
2016,8,6,14,30,837.0,126.0,3.2,37.0,857.0,968.6,678.29
2016,8,6,14,45,825.5,126.0,3.2,37.0,823.5,953.33,669.74
2016,8,6,15,0,814.0,126.0,3.2,37.0,790.0,945.01,665.73
2016,8,6,15,15,802.5,123.5,3.15,37.0,750.5,920.41,651.1
2016,8,6,15,30,791.0,121.0,3.1,37.0,711.0,892.8,634.68
2016,8,6,15,45,775.0,118.0,3.1,37.0,666.5,857.7,613.71
2016,8,6,16,0,759.0,115.0,3.1,37.0,622.0,820.23,591.07
2016,8,6,16,15,739.0,111.5,3.05,36.5,573.0,776.67,565.1
2016,8,6,16,30,719.0,108.0,3.0,36.0,524.0,734.93,539.97
2016,8,6,16,45,691.5,103.5,3.0,36.0,472.0,681.6,505.55
2016,8,6,17,0,664.0,99.0,3.0,36.0,420.0,628.0,470.31
2016,8,6,17,15,627.5,93.0,2.9,35.5,366.5,566.45,427.95
2016,8,6,17,30,591.0,87.0,2.8,35.0,313.0,506.21,385.09
2016,8,6,17,45,538.5,79.5,2.7,34.5,259.5,436.35,333.53
2016,8,6,18,0,486.0,72.0,2.6,34.0,206.0,370.25,282.89
2016,8,6,18,15,409.5,62.0,2.3,33.0,157.0,293.77,222.8
2016,8,6,18,30,333.0,52.0,2.0,32.0,108.0,222.61,165.1
2016,8,6,18,45,220.0,37.0,1.75,31.5,68.0,143.95,100.32
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,71.02,16.66
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,24.11,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.0,20.5,2.7,25.5,32.0,16.08,0.98
2016,8,7,6,30,200.0,41.0,2.9,26.0,64.0,31.78,20.29
2016,8,7,6,45,309.0,52.5,3.1,26.5,111.0,40.06,28.09
2016,8,7,7,0,418.0,64.0,3.3,27.0,158.0,49.34,36.31
2016,8,7,7,15,480.5,73.0,3.3,27.5,210.0,54.39,40.69
2016,8,7,7,30,543.0,82.0,3.3,28.0,262.0,59.22,44.69
2016,8,7,7,45,598.5,85.5,3.35,29.0,317.5,59.57,44.68
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,60.03,44.71
2016,8,7,8,15,684.0,94.0,3.3,30.5,426.0,82.02,47.0
2016,8,7,8,30,714.0,99.0,3.2,31.0,479.0,135.2,73.21
2016,8,7,8,45,741.0,100.5,3.15,31.5,531.0,193.89,114.66
2016,8,7,9,0,768.0,102.0,3.1,32.0,583.0,249.9,159.06
2016,8,7,9,15,784.5,105.5,2.95,32.5,630.0,307.18,206.43
2016,8,7,9,30,801.0,109.0,2.8,33.0,677.0,365.6,254.37
2016,8,7,9,45,815.5,110.5,2.7,34.0,719.0,426.41,302.3
2016,8,7,10,0,830.0,112.0,2.6,35.0,761.0,482.78,345.33
2016,8,7,10,15,839.0,113.5,2.55,35.0,797.0,536.28,386.35
2016,8,7,10,30,848.0,115.0,2.5,35.0,833.0,588.92,425.45
2016,8,7,10,45,855.5,116.5,2.45,35.5,862.5,639.52,460.99
2016,8,7,11,0,863.0,118.0,2.4,36.0,892.0,688.66,494.34
2016,8,7,11,15,867.5,119.0,2.45,36.0,913.5,733.52,525.44
2016,8,7,11,30,872.0,120.0,2.5,36.0,935.0,776.22,553.09
2016,8,7,11,45,876.5,119.5,2.55,36.5,949.5,815.29,576.84
2016,8,7,12,0,881.0,119.0,2.6,37.0,964.0,851.83,598.76
2016,8,7,12,15,882.0,119.0,2.65,37.0,969.5,883.12,618.47
2016,8,7,12,30,883.0,119.0,2.7,37.0,975.0,911.42,636.31
2016,8,7,12,45,882.0,119.0,2.8,37.5,973.0,934.77,650.11
2016,8,7,13,0,881.0,119.0,2.9,38.0,971.0,954.81,661.89
2016,8,7,13,15,879.0,118.5,2.95,38.0,960.0,969.98,671.74
2016,8,7,13,30,877.0,118.0,3.0,38.0,949.0,981.56,679.51
2016,8,7,13,45,872.5,117.0,3.1,38.0,930.5,986.52,683.71
2016,8,7,14,0,868.0,116.0,3.2,38.0,912.0,987.73,685.76
2016,8,7,14,15,862.0,115.0,3.2,38.0,886.0,983.74,684.0
2016,8,7,14,30,856.0,114.0,3.2,38.0,860.0,976.07,680.13
2016,8,7,14,45,838.5,117.5,3.25,38.0,824.5,958.25,670.38
2016,8,7,15,0,821.0,121.0,3.3,38.0,789.0,937.28,658.75
2016,8,7,15,15,809.5,119.0,3.3,38.0,750.0,923.0,651.12
2016,8,7,15,30,798.0,117.0,3.3,38.0,711.0,895.73,635.19
2016,8,7,15,45,782.0,114.0,3.3,38.0,666.0,860.38,614.09
2016,8,7,16,0,766.0,111.0,3.3,38.0,621.0,822.65,591.32
2016,8,7,16,15,746.0,107.5,3.3,37.5,572.0,778.8,565.45
2016,8,7,16,30,726.0,104.0,3.3,37.0,523.0,733.37,538.07
2016,8,7,16,45,698.0,100.0,3.3,37.0,470.5,683.04,505.71
2016,8,7,17,0,670.0,96.0,3.3,37.0,418.0,629.35,470.38
2016,8,7,17,15,633.5,90.5,3.2,36.5,364.5,568.07,428.39
2016,8,7,17,30,597.0,85.0,3.1,36.0,311.0,508.1,385.73
2016,8,7,17,45,542.5,78.0,3.05,35.5,257.5,437.28,333.56
2016,8,7,18,0,488.0,71.0,3.0,35.0,204.0,370.4,282.38
2016,8,7,18,15,412.0,60.5,2.7,34.0,155.0,293.51,221.99
2016,8,7,18,30,336.0,50.0,2.4,33.0,106.0,221.65,163.76
2016,8,7,18,45,221.0,35.5,2.1,32.5,66.5,142.68,98.57
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,68.98,8.84
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,23.52,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,25.5,29.5,17.88,0.59
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,34.78,22.65
2016,8,8,6,45,234.5,59.5,2.95,26.5,104.5,45.25,32.42
2016,8,8,7,0,337.0,75.0,3.1,27.0,150.0,56.07,41.99
2016,8,8,7,15,402.0,86.5,3.1,27.5,201.0,63.41,48.31
2016,8,8,7,30,467.0,98.0,3.1,28.0,252.0,70.44,54.15
2016,8,8,7,45,529.5,102.5,3.1,28.5,307.5,72.4,55.54
2016,8,8,8,0,592.0,107.0,3.1,29.0,363.0,72.87,55.62
2016,8,8,8,15,625.0,113.0,3.05,29.5,416.0,93.9,57.61
2016,8,8,8,30,658.0,119.0,3.0,30.0,469.0,144.61,82.98
2016,8,8,8,45,689.5,121.5,2.95,31.0,521.0,196.52,118.98
2016,8,8,9,0,721.0,124.0,2.9,32.0,573.0,252.0,162.26
2016,8,8,9,15,739.0,127.5,2.85,32.5,620.0,312.45,211.51
2016,8,8,9,30,757.0,131.0,2.8,33.0,667.0,368.89,257.57
2016,8,8,9,45,772.5,133.0,2.8,33.5,709.0,424.23,301.98
2016,8,8,10,0,788.0,135.0,2.8,34.0,751.0,480.13,345.46
2016,8,8,10,15,798.5,137.5,2.8,34.5,787.0,534.15,386.21
2016,8,8,10,30,809.0,140.0,2.8,35.0,823.0,587.65,425.2
2016,8,8,10,45,817.0,141.5,2.8,35.5,852.5,637.97,460.77
2016,8,8,11,0,825.0,143.0,2.8,36.0,882.0,684.87,493.0
2016,8,8,11,15,830.0,144.5,2.85,36.0,903.5,729.06,523.79
2016,8,8,11,30,835.0,146.0,2.9,36.0,925.0,771.25,552.08
2016,8,8,11,45,842.5,143.5,2.95,36.5,940.0,809.9,575.77
2016,8,8,12,0,850.0,141.0,3.0,37.0,955.0,846.33,597.8
2016,8,8,12,15,851.0,141.0,3.0,37.0,961.0,876.89,616.91
2016,8,8,12,30,852.0,141.0,3.0,37.0,967.0,904.59,634.18
2016,8,8,12,45,661.0,280.0,3.05,37.5,919.5,899.04,628.01
2016,8,8,13,0,470.0,419.0,3.1,38.0,872.0,868.48,602.0
2016,8,8,13,15,456.5,412.0,3.1,38.0,848.0,863.6,599.36
2016,8,8,13,30,443.0,405.0,3.1,38.0,824.0,855.76,594.71
2016,8,8,13,45,634.5,274.5,3.1,38.5,862.0,928.52,645.97
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,974.99,674.79
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.0,981.86,680.84
2016,8,8,14,30,813.0,141.0,3.1,38.0,848.0,973.57,677.92
2016,8,8,14,45,800.5,140.5,3.1,38.0,814.0,956.92,668.59
2016,8,8,15,0,788.0,140.0,3.1,38.0,780.0,937.0,657.33
2016,8,8,15,15,775.5,137.5,3.1,37.5,740.5,911.82,644.14
2016,8,8,15,30,763.0,135.0,3.1,37.0,701.0,883.71,629.04
2016,8,8,15,45,745.5,132.0,3.15,37.0,656.0,847.77,607.75
2016,8,8,16,0,728.0,129.0,3.2,37.0,611.0,814.07,587.77
2016,8,8,16,15,706.0,124.5,3.15,36.5,562.0,768.45,560.29
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,721.52,531.52
2016,8,8,16,45,653.5,115.5,3.1,36.0,461.0,666.95,496.05
2016,8,8,17,0,623.0,111.0,3.1,36.0,409.0,612.39,459.29
2016,8,8,17,15,584.0,104.0,3.0,35.5,355.5,549.46,415.66
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,488.13,371.81
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,417.89,319.11
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,347.65,264.82
2016,8,8,18,15,359.0,67.0,2.5,34.0,148.5,271.51,205.14
2016,8,8,18,30,280.0,55.0,2.3,33.0,100.0,203.74,150.27
2016,8,8,18,45,175.5,37.5,2.15,32.5,62.0,128.55,88.16
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,50.88,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,18.44,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,103.0,19.5,2.85,26.0,31.0,15.32,0.0
2016,8,9,6,30,206.0,39.0,3.0,26.0,62.0,30.28,18.93
2016,8,9,6,45,311.0,51.0,3.2,26.5,108.5,38.98,27.15
2016,8,9,7,0,416.0,63.0,3.4,27.0,155.0,48.66,35.71
2016,8,9,7,15,480.0,72.0,3.4,27.5,207.0,53.74,40.14
2016,8,9,7,30,544.0,81.0,3.4,28.0,259.0,58.61,44.18
2016,8,9,7,45,599.5,84.5,3.4,29.0,315.0,58.98,44.2
2016,8,9,8,0,655.0,88.0,3.4,30.0,371.0,59.47,44.25
2016,8,9,8,15,686.0,93.0,3.35,30.5,424.5,82.05,46.76
2016,8,9,8,30,717.0,98.0,3.3,31.0,478.0,141.18,77.71
2016,8,9,8,45,746.5,99.0,3.25,31.5,530.5,194.59,115.04
2016,8,9,9,0,776.0,100.0,3.2,32.0,583.0,251.27,159.99
2016,8,9,9,15,792.0,103.0,3.15,32.5,630.0,308.64,207.63
2016,8,9,9,30,808.0,106.0,3.1,33.0,677.0,367.07,255.86
2016,8,9,9,45,823.0,107.0,3.05,33.5,719.5,428.23,304.91
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,484.97,349.32
2016,8,9,10,15,847.5,110.0,2.95,34.5,798.0,539.67,390.77
2016,8,9,10,30,857.0,112.0,2.9,35.0,834.0,593.55,430.15
2016,8,9,10,45,864.5,112.5,2.9,35.5,863.5,643.86,465.91
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,692.66,499.53
2016,8,9,11,15,876.5,114.0,2.95,36.0,915.0,737.98,531.06
2016,8,9,11,30,881.0,115.0,3.0,36.0,937.0,781.1,559.03
2016,8,9,11,45,888.0,113.0,3.1,36.5,952.0,821.22,583.89
2016,8,9,12,0,895.0,111.0,3.2,37.0,967.0,858.91,606.99
2016,8,9,12,15,896.0,111.0,3.3,37.0,973.0,890.6,627.39
2016,8,9,12,30,897.0,111.0,3.4,37.0,979.0,919.23,645.89
2016,8,9,12,45,897.0,111.0,3.5,37.5,976.5,943.74,660.45
2016,8,9,13,0,897.0,111.0,3.6,38.0,974.0,964.91,672.93
2016,8,9,13,15,894.5,110.5,3.65,38.0,963.5,979.7,682.59
2016,8,9,13,30,892.0,110.0,3.7,38.0,953.0,990.8,690.11
2016,8,9,13,45,888.5,109.0,3.8,38.0,934.5,996.68,694.81
2016,8,9,14,0,885.0,108.0,3.9,38.0,916.0,998.76,697.3
2016,8,9,14,15,879.0,106.5,3.95,38.0,889.5,994.04,695.37
2016,8,9,14,30,873.0,105.0,4.0,38.0,863.0,985.56,691.25
2016,8,9,14,45,865.0,103.5,4.05,38.0,830.0,971.43,683.68
2016,8,9,15,0,857.0,102.0,4.1,38.0,797.0,953.79,673.97
2016,8,9,15,15,846.5,100.0,4.1,38.0,757.5,929.81,660.02
2016,8,9,15,30,836.0,98.0,4.1,38.0,718.0,902.69,644.08
2016,8,9,15,45,822.0,95.5,4.15,38.0,673.0,868.87,623.97
2016,8,9,16,0,808.0,93.0,4.2,38.0,628.0,832.49,602.05
2016,8,9,16,15,789.5,90.0,4.15,37.5,578.5,796.94,581.31
2016,8,9,16,30,771.0,87.0,4.1,37.0,529.0,751.71,553.7
2016,8,9,16,45,744.5,84.0,4.1,36.5,476.0,698.74,520.41
2016,8,9,17,0,718.0,81.0,4.1,36.0,423.0,645.26,485.98
2016,8,9,17,15,683.5,76.5,4.0,35.5,369.0,584.28,444.72
2016,8,9,17,30,649.0,72.0,3.9,35.0,315.0,526.88,403.4
2016,8,9,17,45,595.5,66.5,3.8,35.0,260.5,455.95,349.73
2016,8,9,18,0,542.0,61.0,3.7,35.0,206.0,388.88,297.17
2016,8,9,18,15,465.0,52.0,3.35,34.0,155.5,310.43,235.07
2016,8,9,18,30,388.0,43.0,3.0,33.0,105.0,239.58,176.88
2016,8,9,18,45,262.0,30.5,2.65,32.5,65.0,154.78,105.79
2016,8,9,19,0,136.0,18.0,2.3,32.0,25.0,73.76,0.0
2016,8,9,19,15,68.0,9.0,2.25,31.5,12.5,26.08,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,88.5,20.0,2.5,26.0,29.5,15.72,0.0
2016,8,10,6,30,177.0,40.0,2.7,26.0,59.0,31.05,19.47
2016,8,10,6,45,277.5,54.0,2.9,26.5,104.5,41.22,29.0
2016,8,10,7,0,378.0,68.0,3.1,27.0,150.0,51.07,37.73
2016,8,10,7,15,443.0,78.0,3.15,27.5,201.5,57.5,43.32
2016,8,10,7,30,508.0,88.0,3.2,28.0,253.0,64.18,48.88
2016,8,10,7,45,565.5,92.0,3.3,28.5,308.5,64.58,49.0
2016,8,10,8,0,623.0,96.0,3.4,29.0,364.0,65.1,49.16
2016,8,10,8,15,655.0,101.5,3.4,29.5,417.0,87.35,51.63
2016,8,10,8,30,687.0,107.0,3.4,30.0,470.0,139.58,77.91
2016,8,10,8,45,717.0,108.5,3.45,31.0,522.0,192.42,114.87
2016,8,10,9,0,747.0,110.0,3.5,32.0,574.0,253.29,162.71
2016,8,10,9,15,764.0,113.5,3.45,32.5,621.0,309.71,209.45
2016,8,10,9,30,781.0,117.0,3.4,33.0,668.0,367.38,256.93
