Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,0,6.0,189.0,3.0,27.0,194.0,168.34,126.27
2016,8,20,10,15,11.5,234.0,2.95,27.0,244.0,210.67,158.35
2016,8,20,10,30,17.0,279.0,2.9,27.0,294.0,253.96,190.72
2016,8,20,10,45,22.0,309.5,2.9,27.0,329.0,285.53,214.03
2016,8,20,11,0,27.0,340.0,2.9,27.0,364.0,318.99,238.59
2016,8,20,11,15,25.0,341.0,2.85,27.0,363.5,322.55,240.84
2016,8,20,11,30,23.0,342.0,2.8,27.0,363.0,322.11,240.26
2016,8,20,11,45,23.0,346.5,2.8,27.5,368.0,328.47,244.34
2016,8,20,12,0,23.0,351.0,2.8,28.0,373.0,334.77,248.34
2016,8,20,12,15,19.0,318.5,2.7,28.0,337.0,303.66,225.38
2016,8,20,12,30,15.0,286.0,2.6,28.0,301.0,271.78,201.84
2016,8,20,12,45,15.5,294.0,2.55,28.0,309.5,280.79,208.58
2016,8,20,13,0,16.0,302.0,2.5,28.0,318.0,289.84,215.24
2016,8,20,13,15,16.0,300.0,2.45,28.0,316.0,289.05,214.7
2016,8,20,13,30,16.0,298.0,2.4,28.0,314.0,288.15,214.14
2016,8,20,13,45,30.0,343.0,2.35,28.0,371.0,360.67,267.69
2016,8,20,14,0,44.0,388.0,2.3,28.0,428.0,423.16,312.89
2016,8,20,14,15,22.0,212.5,2.15,27.5,232.5,225.05,168.14
2016,8,20,14,30,0.0,37.0,2.0,27.0,37.0,32.84,20.32
2016,8,20,14,45,2.0,103.0,1.95,27.0,104.5,93.83,68.47
2016,8,20,15,0,4.0,169.0,1.9,27.0,172.0,156.94,117.43
2016,8,20,15,15,2.0,94.0,1.75,27.0,95.5,85.43,62.01
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,16.8,7.8
2016,8,20,15,45,0.0,17.0,1.45,27.0,17.0,15.02,6.42
2016,8,20,16,0,0.0,15.0,1.3,27.0,15.0,13.24,5.03
2016,8,20,16,15,0.0,12.5,1.15,26.5,12.5,11.03,3.29
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,8.81,1.53
2016,8,20,16,45,0.0,28.0,0.85,26.0,28.0,24.69,14.54
2016,8,20,17,0,0.0,46.0,0.7,26.0,46.0,40.6,27.58
2016,8,20,17,15,0.0,39.0,0.6,25.5,39.0,34.39,22.66
2016,8,20,17,30,0.0,32.0,0.5,25.0,32.0,28.19,17.69
2016,8,20,17,45,0.0,25.5,0.4,25.0,25.5,22.44,12.96
2016,8,20,18,0,0.0,19.0,0.3,25.0,19.0,16.7,8.17
2016,8,20,18,15,0.0,13.5,0.35,25.0,13.5,11.85,4.05
2016,8,20,18,30,0.0,8.0,0.4,25.0,8.0,7.02,0.0
2016,8,20,18,45,0.0,4.0,0.45,25.0,4.0,3.5,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,22.0,6.5,5.91,0.0
2016,8,21,6,30,0.0,13.0,2.6,22.0,13.0,11.42,3.09
2016,8,21,6,45,0.0,26.0,2.6,22.0,26.0,22.9,13.79
2016,8,21,7,0,0.0,39.0,2.6,22.0,39.0,34.4,24.09
2016,8,21,7,15,0.0,54.5,2.55,22.0,54.5,48.06,36.15
2016,8,21,7,30,0.0,70.0,2.5,22.0,70.0,61.21,47.6
2016,8,21,7,45,0.0,91.0,2.5,22.0,91.0,78.52,62.42
2016,8,21,8,0,0.0,112.0,2.5,22.0,112.0,95.59,76.78
2016,8,21,8,15,0.0,124.5,2.55,22.0,124.5,106.42,81.82
2016,8,21,8,30,0.0,137.0,2.6,22.0,137.0,117.55,90.48
2016,8,21,8,45,41.5,201.0,2.65,22.5,226.0,170.03,129.99
2016,8,21,9,0,83.0,265.0,2.7,23.0,315.0,231.82,176.28
2016,8,21,9,15,77.0,285.0,2.6,23.0,335.0,254.54,193.94
2016,8,21,9,30,71.0,305.0,2.5,23.0,355.0,276.59,210.95
2016,8,21,9,45,115.5,336.0,2.45,23.5,422.5,324.41,246.26
2016,8,21,10,0,160.0,367.0,2.4,24.0,490.0,381.84,288.5
2016,8,21,10,15,123.0,379.0,2.1,24.0,476.0,386.33,291.26
2016,8,21,10,30,86.0,391.0,1.8,24.0,462.0,387.16,290.92
2016,8,21,10,45,54.5,359.5,1.5,24.5,405.5,349.05,261.48
2016,8,21,11,0,23.0,328.0,1.2,25.0,349.0,304.92,227.57
2016,8,21,11,15,89.0,395.5,0.95,25.0,477.0,417.9,309.78
2016,8,21,11,30,155.0,463.0,0.7,25.0,605.0,541.0,394.0
2016,8,21,11,45,135.5,467.5,0.45,25.5,593.0,541.38,389.57
2016,8,21,12,0,116.0,472.0,0.2,26.0,581.0,539.83,384.82
2016,8,21,12,15,61.0,320.0,0.5,26.0,377.5,349.69,256.14
2016,8,21,12,30,6.0,168.0,0.8,26.0,174.0,156.13,115.02
2016,8,21,12,45,12.0,240.5,1.1,26.0,252.0,228.33,170.34
2016,8,21,13,0,18.0,313.0,1.4,26.0,330.0,302.13,225.06
2016,8,21,13,15,18.0,312.0,1.55,26.0,329.0,302.39,225.25
2016,8,21,13,30,18.0,311.0,1.7,26.0,328.0,302.55,225.74
2016,8,21,13,45,30.0,347.0,1.9,26.0,374.0,365.02,272.24
2016,8,21,14,0,42.0,383.0,2.1,26.0,420.0,416.39,310.07
2016,8,21,14,15,38.0,363.5,2.2,26.0,396.5,394.74,294.68
2016,8,21,14,30,34.0,344.0,2.3,26.0,373.0,372.64,279.2
2016,8,21,14,45,37.0,335.0,2.45,26.0,365.5,368.26,276.93
2016,8,21,15,0,40.0,326.0,2.6,26.0,358.0,363.67,274.45
2016,8,21,15,15,27.0,280.5,2.6,26.0,301.5,304.02,230.36
2016,8,21,15,30,14.0,235.0,2.6,26.0,245.0,231.34,175.74
2016,8,21,15,45,22.5,239.5,2.65,26.0,254.5,244.74,187.0
2016,8,21,16,0,31.0,244.0,2.7,26.0,264.0,273.11,209.48
2016,8,21,16,15,47.0,234.0,2.65,25.5,261.5,277.72,214.56
2016,8,21,16,30,63.0,224.0,2.6,25.0,259.0,281.45,219.05
2016,8,21,16,45,31.5,169.5,2.55,25.0,187.0,195.15,151.73
2016,8,21,17,0,0.0,115.0,2.5,25.0,115.0,105.1,79.79
2016,8,21,17,15,0.0,98.5,2.35,24.5,98.5,89.69,67.87
2016,8,21,17,30,0.0,82.0,2.2,24.0,82.0,74.26,55.6
2016,8,21,17,45,0.0,65.5,2.1,24.0,65.5,58.79,42.94
2016,8,21,18,0,0.0,49.0,2.0,24.0,49.0,43.26,30.04
2016,8,21,18,15,0.0,34.5,1.9,23.5,34.5,30.42,19.23
2016,8,21,18,30,0.0,20.0,1.8,23.0,20.0,17.6,8.31
2016,8,21,18,45,0.0,10.0,1.7,23.0,10.0,8.78,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,23.0,1.5,1.36,0.0
2016,8,22,6,30,0.0,3.0,1.9,23.0,3.0,2.63,0.0
2016,8,22,6,45,0.0,7.0,2.1,23.5,7.0,6.14,0.0
2016,8,22,7,0,0.0,11.0,2.3,24.0,11.0,9.66,2.65
2016,8,22,7,15,0.0,16.0,2.35,24.5,16.0,14.06,6.51
2016,8,22,7,30,0.0,21.0,2.4,25.0,21.0,18.47,10.32
2016,8,22,7,45,0.0,39.5,2.45,25.5,39.5,34.82,24.31
2016,8,22,8,0,0.0,58.0,2.5,26.0,58.0,51.23,38.12
2016,8,22,8,15,0.0,92.0,2.6,26.0,92.0,80.75,59.97
2016,8,22,8,30,0.0,126.0,2.7,26.0,126.0,108.86,82.16
2016,8,22,8,45,0.5,144.5,2.85,26.5,144.5,124.77,94.22
2016,8,22,9,0,1.0,163.0,3.0,27.0,163.0,140.9,106.31
2016,8,22,9,15,9.5,202.5,3.05,27.0,209.0,176.65,133.49
2016,8,22,9,30,18.0,242.0,3.1,27.0,255.0,213.79,161.51
2016,8,22,9,45,38.0,289.0,3.2,27.5,318.0,259.02,194.98
2016,8,22,10,0,58.0,336.0,3.3,28.0,381.0,311.63,233.62
2016,8,22,10,15,157.0,365.5,3.35,28.0,493.5,394.34,294.91
2016,8,22,10,30,256.0,395.0,3.4,28.0,606.0,489.83,364.94
2016,8,22,10,45,369.0,371.0,3.45,28.0,688.0,562.0,418.22
2016,8,22,11,0,482.0,347.0,3.5,28.0,770.0,645.29,478.99
2016,8,22,11,15,385.5,394.5,3.5,28.0,738.5,641.59,474.61
2016,8,22,11,30,289.0,442.0,3.5,28.0,707.0,631.31,465.46
2016,8,22,11,45,250.5,458.0,3.55,28.5,690.0,632.69,464.86
2016,8,22,12,0,212.0,474.0,3.6,29.0,673.0,624.5,457.48
2016,8,22,12,15,197.5,478.5,3.6,29.0,664.5,628.79,460.17
2016,8,22,12,30,183.0,483.0,3.6,29.0,656.0,631.42,461.63
2016,8,22,12,45,521.0,306.0,3.6,29.0,796.5,809.55,593.85
2016,8,22,13,0,859.0,129.0,3.6,29.0,937.0,962.15,698.18
2016,8,22,13,15,565.0,290.5,3.6,29.0,819.5,869.03,633.15
2016,8,22,13,30,271.0,452.0,3.6,29.0,702.0,736.84,536.06
2016,8,22,13,45,557.5,289.0,3.6,29.0,789.0,878.88,642.25
2016,8,22,14,0,844.0,126.0,3.6,29.0,876.0,989.97,717.72
2016,8,22,14,15,837.5,124.5,3.6,29.0,849.0,984.2,713.92
2016,8,22,14,30,831.0,123.0,3.6,29.0,822.0,974.79,708.82
2016,8,22,14,45,820.0,122.0,3.6,29.0,787.5,957.91,698.95
2016,8,22,15,0,809.0,121.0,3.6,29.0,753.0,948.2,693.97
2016,8,22,15,15,796.5,118.5,3.6,29.0,712.5,921.49,677.77
2016,8,22,15,30,784.0,116.0,3.6,29.0,672.0,891.8,659.68
2016,8,22,15,45,763.0,114.5,3.6,29.0,625.5,852.68,635.14
2016,8,22,16,0,742.0,113.0,3.6,29.0,579.0,811.48,609.01
2016,8,22,16,15,719.0,109.0,3.4,28.5,528.5,767.92,581.23
2016,8,22,16,30,696.0,105.0,3.2,28.0,478.0,719.26,549.47
2016,8,22,16,45,663.0,100.5,3.05,28.0,425.0,661.28,509.66
2016,8,22,17,0,630.0,96.0,2.9,28.0,372.0,603.61,469.3
2016,8,22,17,15,586.5,89.5,2.7,27.5,318.0,536.99,420.76
2016,8,22,17,30,543.0,83.0,2.5,27.0,264.0,472.5,372.23
2016,8,22,17,45,476.5,74.5,2.35,27.0,211.0,394.58,311.0
2016,8,22,18,0,410.0,66.0,2.2,27.0,158.0,318.62,249.38
2016,8,22,18,15,313.5,53.0,2.25,26.5,111.0,234.54,180.22
2016,8,22,18,30,217.0,40.0,2.3,26.0,64.0,161.64,117.59
2016,8,22,18,45,108.5,20.0,2.35,26.0,32.0,76.53,14.87
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,16.0,3.7,24.0,21.0,14.55,0.0
2016,8,23,6,30,120.0,32.0,3.8,24.0,42.0,25.66,13.28
2016,8,23,6,45,225.5,48.5,3.9,24.5,85.5,37.29,25.58
2016,8,23,7,0,331.0,65.0,4.0,25.0,129.0,49.16,36.25
2016,8,23,7,15,165.5,36.5,4.2,25.0,68.5,26.58,17.24
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,7.03,0.41
2016,8,23,7,45,0.0,43.5,4.6,25.5,43.5,38.36,27.33
2016,8,23,8,0,0.0,79.0,4.8,26.0,79.0,69.67,53.77
2016,8,23,8,15,65.5,149.0,4.9,26.0,182.5,122.5,91.98
2016,8,23,8,30,131.0,219.0,5.0,26.0,286.0,178.87,132.43
2016,8,23,8,45,437.5,164.5,5.1,26.5,422.0,196.51,132.62
2016,8,23,9,0,744.0,110.0,5.2,27.0,558.0,263.1,175.65
2016,8,23,9,15,762.5,113.5,5.2,27.5,606.0,320.75,224.87
2016,8,23,9,30,781.0,117.0,5.2,28.0,654.0,379.82,274.9
2016,8,23,9,45,531.5,233.0,5.2,28.5,609.0,415.44,308.27
2016,8,23,10,0,282.0,349.0,5.2,29.0,564.0,425.25,317.74
2016,8,23,10,15,564.0,233.5,5.2,29.0,690.0,504.08,378.53
2016,8,23,10,30,846.0,118.0,5.2,29.0,816.0,608.14,458.71
2016,8,23,10,45,857.0,117.5,5.25,29.5,846.5,659.95,497.17
2016,8,23,11,0,868.0,117.0,5.3,30.0,877.0,710.53,533.91
2016,8,23,11,15,873.5,118.0,5.25,30.0,899.0,756.88,566.81
2016,8,23,11,30,879.0,119.0,5.2,30.0,921.0,801.06,596.6
2016,8,23,11,45,880.0,121.0,5.2,30.5,934.5,840.1,621.57
2016,8,23,12,0,881.0,123.0,5.2,31.0,948.0,876.31,644.39
2016,8,23,12,15,882.5,123.5,5.2,31.0,953.5,908.61,665.77
2016,8,23,12,30,884.0,124.0,5.2,31.0,959.0,937.82,685.07
2016,8,23,12,45,883.0,124.0,5.2,31.0,955.5,960.99,700.35
2016,8,23,13,0,882.0,124.0,5.2,31.0,952.0,980.69,713.43
2016,8,23,13,15,879.5,123.0,5.15,31.0,940.5,994.37,722.27
2016,8,23,13,30,877.0,122.0,5.1,31.0,929.0,1004.33,728.8
2016,8,23,13,45,872.0,121.5,5.1,31.0,909.0,1008.52,732.06
2016,8,23,14,0,867.0,121.0,5.1,31.0,889.0,1008.92,733.02
2016,8,23,14,15,537.5,266.0,5.05,31.0,737.0,845.14,621.61
2016,8,23,14,30,208.0,411.0,5.0,31.0,585.0,636.37,468.92
2016,8,23,14,45,243.0,386.0,4.95,31.0,581.0,646.11,478.57
2016,8,23,15,0,278.0,361.0,4.9,31.0,577.0,670.74,497.53
2016,8,23,15,15,533.0,241.0,4.8,30.5,627.5,801.16,597.66
2016,8,23,15,30,788.0,121.0,4.7,30.0,678.0,901.76,670.18
2016,8,23,15,45,766.5,119.5,4.65,30.0,630.5,861.96,643.82
2016,8,23,16,0,745.0,118.0,4.6,30.0,583.0,820.08,616.73
2016,8,23,16,15,721.5,114.0,4.35,29.5,532.0,776.4,588.73
2016,8,23,16,30,698.0,110.0,4.1,29.0,481.0,727.13,556.37
2016,8,23,16,45,662.0,105.5,3.9,29.0,427.0,666.6,514.46
2016,8,23,17,0,626.0,101.0,3.7,29.0,373.0,606.58,471.89
2016,8,23,17,15,581.0,94.0,3.4,28.5,318.0,538.35,421.82
2016,8,23,17,30,536.0,87.0,3.1,28.0,263.0,472.36,371.85
2016,8,23,17,45,469.0,77.5,2.85,27.5,210.0,393.19,310.0
2016,8,23,18,0,402.0,68.0,2.6,27.0,157.0,316.92,248.31
2016,8,23,18,15,301.5,54.0,2.55,26.5,110.0,230.24,176.78
2016,8,23,18,30,201.0,40.0,2.5,26.0,63.0,155.26,112.11
2016,8,23,18,45,100.5,20.0,2.5,26.0,31.5,73.0,1.73
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.5,14.0,2.75,23.0,23.0,12.73,0.0
2016,8,24,6,30,219.0,28.0,3.0,23.0,46.0,22.0,10.36
2016,8,24,6,45,337.5,39.5,3.3,23.5,92.0,31.52,20.84
2016,8,24,7,0,456.0,51.0,3.6,24.0,138.0,39.67,28.31
2016,8,24,7,15,525.5,58.5,3.75,24.5,192.0,43.98,32.24
2016,8,24,7,30,595.0,66.0,3.9,25.0,246.0,48.19,35.85
2016,8,24,7,45,649.5,69.5,4.1,25.5,303.0,49.16,36.55
2016,8,24,8,0,704.0,73.0,4.3,26.0,360.0,55.09,41.4
2016,8,24,8,15,734.5,77.0,4.3,26.0,415.0,86.1,46.69
2016,8,24,8,30,765.0,81.0,4.3,26.0,470.0,142.69,77.85
2016,8,24,8,45,792.0,82.5,4.35,26.5,523.0,200.33,120.89
2016,8,24,9,0,819.0,84.0,4.4,27.0,576.0,266.48,175.46
2016,8,24,9,15,834.5,86.5,4.4,27.5,624.0,326.31,226.87
2016,8,24,9,30,850.0,89.0,4.4,28.0,672.0,386.95,278.46
2016,8,24,9,45,863.0,90.5,4.4,28.5,714.5,446.23,327.85
2016,8,24,10,0,876.0,92.0,4.4,29.0,757.0,505.48,375.61
2016,8,24,10,15,884.5,93.5,4.4,29.0,793.5,561.99,420.62
2016,8,24,10,30,893.0,95.0,4.4,29.0,830.0,617.43,463.52
2016,8,24,10,45,899.0,96.5,4.4,29.5,859.0,669.95,502.14
2016,8,24,11,0,905.0,98.0,4.4,30.0,888.0,720.66,538.31
2016,8,24,11,15,909.0,99.0,4.35,30.0,909.5,767.42,570.34
2016,8,24,11,30,913.0,100.0,4.3,30.0,931.0,811.75,599.79
2016,8,24,11,45,907.5,105.5,4.3,30.5,942.0,849.85,623.7
2016,8,24,12,0,902.0,111.0,4.3,31.0,953.0,884.57,645.15
2016,8,24,12,15,902.5,111.0,4.25,31.0,958.0,916.02,665.38
2016,8,24,12,30,903.0,111.0,4.2,31.0,963.0,944.22,683.42
2016,8,24,12,45,900.0,112.5,4.2,31.0,958.5,967.19,698.31
2016,8,24,13,0,897.0,114.0,4.2,31.0,954.0,986.58,710.93
2016,8,24,13,15,612.0,273.5,4.15,31.0,843.5,901.27,653.27
2016,8,24,13,30,327.0,433.0,4.1,31.0,733.0,775.1,561.06
2016,8,24,13,45,601.5,273.5,4.1,31.0,810.5,912.53,662.74
2016,8,24,14,0,876.0,114.0,4.1,31.0,888.0,1011.63,729.02
2016,8,24,14,15,869.0,113.0,4.05,31.0,860.0,1005.55,724.9
2016,8,24,14,30,862.0,112.0,4.0,31.0,832.0,995.72,719.28
2016,8,24,14,45,840.0,117.0,3.95,31.0,794.5,973.82,705.94
2016,8,24,15,0,818.0,122.0,3.9,31.0,757.0,959.46,697.72
2016,8,24,15,15,805.0,119.5,3.85,30.5,715.5,931.95,682.24
2016,8,24,15,30,792.0,117.0,3.8,30.0,674.0,901.44,664.79
2016,8,24,15,45,772.5,115.0,3.75,30.0,627.0,862.74,640.4
2016,8,24,16,0,753.0,113.0,3.7,30.0,580.0,821.86,614.39
2016,8,24,16,15,730.0,108.5,3.5,29.5,529.0,777.29,586.1
2016,8,24,16,30,707.0,104.0,3.3,29.0,478.0,727.47,553.72
2016,8,24,16,45,673.0,99.5,3.1,29.0,424.0,668.13,512.95
2016,8,24,17,0,639.0,95.0,2.9,29.0,370.0,609.17,471.74
2016,8,24,17,15,595.0,88.0,2.6,28.5,315.5,541.08,422.02
2016,8,24,17,30,551.0,81.0,2.3,28.0,261.0,475.19,372.35
2016,8,24,17,45,482.5,72.5,2.05,27.5,207.5,395.65,310.5
2016,8,24,18,0,414.0,64.0,1.8,27.0,154.0,321.69,250.76
2016,8,24,18,15,316.5,50.5,1.75,26.5,107.0,233.12,178.15
2016,8,24,18,30,219.0,37.0,1.7,26.0,60.0,159.25,113.84
2016,8,24,18,45,109.5,18.5,1.65,26.0,30.0,73.55,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,12.28,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,21.2,9.5
2016,8,25,6,45,313.0,40.5,1.8,23.5,89.0,32.46,21.61
2016,8,25,7,0,419.0,54.0,2.0,24.0,134.0,42.26,30.52
2016,8,25,7,15,490.0,63.0,2.1,24.0,187.0,47.65,35.46
2016,8,25,7,30,561.0,72.0,2.2,24.0,240.0,52.85,40.02
2016,8,25,7,45,606.5,79.0,2.3,24.5,295.0,56.12,42.68
2016,8,25,8,0,652.0,86.0,2.4,25.0,350.0,59.23,45.1
2016,8,25,8,15,685.0,91.0,2.4,25.0,404.5,89.89,50.83
2016,8,25,8,30,718.0,96.0,2.4,25.0,459.0,145.0,81.71
2016,8,25,8,45,744.5,99.0,2.4,25.5,511.5,206.17,127.57
2016,8,25,9,0,771.0,102.0,2.4,26.0,564.0,264.96,175.89
2016,8,25,9,15,788.0,105.0,2.35,26.5,611.5,323.52,225.52
2016,8,25,9,30,805.0,108.0,2.3,27.0,659.0,383.24,275.45
2016,8,25,9,45,821.5,109.0,2.25,27.5,702.0,441.95,323.27
2016,8,25,10,0,838.0,110.0,2.2,28.0,745.0,503.45,371.4
2016,8,25,10,15,847.0,111.5,2.15,28.0,780.5,558.36,413.95
2016,8,25,10,30,856.0,113.0,2.1,28.0,816.0,612.31,454.41
2016,8,25,10,45,863.5,114.0,2.05,28.5,845.5,663.67,490.8
2016,8,25,11,0,871.0,115.0,2.0,29.0,875.0,713.45,524.85
2016,8,25,11,15,562.0,282.0,1.95,29.0,776.5,680.26,496.62
2016,8,25,11,30,253.0,449.0,1.9,29.0,678.0,612.39,443.67
2016,8,25,11,45,571.5,282.0,1.9,29.0,811.0,745.71,542.19
2016,8,25,12,0,890.0,115.0,1.9,29.0,944.0,879.28,632.3
2016,8,25,12,15,890.5,115.0,1.9,29.0,949.0,910.37,650.71
2016,8,25,12,30,891.0,115.0,1.9,29.0,954.0,938.25,668.03
2016,8,25,12,45,890.0,115.0,1.9,29.5,950.0,961.38,681.01
2016,8,25,13,0,889.0,115.0,1.9,30.0,946.0,980.99,691.82
2016,8,25,13,15,886.0,114.5,1.9,30.0,933.5,994.53,700.32
2016,8,25,13,30,883.0,114.0,1.9,30.0,921.0,1004.31,706.66
2016,8,25,13,45,877.5,113.0,1.9,30.0,901.0,1007.27,708.95
2016,8,25,14,0,872.0,112.0,1.9,30.0,881.0,1006.39,709.08
2016,8,25,14,15,609.5,244.0,1.9,30.0,773.0,901.71,643.29
2016,8,25,14,30,347.0,376.0,1.9,30.0,665.0,756.7,543.43
2016,8,25,14,45,328.0,363.0,1.95,30.0,627.0,724.32,524.22
2016,8,25,15,0,309.0,350.0,2.0,30.0,589.0,690.6,502.9
2016,8,25,15,15,258.5,338.0,2.0,29.5,530.5,626.51,460.46
2016,8,25,15,30,208.0,326.0,2.0,29.0,472.0,546.11,406.0
2016,8,25,15,45,166.0,302.5,2.0,29.0,414.0,479.11,359.09
2016,8,25,16,0,124.0,279.0,2.0,29.0,356.0,413.48,312.03
2016,8,25,16,15,277.5,231.5,1.9,28.5,383.5,505.45,384.89
2016,8,25,16,30,431.0,184.0,1.8,28.0,411.0,584.81,446.2
2016,8,25,16,45,530.0,139.0,1.75,28.0,387.0,594.6,455.88
2016,8,25,17,0,629.0,94.0,1.7,28.0,363.0,600.56,462.63
2016,8,25,17,15,584.5,87.0,1.55,27.5,308.5,532.54,413.29
2016,8,25,17,30,540.0,80.0,1.4,27.0,254.0,466.81,364.46
2016,8,25,17,45,472.5,71.0,1.3,27.0,201.5,387.87,303.15
2016,8,25,18,0,405.0,62.0,1.2,27.0,149.0,314.52,243.97
2016,8,25,18,15,308.0,48.5,1.2,26.5,103.0,226.54,172.27
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,153.5,108.26
2016,8,25,18,45,105.5,17.5,1.2,25.5,28.5,70.06,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,60.5,14.0,0.7,23.0,19.0,12.73,0.0
2016,8,26,6,30,121.0,28.0,0.8,23.0,38.0,21.9,9.65
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,34.66,23.43
2016,8,26,7,0,324.0,62.0,1.0,24.0,123.0,46.98,34.53
2016,8,26,7,15,395.0,74.0,1.0,24.0,174.0,55.02,41.77
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,62.76,48.5
2016,8,26,7,45,517.5,94.5,1.05,24.5,279.0,67.9,52.72
2016,8,26,8,0,569.0,103.0,1.1,25.0,333.0,71.56,55.54
2016,8,26,8,15,296.0,144.5,1.0,25.5,265.0,118.37,82.76
2016,8,26,8,30,23.0,186.0,0.9,26.0,197.0,157.15,118.89
2016,8,26,8,45,362.0,155.0,0.85,26.5,370.0,178.29,120.44
2016,8,26,9,0,701.0,124.0,0.8,27.0,543.0,262.14,174.09
2016,8,26,9,15,604.0,177.0,0.7,27.0,559.5,322.74,226.29
2016,8,26,9,30,507.0,230.0,0.6,27.0,576.0,370.13,266.06
2016,8,26,9,45,485.5,256.5,0.5,27.5,605.0,417.48,301.81
2016,8,26,10,0,464.0,283.0,0.4,28.0,634.0,462.05,333.76
2016,8,26,10,15,467.0,299.0,0.45,28.0,667.0,508.59,367.55
2016,8,26,10,30,470.0,315.0,0.5,28.0,700.0,554.82,400.26
2016,8,26,10,45,397.5,360.0,0.6,28.0,694.0,575.02,414.24
2016,8,26,11,0,325.0,405.0,0.7,28.0,688.0,588.67,423.29
2016,8,26,11,15,393.0,389.5,0.8,28.0,740.0,646.97,464.48
2016,8,26,11,30,461.0,374.0,0.9,28.0,792.0,713.51,510.14
2016,8,26,11,45,481.0,379.0,1.0,28.5,821.0,759.81,540.02
2016,8,26,12,0,501.0,384.0,1.1,29.0,850.0,806.05,569.66
2016,8,26,12,15,459.0,394.0,1.2,29.0,822.5,801.07,566.53
2016,8,26,12,30,417.0,404.0,1.3,29.0,795.0,791.84,561.08
2016,8,26,12,45,388.0,416.0,1.4,29.0,779.0,784.48,557.09
2016,8,26,13,0,359.0,428.0,1.5,29.0,763.0,782.23,556.13
2016,8,26,13,15,223.5,436.0,1.55,29.0,644.0,655.2,470.38
2016,8,26,13,30,88.0,444.0,1.6,29.0,525.0,520.67,376.87
2016,8,26,13,45,452.5,294.0,1.7,29.0,693.5,782.36,566.38
2016,8,26,14,0,817.0,144.0,1.8,29.0,862.0,996.76,707.27
2016,8,26,14,15,642.5,233.0,1.9,29.0,786.5,924.64,661.44
2016,8,26,14,30,468.0,322.0,2.0,29.0,711.0,837.13,602.49
2016,8,26,14,45,629.0,226.5,2.1,29.0,725.0,901.13,651.85
2016,8,26,15,0,790.0,131.0,2.2,29.0,739.0,943.22,680.78
2016,8,26,15,15,547.5,219.0,2.25,28.5,629.5,792.71,583.34
2016,8,26,15,30,305.0,307.0,2.3,28.0,520.0,634.08,472.03
2016,8,26,15,45,268.0,290.0,2.35,28.0,467.5,576.04,433.06
2016,8,26,16,0,231.0,273.0,2.4,28.0,415.0,502.5,381.62
2016,8,26,16,15,258.0,243.0,2.35,27.5,388.5,502.54,384.59
2016,8,26,16,30,285.0,213.0,2.3,27.0,362.0,483.07,373.07
2016,8,26,16,45,313.5,183.0,2.25,27.0,330.0,461.26,358.91
2016,8,26,17,0,342.0,153.0,2.2,27.0,298.0,435.58,341.41
2016,8,26,17,15,319.5,133.0,2.1,26.5,253.0,382.71,302.13
2016,8,26,17,30,297.0,113.0,2.0,26.0,208.0,330.95,262.54
2016,8,26,17,45,261.0,93.5,1.9,26.0,164.5,273.22,216.24
2016,8,26,18,0,225.0,74.0,1.8,26.0,121.0,218.64,171.04
2016,8,26,18,15,167.0,54.0,1.8,25.5,83.0,156.17,118.75
2016,8,26,18,30,109.0,34.0,1.8,25.0,45.0,99.71,68.52
2016,8,26,18,45,54.5,17.0,1.85,25.0,22.5,35.36,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,54.0,13.5,0.6,22.5,17.5,12.28,0.0
2016,8,27,6,30,108.0,27.0,0.7,23.0,35.0,21.86,9.22
2016,8,27,6,45,190.0,45.0,0.8,23.5,74.5,34.62,23.36
2016,8,27,7,0,272.0,63.0,0.9,24.0,114.0,47.61,35.04
2016,8,27,7,15,336.5,76.0,0.9,24.0,161.0,56.29,42.85
2016,8,27,7,30,401.0,89.0,0.9,24.0,208.0,64.62,50.09
2016,8,27,7,45,494.5,93.0,0.9,24.5,270.5,66.65,51.65
2016,8,27,8,0,588.0,97.0,0.9,25.0,333.0,67.18,51.84
2016,8,27,8,15,623.0,103.0,0.75,25.5,386.5,97.43,57.69
2016,8,27,8,30,658.0,109.0,0.6,26.0,440.0,149.79,87.06
2016,8,27,8,45,473.5,181.0,0.45,26.5,432.5,217.74,145.7
2016,8,27,9,0,289.0,253.0,0.3,27.0,425.0,265.16,188.83
2016,8,27,9,15,165.5,266.5,0.4,27.0,367.0,265.48,194.07
2016,8,27,9,30,42.0,280.0,0.5,27.0,309.0,248.54,184.7
2016,8,27,9,45,409.0,207.5,0.6,27.5,514.5,346.85,254.0
2016,8,27,10,0,776.0,135.0,0.7,28.0,720.0,495.09,360.0
2016,8,27,10,15,503.0,265.5,0.8,28.0,652.0,501.8,365.79
2016,8,27,10,30,230.0,396.0,0.9,28.0,584.0,479.51,349.3
2016,8,27,10,45,277.0,400.5,1.05,28.5,635.0,532.23,386.91
2016,8,27,11,0,324.0,405.0,1.2,29.0,686.0,588.98,426.24
2016,8,27,11,15,572.0,277.0,1.3,29.0,788.5,685.58,497.03
2016,8,27,11,30,820.0,149.0,1.4,29.0,891.0,792.13,572.27
2016,8,27,11,45,516.0,309.0,1.5,29.0,779.0,727.06,523.91
2016,8,27,12,0,212.0,469.0,1.6,29.0,667.0,624.04,448.72
2016,8,27,12,15,263.5,459.5,1.65,29.0,706.5,682.34,490.15
2016,8,27,12,30,315.0,450.0,1.7,29.0,746.0,735.26,526.43
2016,8,27,12,45,571.5,300.0,1.8,29.0,833.0,857.75,614.46
2016,8,27,13,0,828.0,150.0,1.9,29.0,920.0,958.01,681.42
2016,8,27,13,15,825.0,149.0,1.95,29.0,908.5,982.13,696.38
2016,8,27,13,30,822.0,148.0,2.0,29.0,897.0,991.37,702.93
2016,8,27,13,45,814.0,148.5,2.05,29.0,876.0,993.48,705.3
2016,8,27,14,0,806.0,149.0,2.1,29.0,855.0,991.88,705.56
2016,8,27,14,15,798.5,147.0,2.1,29.0,827.5,984.46,701.75
2016,8,27,14,30,791.0,145.0,2.1,29.0,800.0,973.44,695.86
2016,8,27,14,45,777.0,144.5,2.15,29.0,764.5,954.08,685.33
2016,8,27,15,0,763.0,144.0,2.2,29.0,729.0,931.52,672.84
2016,8,27,15,15,495.0,232.0,2.15,29.0,603.5,756.87,556.41
2016,8,27,15,30,227.0,320.0,2.1,29.0,478.0,558.49,415.04
2016,8,27,15,45,459.0,226.0,2.1,29.0,516.0,697.27,520.41
2016,8,27,16,0,691.0,132.0,2.1,29.0,554.0,794.08,590.16
2016,8,27,16,15,665.5,126.5,2.0,28.5,503.5,743.92,557.43
2016,8,27,16,30,640.0,121.0,1.9,28.0,453.0,692.85,524.78
2016,8,27,16,45,607.5,114.0,1.85,28.0,400.5,634.02,485.25
2016,8,27,17,0,575.0,107.0,1.8,28.0,348.0,575.59,444.17
2016,8,27,17,15,528.5,98.0,1.65,27.5,294.5,506.02,393.83
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,433.93,339.98
2016,8,27,17,45,417.5,77.5,1.4,26.5,189.5,358.11,281.11
2016,8,27,18,0,353.0,66.0,1.3,26.0,138.0,288.36,224.63
2016,8,27,18,15,259.5,49.5,1.3,25.5,93.5,205.01,155.9
2016,8,27,18,30,166.0,33.0,1.3,25.0,49.0,132.67,90.74
2016,8,27,18,45,83.0,16.5,1.3,25.0,24.5,45.22,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,13.0,1.7,22.0,17.5,11.82,0.0
2016,8,28,6,30,123.0,26.0,1.9,22.0,35.0,20.36,7.79
2016,8,28,6,45,218.5,44.0,2.1,22.5,77.5,33.94,22.83
2016,8,28,7,0,314.0,62.0,2.3,23.0,120.0,47.03,34.66
2016,8,28,7,15,384.5,74.5,2.35,23.5,170.5,55.43,42.19
2016,8,28,7,30,455.0,87.0,2.4,24.0,221.0,63.51,49.16
2016,8,28,7,45,505.0,96.0,2.45,24.5,274.0,69.28,53.92
2016,8,28,8,0,555.0,105.0,2.5,25.0,327.0,73.25,57.02
2016,8,28,8,15,591.0,112.0,2.6,25.5,380.0,103.53,63.28
2016,8,28,8,30,627.0,119.0,2.7,26.0,433.0,154.82,92.75
2016,8,28,8,45,658.0,123.0,2.8,26.5,484.5,207.43,131.86
2016,8,28,9,0,689.0,127.0,2.9,27.0,536.0,263.64,177.61
2016,8,28,9,15,708.5,131.5,2.95,27.0,583.0,320.06,225.43
2016,8,28,9,30,728.0,136.0,3.0,27.0,630.0,378.1,274.24
2016,8,28,9,45,749.0,136.5,3.15,27.5,673.0,437.93,322.92
2016,8,28,10,0,770.0,137.0,3.3,28.0,716.0,495.11,368.41
2016,8,28,10,15,535.0,258.0,3.35,28.0,670.5,514.05,383.86
2016,8,28,10,30,300.0,379.0,3.4,28.0,625.0,508.11,378.45
2016,8,28,10,45,186.0,392.5,3.45,28.0,547.0,466.33,347.62
2016,8,28,11,0,72.0,406.0,3.5,28.0,469.0,410.28,305.28
2016,8,28,11,15,449.0,274.5,3.5,28.0,679.0,593.2,445.18
2016,8,28,11,30,826.0,143.0,3.5,28.0,889.0,787.21,585.87
2016,8,28,11,45,823.5,147.5,3.55,28.5,901.0,830.44,612.62
2016,8,28,12,0,821.0,152.0,3.6,29.0,913.0,865.39,634.53
2016,8,28,12,15,822.0,152.5,3.65,29.0,917.5,896.58,655.15
2016,8,28,12,30,823.0,153.0,3.7,29.0,922.0,924.76,673.79
2016,8,28,12,45,826.0,150.0,3.75,29.0,919.5,937.57,682.36
2016,8,28,13,0,829.0,147.0,3.8,29.0,917.0,957.25,695.67
2016,8,28,13,15,826.0,146.5,3.8,29.0,905.0,970.1,704.25
2016,8,28,13,30,823.0,146.0,3.8,29.0,893.0,991.27,718.42
2016,8,28,13,45,822.5,141.5,3.85,29.0,874.0,983.71,714.22
2016,8,28,14,0,822.0,137.0,3.9,29.0,855.0,984.3,715.69
2016,8,28,14,15,815.0,135.5,3.9,29.0,827.5,989.39,719.9
2016,8,28,14,30,808.0,134.0,3.9,29.0,800.0,979.16,714.19
2016,8,28,14,45,419.0,217.0,3.95,29.0,561.5,675.82,506.37
2016,8,28,15,0,30.0,300.0,4.0,29.0,323.0,328.52,245.89
2016,8,28,15,15,96.0,312.0,3.95,28.5,379.5,407.72,308.94
2016,8,28,15,30,162.0,324.0,3.9,28.0,436.0,502.17,381.02
2016,8,28,15,45,147.5,299.5,3.85,28.0,396.0,460.39,350.76
2016,8,28,16,0,133.0,275.0,3.8,28.0,356.0,418.57,320.67
2016,8,28,16,15,387.0,197.0,3.65,27.5,402.5,577.31,446.55
2016,8,28,16,30,641.0,119.0,3.5,27.0,449.0,691.41,534.93
2016,8,28,16,45,609.0,111.5,3.4,27.0,396.5,632.31,492.79
2016,8,28,17,0,577.0,104.0,3.3,27.0,344.0,573.59,450.27
2016,8,28,17,15,530.0,95.5,2.9,26.5,290.5,504.14,398.23
2016,8,28,17,30,483.0,87.0,2.5,26.0,237.0,437.28,346.58
2016,8,28,17,45,416.5,75.5,2.15,26.0,186.0,355.03,280.81
2016,8,28,18,0,350.0,64.0,1.8,26.0,135.0,284.3,222.08
2016,8,28,18,15,255.5,48.0,1.65,25.5,90.5,201.36,153.02
2016,8,28,18,30,161.0,32.0,1.5,25.0,46.0,129.76,86.7
2016,8,28,18,45,80.5,16.0,1.4,24.5,23.0,43.78,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.0,13.0,2.9,22.0,17.0,11.82,0.0
2016,8,29,6,30,120.0,26.0,3.1,22.0,34.0,20.38,7.28
2016,8,29,6,45,225.5,42.0,3.3,22.5,76.5,32.42,21.5
2016,8,29,7,0,331.0,58.0,3.5,23.0,119.0,44.07,32.11
2016,8,29,7,15,404.0,69.0,3.65,23.5,169.5,51.48,38.79
2016,8,29,7,30,477.0,80.0,3.8,24.0,220.0,59.37,45.61
2016,8,29,7,45,538.0,85.5,3.95,24.5,275.0,61.12,46.98
2016,8,29,8,0,599.0,91.0,4.1,25.0,330.0,62.91,48.27
2016,8,29,8,15,328.0,147.0,4.2,25.0,281.0,122.82,85.63
2016,8,29,8,30,57.0,203.0,4.3,25.0,232.0,166.73,126.33
2016,8,29,8,45,399.0,153.0,4.4,25.5,387.0,185.33,126.1
2016,8,29,9,0,741.0,103.0,4.5,26.0,542.0,262.63,176.62
2016,8,29,9,15,370.5,75.0,4.55,26.5,294.5,172.5,121.95
2016,8,29,9,30,0.0,47.0,4.6,27.0,47.0,41.6,27.61
2016,8,29,9,45,33.0,192.0,4.65,27.5,217.0,179.93,135.62
2016,8,29,10,0,66.0,337.0,4.7,28.0,387.0,318.4,240.01
2016,8,29,10,15,41.5,308.0,4.7,28.0,340.0,288.79,217.35
2016,8,29,10,30,17.0,279.0,4.7,28.0,293.0,254.78,191.38
2016,8,29,10,45,27.5,321.0,4.75,28.0,344.5,301.03,226.09
2016,8,29,11,0,38.0,363.0,4.8,28.0,396.0,349.35,261.88
2016,8,29,11,15,109.5,409.0,4.8,28.0,507.0,452.73,338.94
2016,8,29,11,30,181.0,455.0,4.8,28.0,618.0,560.34,417.39
2016,8,29,11,45,243.0,450.5,4.8,28.5,673.0,620.69,460.45
2016,8,29,12,0,305.0,446.0,4.8,29.0,728.0,691.95,510.57
2016,8,29,12,15,594.5,278.0,4.8,29.0,831.0,818.59,606.31
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,931.76,684.97
2016,8,29,12,45,881.0,111.0,4.85,29.0,929.5,953.53,699.21
2016,8,29,13,0,878.0,112.0,4.9,29.0,925.0,971.74,711.74
2016,8,29,13,15,875.0,111.5,4.9,29.0,913.0,984.79,720.6
2016,8,29,13,30,872.0,111.0,4.9,29.0,901.0,994.1,727.14
2016,8,29,13,45,865.0,111.5,4.9,29.0,880.0,996.68,729.38
2016,8,29,14,0,858.0,112.0,4.9,29.0,859.0,995.47,729.32
2016,8,29,14,15,465.5,246.5,4.9,28.5,650.5,756.21,565.68
2016,8,29,14,30,73.0,381.0,4.9,28.0,442.0,454.82,340.79
2016,8,29,14,45,444.5,246.0,4.9,28.0,586.5,733.72,554.99
2016,8,29,15,0,816.0,111.0,4.9,28.0,731.0,937.34,699.41
2016,8,29,15,15,803.0,108.5,4.8,28.0,690.0,919.48,686.79
2016,8,29,15,30,790.0,106.0,4.7,28.0,649.0,888.53,666.71
2016,8,29,15,45,767.0,105.0,4.65,28.0,601.5,847.41,639.97
2016,8,29,16,0,744.0,104.0,4.6,28.0,554.0,804.36,611.74
2016,8,29,16,15,720.5,100.0,4.4,27.5,503.5,755.78,579.94
2016,8,29,16,30,697.0,96.0,4.2,27.0,453.0,709.77,549.61
2016,8,29,16,45,348.5,54.0,4.05,27.0,232.5,355.09,283.83
2016,8,29,17,0,0.0,12.0,3.9,27.0,12.0,10.56,2.95
2016,8,29,17,15,0.0,10.0,3.55,26.5,10.0,8.79,1.57
2016,8,29,17,30,0.0,8.0,3.2,26.0,8.0,7.03,0.14
2016,8,29,17,45,0.0,6.0,2.85,25.5,6.0,5.27,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.51,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.19,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.88,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.45,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.0,12.0,2.15,22.0,17.0,10.91,0.0
2016,8,30,6,30,146.0,24.0,2.4,22.0,34.0,18.84,5.77
2016,8,30,6,45,252.0,39.0,2.65,22.5,76.5,30.17,19.59
2016,8,30,7,0,358.0,54.0,2.9,23.0,119.0,41.15,29.61
2016,8,30,7,15,430.0,64.5,2.95,23.5,170.0,49.13,36.77
2016,8,30,7,30,502.0,75.0,3.0,24.0,221.0,55.44,42.24
2016,8,30,7,45,313.5,118.5,3.05,24.5,216.5,88.05,69.93
2016,8,30,8,0,125.0,162.0,3.1,25.0,212.0,119.71,96.25
2016,8,30,8,15,184.0,184.5,3.15,25.5,269.5,146.33,107.75
2016,8,30,8,30,243.0,207.0,3.2,26.0,327.0,180.46,128.74
2016,8,30,8,45,259.5,230.0,3.25,26.5,371.5,220.96,158.79
2016,8,30,9,0,276.0,253.0,3.3,27.0,416.0,263.83,191.93
2016,8,30,9,15,329.0,264.0,3.35,27.0,474.5,311.31,228.44
2016,8,30,9,30,382.0,275.0,3.4,27.0,533.0,364.99,270.08
2016,8,30,9,45,334.5,309.0,3.5,27.5,545.5,399.46,297.72
