Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,0,287.0,343.0,3.6,28.0,558.0,428.58,320.07
2016,8,30,10,15,330.0,349.5,3.65,28.0,608.5,479.56,358.36
2016,8,30,10,30,373.0,356.0,3.7,28.0,659.0,534.56,399.13
2016,8,30,10,45,432.5,347.0,3.75,28.5,710.5,592.31,440.87
2016,8,30,11,0,492.0,338.0,3.8,29.0,762.0,654.24,484.91
2016,8,30,11,15,426.5,373.5,3.8,29.0,748.0,665.28,491.45
2016,8,30,11,30,361.0,409.0,3.8,29.0,734.0,666.66,491.14
2016,8,30,11,45,314.5,432.0,3.85,29.0,718.0,670.01,492.58
2016,8,30,12,0,268.0,455.0,3.9,29.0,702.0,669.4,491.08
2016,8,30,12,15,256.5,460.5,3.9,29.0,698.0,680.05,498.2
2016,8,30,12,30,245.0,466.0,3.9,29.0,694.0,678.84,497.23
2016,8,30,12,45,154.5,449.5,3.95,29.0,593.0,588.14,432.34
2016,8,30,13,0,64.0,433.0,4.0,29.0,492.0,478.59,352.9
2016,8,30,13,15,250.5,404.5,3.95,29.0,631.5,666.73,491.79
2016,8,30,13,30,437.0,376.0,3.9,29.0,771.0,844.83,617.12
2016,8,30,13,45,447.5,362.5,3.9,29.0,758.5,850.32,620.67
2016,8,30,14,0,458.0,349.0,3.9,29.0,746.0,853.25,623.76
2016,8,30,14,15,456.5,335.0,3.8,29.0,719.5,840.91,616.03
2016,8,30,14,30,455.0,321.0,3.7,29.0,693.0,825.94,606.71
2016,8,30,14,45,394.0,328.5,3.65,29.0,640.5,755.96,558.81
2016,8,30,15,0,333.0,336.0,3.6,29.0,588.0,702.15,521.34
2016,8,30,15,15,352.5,309.5,3.45,28.5,563.0,688.76,514.88
2016,8,30,15,30,372.0,283.0,3.3,28.0,538.0,672.62,506.25
2016,8,30,15,45,388.5,256.0,3.2,28.0,505.0,650.22,492.31
2016,8,30,16,0,405.0,229.0,3.1,28.0,472.0,641.16,487.46
2016,8,30,16,15,390.0,209.0,2.85,28.0,426.0,577.83,442.99
2016,8,30,16,30,375.0,189.0,2.6,28.0,380.0,530.14,409.16
2016,8,30,16,45,358.0,169.0,2.4,28.0,334.0,480.56,373.37
2016,8,30,17,0,341.0,149.0,2.2,28.0,288.0,431.08,336.94
2016,8,30,17,15,310.0,130.0,1.95,27.5,242.0,373.54,293.75
2016,8,30,17,30,279.0,111.0,1.7,27.0,196.0,318.06,250.88
2016,8,30,17,45,232.0,91.5,1.45,26.5,152.0,254.95,200.5
2016,8,30,18,0,185.0,72.0,1.2,26.0,108.0,196.39,152.29
2016,8,30,18,15,122.0,50.5,1.15,25.5,71.0,132.09,98.63
2016,8,30,18,30,59.0,29.0,1.1,25.0,34.0,64.6,37.68
2016,8,30,18,45,29.5,14.5,1.05,25.0,17.0,23.84,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,10.91,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,19.49,5.48
2016,8,31,6,45,175.5,43.5,2.3,23.5,71.0,33.55,22.25
2016,8,31,7,0,273.0,63.0,2.5,24.0,112.0,47.79,35.09
2016,8,31,7,15,344.0,77.5,2.45,24.0,162.0,57.64,43.95
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,67.09,52.21
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.5,70.8,55.22
2016,8,31,8,0,543.0,106.0,2.3,25.0,321.0,74.32,57.95
2016,8,31,8,15,580.0,113.5,2.35,25.5,374.0,106.57,65.29
2016,8,31,8,30,617.0,121.0,2.4,26.0,427.0,157.9,95.42
2016,8,31,8,45,654.0,123.0,2.5,27.0,479.5,209.61,133.57
2016,8,31,9,0,691.0,125.0,2.6,28.0,532.0,265.67,178.62
2016,8,31,9,15,711.0,129.0,2.65,28.0,579.0,322.13,226.25
2016,8,31,9,30,731.0,133.0,2.7,28.0,626.0,380.25,274.83
2016,8,31,9,45,749.5,135.0,2.75,28.5,668.5,440.42,323.3
2016,8,31,10,0,768.0,137.0,2.8,29.0,711.0,497.82,368.34
2016,8,31,10,15,779.5,139.5,2.8,29.0,747.0,552.44,410.67
2016,8,31,10,30,791.0,142.0,2.8,29.0,783.0,606.61,451.45
2016,8,31,10,45,447.5,281.0,2.85,29.5,646.5,547.38,406.04
2016,8,31,11,0,104.0,420.0,2.9,30.0,510.0,446.32,328.11
2016,8,31,11,15,72.0,402.0,2.9,30.0,465.0,415.39,305.81
2016,8,31,11,30,40.0,384.0,2.9,30.0,420.0,380.58,280.1
2016,8,31,11,45,69.0,419.0,2.9,30.5,482.0,442.04,324.1
2016,8,31,12,0,98.0,454.0,2.9,31.0,544.0,506.52,369.05
2016,8,31,12,15,224.5,442.5,2.9,31.0,650.5,626.15,454.9
2016,8,31,12,30,351.0,431.0,2.9,31.0,757.0,754.31,543.73
2016,8,31,12,45,575.5,299.0,2.95,31.0,830.5,865.22,623.33
2016,8,31,13,0,800.0,167.0,3.0,31.0,904.0,963.67,689.8
2016,8,31,13,15,565.5,295.5,3.0,31.0,812.5,882.06,633.71
2016,8,31,13,30,331.0,424.0,3.0,31.0,721.0,776.32,557.99
2016,8,31,13,45,556.5,293.5,3.0,31.0,780.0,890.89,641.88
2016,8,31,14,0,782.0,163.0,3.0,31.0,839.0,985.64,705.73
2016,8,31,14,15,773.5,161.0,2.95,31.0,811.0,977.0,699.87
2016,8,31,14,30,765.0,159.0,2.9,31.0,783.0,964.84,692.77
2016,8,31,14,45,756.5,154.5,2.85,31.0,748.5,946.6,681.91
2016,8,31,15,0,748.0,150.0,2.8,31.0,714.0,925.05,669.04
2016,8,31,15,15,533.0,222.5,2.7,30.5,613.0,785.02,576.95
2016,8,31,15,30,318.0,295.0,2.6,30.0,512.0,635.7,471.88
2016,8,31,15,45,331.5,268.5,2.55,30.0,480.0,612.59,458.45
2016,8,31,16,0,345.0,242.0,2.5,30.0,448.0,586.98,442.34
2016,8,31,16,15,486.0,181.5,2.35,30.0,442.5,645.52,488.02
2016,8,31,16,30,627.0,121.0,2.2,30.0,437.0,682.23,516.41
2016,8,31,16,45,593.0,113.5,2.05,30.0,384.5,621.89,474.43
2016,8,31,17,0,559.0,106.0,1.9,30.0,332.0,562.13,431.78
2016,8,31,17,15,510.0,97.0,1.7,29.5,278.5,491.33,380.31
2016,8,31,17,30,461.0,88.0,1.5,29.0,225.0,419.14,326.11
2016,8,31,17,45,393.5,75.0,1.3,28.5,174.5,340.92,265.12
2016,8,31,18,0,326.0,62.0,1.1,28.0,124.0,269.24,206.99
2016,8,31,18,15,228.5,45.0,1.05,27.5,81.0,185.36,137.91
2016,8,31,18,30,131.0,28.0,1.0,27.0,38.0,108.73,62.06
2016,8,31,18,45,65.5,14.0,0.95,26.5,19.0,36.31,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,10.46,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,18.05,3.98
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,31.71,20.68
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,44.89,32.61
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,53.75,40.53
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,62.27,47.88
2016,9,1,7,45,506.0,94.5,2.35,25.5,269.5,68.54,53.08
2016,9,1,8,0,557.0,104.0,2.3,26.0,323.0,72.97,56.57
2016,9,1,8,15,593.0,111.0,2.3,26.5,376.0,106.14,64.09
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,157.89,94.47
2016,9,1,8,45,653.5,125.0,2.35,28.0,479.5,212.09,134.98
2016,9,1,9,0,678.0,132.0,2.4,29.0,530.0,269.11,180.92
2016,9,1,9,15,698.5,136.5,2.4,29.0,577.0,325.45,228.0
2016,9,1,9,30,719.0,141.0,2.4,29.0,624.0,383.55,276.04
2016,9,1,9,45,369.5,205.0,2.4,29.5,454.0,332.07,245.11
2016,9,1,10,0,20.0,269.0,2.4,30.0,284.0,243.3,180.67
2016,9,1,10,15,398.5,210.5,2.4,30.0,532.5,403.95,301.64
2016,9,1,10,30,777.0,152.0,2.4,30.0,781.0,608.28,450.23
2016,9,1,10,45,786.5,153.5,2.45,30.5,809.5,658.96,485.27
2016,9,1,11,0,796.0,155.0,2.5,31.0,838.0,708.49,519.5
2016,9,1,11,15,801.5,156.5,2.5,31.0,859.0,753.64,550.71
2016,9,1,11,30,807.0,158.0,2.5,31.0,880.0,796.82,579.23
2016,9,1,11,45,807.0,161.0,2.55,31.0,892.5,834.69,603.82
2016,9,1,12,0,807.0,164.0,2.6,31.0,905.0,869.83,626.57
2016,9,1,12,15,808.0,164.0,2.6,31.0,909.0,900.12,645.75
2016,9,1,12,30,809.0,164.0,2.6,31.0,913.0,927.4,662.99
2016,9,1,12,45,807.0,165.0,2.65,31.5,909.0,949.68,676.1
2016,9,1,13,0,805.0,166.0,2.7,32.0,905.0,968.57,687.12
2016,9,1,13,15,801.5,165.0,2.7,31.5,892.0,980.48,696.22
2016,9,1,13,30,798.0,164.0,2.7,31.0,879.0,988.78,703.23
2016,9,1,13,45,508.0,295.5,2.7,31.0,747.0,844.87,607.41
2016,9,1,14,0,218.0,427.0,2.7,31.0,615.0,663.09,479.37
2016,9,1,14,15,491.0,293.0,2.65,31.0,698.0,833.67,603.44
2016,9,1,14,30,764.0,159.0,2.6,31.0,781.0,964.39,691.41
2016,9,1,14,45,693.0,189.5,2.6,31.0,734.0,929.32,668.87
2016,9,1,15,0,622.0,220.0,2.6,31.0,687.0,884.33,641.03
2016,9,1,15,15,605.0,213.5,2.5,30.5,646.0,851.4,621.48
2016,9,1,15,30,588.0,207.0,2.4,30.0,605.0,810.21,596.28
2016,9,1,15,45,469.0,223.0,2.35,30.0,526.0,704.97,523.94
2016,9,1,16,0,350.0,239.0,2.3,30.0,447.0,588.36,442.22
2016,9,1,16,15,238.5,227.5,2.15,29.5,363.5,470.5,357.72
2016,9,1,16,30,127.0,216.0,2.0,29.0,280.0,344.71,264.32
2016,9,1,16,45,113.5,193.5,1.9,29.0,245.5,306.19,236.26
2016,9,1,17,0,100.0,171.0,1.8,29.0,211.0,255.68,198.22
2016,9,1,17,15,86.5,145.0,1.6,28.5,176.0,215.21,167.38
2016,9,1,17,30,73.0,119.0,1.4,28.0,141.0,175.53,136.34
2016,9,1,17,45,55.0,93.5,1.25,27.5,108.0,134.69,103.51
2016,9,1,18,0,37.0,68.0,1.1,27.0,75.0,94.95,70.88
2016,9,1,18,15,18.5,44.0,1.05,26.5,47.5,57.9,39.99
2016,9,1,18,30,0.0,20.0,1.0,26.0,20.0,17.84,4.81
2016,9,1,18,45,0.0,10.0,1.0,26.0,10.0,9.1,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,22.5,10.0,1.75,22.0,11.0,9.1,0.0
2016,9,2,6,30,45.0,20.0,1.9,22.0,22.0,17.02,2.72
2016,9,2,6,45,114.0,45.0,2.1,22.5,62.0,35.55,23.91
2016,9,2,7,0,183.0,70.0,2.3,23.0,102.0,54.02,40.49
2016,9,2,7,15,91.5,36.5,2.3,23.5,52.5,29.31,19.69
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.63,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.51,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,4.4,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,5.28,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,6.16,0.0
2016,9,2,8,45,0.0,44.0,2.05,26.5,44.0,38.86,25.87
2016,9,2,9,0,0.0,81.0,2.0,27.0,81.0,71.74,51.96
2016,9,2,9,15,3.5,140.0,1.9,27.0,142.5,123.6,92.5
2016,9,2,9,30,7.0,199.0,1.8,27.0,204.0,175.14,131.96
2016,9,2,9,45,30.5,261.5,1.7,27.5,284.0,236.18,177.37
2016,9,2,10,0,54.0,324.0,1.6,28.0,364.0,303.32,226.32
2016,9,2,10,15,131.5,358.5,1.5,28.0,463.0,381.0,282.73
2016,9,2,10,30,209.0,393.0,1.4,28.0,562.0,468.76,345.25
2016,9,2,10,45,264.0,396.5,1.35,28.5,618.0,525.97,384.61
2016,9,2,11,0,319.0,400.0,1.3,29.0,674.0,587.17,426.11
2016,9,2,11,15,508.5,313.0,1.3,29.0,761.5,677.46,490.66
2016,9,2,11,30,698.0,226.0,1.3,29.0,849.0,777.5,560.18
2016,9,2,11,45,515.5,329.5,1.3,29.5,793.0,752.48,537.74
2016,9,2,12,0,333.0,433.0,1.3,30.0,737.0,708.21,503.42
2016,9,2,12,15,301.5,444.5,1.35,30.0,721.5,708.27,503.63
2016,9,2,12,30,270.0,456.0,1.4,30.0,706.0,705.47,501.48
2016,9,2,12,45,155.5,426.0,1.45,30.0,569.5,567.97,408.29
2016,9,2,13,0,41.0,396.0,1.5,30.0,433.0,420.47,304.84
2016,9,2,13,15,36.5,380.5,1.5,30.0,414.0,403.99,294.21
2016,9,2,13,30,32.0,365.0,1.5,30.0,395.0,386.84,282.31
2016,9,2,13,45,88.0,396.5,1.55,30.0,473.0,479.08,349.41
2016,9,2,14,0,144.0,428.0,1.6,30.0,551.0,589.91,426.83
2016,9,2,14,15,102.0,396.5,1.65,30.0,482.5,500.07,364.34
2016,9,2,14,30,60.0,365.0,1.7,30.0,414.0,426.42,312.79
2016,9,2,14,45,281.5,315.5,1.8,30.0,528.0,631.22,463.83
2016,9,2,15,0,503.0,266.0,1.9,30.0,642.0,811.5,589.97
2016,9,2,15,15,539.0,235.5,1.95,30.0,617.5,806.06,587.72
2016,9,2,15,30,575.0,205.0,2.0,30.0,593.0,795.98,584.19
2016,9,2,15,45,464.0,221.0,2.05,30.0,519.0,698.46,517.9
2016,9,2,16,0,353.0,237.0,2.1,30.0,445.0,589.09,442.13
2016,9,2,16,15,462.0,187.5,2.05,29.5,433.0,632.11,477.8
2016,9,2,16,30,571.0,138.0,2.0,29.0,421.0,655.08,498.25
2016,9,2,16,45,537.5,128.0,1.95,29.0,369.5,588.0,451.15
2016,9,2,17,0,504.0,118.0,1.9,29.0,318.0,529.04,409.11
2016,9,2,17,15,454.0,106.5,1.75,28.5,265.0,458.38,357.23
2016,9,2,17,30,404.0,95.0,1.6,28.0,212.0,391.29,306.22
2016,9,2,17,45,335.5,79.5,1.5,27.5,162.5,312.62,244.4
2016,9,2,18,0,267.0,64.0,1.4,27.0,113.0,240.72,185.7
2016,9,2,18,15,179.0,44.0,1.3,26.5,71.5,161.29,119.36
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,76.22,33.1
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,27.2,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.0,1.75,21.5,13.5,10.01,0.0
2016,9,3,6,30,81.0,22.0,1.9,22.0,27.0,17.93,2.25
2016,9,3,6,45,173.5,42.0,2.05,22.5,67.5,32.47,21.3
2016,9,3,7,0,266.0,62.0,2.2,23.0,108.0,47.13,34.62
2016,9,3,7,15,337.0,77.0,2.2,23.5,158.0,57.38,43.8
2016,9,3,7,30,408.0,92.0,2.2,24.0,208.0,67.22,52.32
2016,9,3,7,45,463.0,102.0,2.25,25.0,261.0,72.99,56.99
2016,9,3,8,0,518.0,112.0,2.3,26.0,314.0,78.52,61.26
2016,9,3,8,15,555.5,120.5,2.25,26.5,367.0,113.32,70.4
2016,9,3,8,30,593.0,129.0,2.2,27.0,420.0,164.15,100.79
2016,9,3,8,45,625.5,134.0,2.15,27.5,471.5,216.09,139.53
2016,9,3,9,0,658.0,139.0,2.1,28.0,523.0,271.91,184.47
2016,9,3,9,15,679.0,144.0,2.0,28.0,569.5,327.73,230.92
2016,9,3,9,30,700.0,149.0,1.9,28.0,616.0,385.42,278.25
2016,9,3,9,45,491.0,244.5,1.85,28.5,583.0,418.46,307.25
2016,9,3,10,0,282.0,340.0,1.8,29.0,550.0,427.07,314.73
2016,9,3,10,15,195.5,364.0,1.8,29.0,513.0,421.22,310.92
2016,9,3,10,30,109.0,388.0,1.8,29.0,476.0,404.03,297.96
2016,9,3,10,45,178.5,402.5,1.8,29.5,552.5,474.01,347.98
2016,9,3,11,0,248.0,417.0,1.8,30.0,629.0,552.95,402.79
2016,9,3,11,15,519.0,292.0,1.8,30.0,749.5,667.81,486.65
2016,9,3,11,30,790.0,167.0,1.8,30.0,870.0,794.23,575.65
2016,9,3,11,45,757.5,192.5,1.85,30.0,874.5,825.15,594.73
2016,9,3,12,0,725.0,218.0,1.9,30.0,879.0,857.21,615.38
2016,9,3,12,15,726.0,218.0,1.95,30.0,883.5,886.29,634.1
2016,9,3,12,30,727.0,218.0,2.0,30.0,888.0,912.58,651.06
2016,9,3,12,45,724.5,218.5,2.05,30.5,883.5,933.08,663.07
2016,9,3,13,0,722.0,219.0,2.1,31.0,879.0,950.37,673.14
2016,9,3,13,15,718.0,218.0,2.15,31.0,866.0,961.34,680.71
2016,9,3,13,30,714.0,217.0,2.2,31.0,853.0,968.89,686.32
2016,9,3,13,45,495.5,314.5,2.25,31.0,751.0,853.47,609.27
2016,9,3,14,0,277.0,412.0,2.3,31.0,649.0,725.04,520.51
2016,9,3,14,15,215.0,403.5,2.35,31.0,584.0,640.1,464.08
2016,9,3,14,30,153.0,395.0,2.4,31.0,519.0,571.22,416.62
2016,9,3,14,45,413.0,291.5,2.5,31.0,604.0,754.02,550.8
2016,9,3,15,0,673.0,188.0,2.6,31.0,689.0,901.41,654.19
2016,9,3,15,15,656.0,183.0,2.65,30.5,647.5,869.05,634.79
2016,9,3,15,30,639.0,178.0,2.7,30.0,606.0,834.29,615.11
2016,9,3,15,45,624.0,168.5,2.8,30.0,561.0,794.33,590.72
2016,9,3,16,0,609.0,159.0,2.9,30.0,516.0,752.4,564.6
2016,9,3,16,15,580.0,151.5,2.9,29.5,466.0,698.92,530.37
2016,9,3,16,30,551.0,144.0,2.9,29.0,416.0,638.72,490.22
2016,9,3,16,45,514.0,134.0,2.9,29.0,363.5,576.86,446.56
2016,9,3,17,0,477.0,124.0,2.9,29.0,311.0,516.37,402.67
2016,9,3,17,15,426.0,111.5,2.7,28.5,259.0,445.13,349.5
2016,9,3,17,30,375.0,99.0,2.5,28.0,207.0,377.64,297.39
2016,9,3,17,45,305.0,82.5,2.35,27.5,157.0,298.54,234.38
2016,9,3,18,0,235.0,66.0,2.2,27.0,107.0,216.63,167.44
2016,9,3,18,15,152.5,44.0,2.2,26.5,67.0,139.65,102.67
2016,9,3,18,30,70.0,22.0,2.2,26.0,27.0,63.92,20.74
2016,9,3,18,45,35.0,11.0,2.2,26.0,13.5,22.49,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.0,0.9,22.5,12.0,9.1,0.0
2016,9,4,6,30,61.0,20.0,1.1,23.0,24.0,16.37,0.58
2016,9,4,6,45,142.5,42.5,1.3,23.5,64.0,33.76,22.21
2016,9,4,7,0,224.0,65.0,1.5,24.0,104.0,50.63,37.4
2016,9,4,7,15,292.0,83.0,1.75,24.5,153.0,61.76,47.32
2016,9,4,7,30,360.0,101.0,2.0,25.0,202.0,73.63,57.54
2016,9,4,7,45,411.5,114.0,2.25,25.5,254.5,81.28,63.89
2016,9,4,8,0,463.0,127.0,2.5,26.0,307.0,88.57,69.74
2016,9,4,8,15,501.5,137.5,2.65,26.5,359.0,122.93,79.39
2016,9,4,8,30,540.0,148.0,2.8,27.0,411.0,172.53,109.64
2016,9,4,8,45,569.5,155.5,2.95,27.5,461.5,223.08,147.52
2016,9,4,9,0,599.0,163.0,3.1,28.0,512.0,277.67,191.48
2016,9,4,9,15,428.0,231.5,3.1,28.0,492.0,318.85,231.18
2016,9,4,9,30,257.0,300.0,3.1,28.0,472.0,341.43,253.47
2016,9,4,9,45,227.0,326.5,3.1,28.5,485.5,372.16,277.18
2016,9,4,10,0,197.0,353.0,3.1,29.0,499.0,397.08,295.61
2016,9,4,10,15,452.5,272.5,3.1,29.0,629.5,488.57,364.34
2016,9,4,10,30,708.0,192.0,3.1,29.0,760.0,604.89,450.83
2016,9,4,10,45,470.0,305.5,3.1,29.5,688.5,587.49,435.12
2016,9,4,11,0,232.0,419.0,3.1,30.0,617.0,541.15,397.89
2016,9,4,11,15,488.5,308.5,3.1,30.0,738.5,660.77,487.21
2016,9,4,11,30,745.0,198.0,3.1,30.0,860.0,791.45,581.42
2016,9,4,11,45,762.0,190.0,3.1,30.5,875.5,827.85,604.13
2016,9,4,12,0,779.0,182.0,3.1,31.0,891.0,866.15,627.72
2016,9,4,12,15,780.0,182.0,3.1,31.0,895.0,895.66,646.61
2016,9,4,12,30,781.0,182.0,3.1,31.0,899.0,922.25,663.64
2016,9,4,12,45,785.0,178.5,3.1,31.0,896.0,945.21,678.35
2016,9,4,13,0,789.0,175.0,3.1,31.0,893.0,964.99,691.09
2016,9,4,13,15,785.0,174.0,3.15,31.0,880.0,976.03,698.72
2016,9,4,13,30,781.0,173.0,3.2,31.0,867.0,983.49,704.25
2016,9,4,13,45,780.0,168.0,3.25,31.0,847.0,986.25,706.93
2016,9,4,14,0,779.0,163.0,3.3,31.0,827.0,985.34,707.45
2016,9,4,14,15,449.0,276.0,3.3,31.0,656.0,775.06,565.67
2016,9,4,14,30,119.0,389.0,3.3,31.0,485.0,531.02,389.61
2016,9,4,14,45,416.5,277.0,3.35,31.0,589.5,742.58,547.83
2016,9,4,15,0,714.0,165.0,3.4,31.0,694.0,916.55,669.72
2016,9,4,15,15,697.5,160.5,3.4,30.5,652.0,884.38,649.88
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,849.71,629.74
2016,9,4,15,45,660.5,150.0,3.4,30.0,563.5,807.41,602.94
2016,9,4,16,0,640.0,144.0,3.4,30.0,517.0,763.36,574.67
2016,9,4,16,15,538.5,155.5,3.3,29.5,448.5,660.91,504.69
2016,9,4,16,30,437.0,167.0,3.2,29.0,380.0,572.29,441.28
2016,9,4,16,45,410.5,151.0,3.1,29.0,332.0,516.33,401.25
2016,9,4,17,0,384.0,135.0,3.0,29.0,284.0,461.11,360.6
2016,9,4,17,15,344.5,118.0,2.75,28.5,235.5,396.92,312.23
2016,9,4,17,30,305.0,101.0,2.5,28.0,187.0,323.11,255.1
2016,9,4,17,45,249.0,82.5,2.25,27.5,142.0,254.74,200.0
2016,9,4,18,0,193.0,64.0,2.0,27.0,97.0,192.06,147.87
2016,9,4,18,15,116.0,42.5,2.0,26.5,60.0,120.88,87.72
2016,9,4,18,30,39.0,21.0,2.0,26.0,23.0,43.68,6.46
2016,9,4,18,45,19.5,10.5,2.0,26.0,11.5,16.49,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.5,2.05,22.0,14.5,9.55,0.0
2016,9,5,6,30,133.0,21.0,2.3,22.0,29.0,16.54,0.0
2016,9,5,6,45,257.0,35.0,2.55,22.5,71.0,27.21,16.83
2016,9,5,7,0,381.0,49.0,2.8,23.0,113.0,38.71,27.41
2016,9,5,7,15,459.0,58.0,3.0,23.5,165.0,44.24,32.51
2016,9,5,7,30,537.0,67.0,3.2,24.0,217.0,49.61,37.22
2016,9,5,7,45,270.5,98.0,3.4,25.0,174.0,74.05,57.93
2016,9,5,8,0,4.0,129.0,3.6,26.0,131.0,107.39,85.64
2016,9,5,8,15,26.0,162.0,3.65,26.5,175.0,129.84,98.46
2016,9,5,8,30,48.0,195.0,3.7,27.0,219.0,161.06,121.24
2016,9,5,8,45,153.5,222.5,3.8,27.5,310.0,203.59,149.45
2016,9,5,9,0,259.0,250.0,3.9,28.0,401.0,261.18,190.43
2016,9,5,9,15,197.0,279.0,3.9,28.0,399.5,288.41,214.18
2016,9,5,9,30,135.0,308.0,3.9,28.0,398.0,304.57,228.33
2016,9,5,9,45,183.0,328.0,3.95,28.5,458.0,354.72,265.5
2016,9,5,10,0,231.0,348.0,4.0,29.0,518.0,410.58,306.68
2016,9,5,10,15,296.0,353.0,4.0,29.0,582.5,469.16,350.28
2016,9,5,10,30,361.0,358.0,4.0,29.0,647.0,534.87,398.73
2016,9,5,10,45,611.5,235.0,4.0,29.5,746.0,621.44,464.22
2016,9,5,11,0,862.0,112.0,4.0,30.0,845.0,718.34,536.57
2016,9,5,11,15,866.5,113.0,4.0,30.0,865.5,763.61,567.25
2016,9,5,11,30,871.0,114.0,4.0,30.0,886.0,806.57,595.89
2016,9,5,11,45,612.5,267.0,4.05,30.5,814.0,780.16,573.21
2016,9,5,12,0,354.0,420.0,4.1,31.0,742.0,717.28,522.68
2016,9,5,12,15,609.5,271.5,4.1,31.0,828.5,834.4,609.9
2016,9,5,12,30,865.0,123.0,4.1,31.0,915.0,934.24,677.88
2016,9,5,12,45,859.5,126.0,4.15,31.0,909.0,954.91,691.09
2016,9,5,13,0,854.0,129.0,4.2,31.0,903.0,971.98,702.59
2016,9,5,13,15,594.5,271.5,4.2,30.5,807.0,894.24,651.09
2016,9,5,13,30,335.0,414.0,4.2,30.0,711.0,774.28,564.65
2016,9,5,13,45,367.0,389.0,4.2,30.0,707.0,787.68,576.22
2016,9,5,14,0,399.0,364.0,4.2,30.0,703.0,798.94,585.68
2016,9,5,14,15,204.0,290.0,4.15,30.0,463.0,524.51,391.75
2016,9,5,14,30,9.0,216.0,4.1,30.0,223.0,207.02,153.77
2016,9,5,14,45,23.0,259.0,4.1,30.0,276.0,278.59,208.9
2016,9,5,15,0,37.0,302.0,4.1,30.0,329.0,340.82,255.84
2016,9,5,15,15,29.5,273.5,4.05,29.5,294.5,304.2,229.28
2016,9,5,15,30,22.0,245.0,4.0,29.0,260.0,251.97,190.81
2016,9,5,15,45,18.5,223.5,3.95,29.0,236.0,227.88,173.0
2016,9,5,16,0,15.0,202.0,3.9,29.0,212.0,203.87,155.02
2016,9,5,16,15,78.0,205.0,3.75,28.5,244.5,277.26,214.62
2016,9,5,16,30,141.0,208.0,3.6,28.0,277.0,348.61,271.74
2016,9,5,16,45,137.0,182.0,3.5,28.0,242.5,312.42,244.55
2016,9,5,17,0,133.0,156.0,3.4,28.0,208.0,275.86,216.87
2016,9,5,17,15,120.5,131.5,3.15,27.5,172.5,235.11,185.36
2016,9,5,17,30,108.0,107.0,2.9,27.0,137.0,194.96,153.46
2016,9,5,17,45,225.0,79.5,2.7,27.0,123.0,237.01,186.85
2016,9,5,18,0,342.0,52.0,2.5,27.0,109.0,265.05,205.17
2016,9,5,18,15,219.5,36.5,2.5,26.5,67.5,171.13,124.96
2016,9,5,18,30,97.0,21.0,2.5,26.0,26.0,79.71,0.92
2016,9,5,18,45,48.5,10.5,2.55,26.0,13.0,26.76,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.0,10.5,2.35,23.0,13.0,9.55,0.0
2016,9,6,6,30,86.0,21.0,2.5,23.0,26.0,17.12,0.0
2016,9,6,6,45,201.0,38.0,2.65,23.5,67.0,29.48,18.53
2016,9,6,7,0,316.0,55.0,2.8,24.0,108.0,42.02,30.07
2016,9,6,7,15,397.0,66.0,2.95,24.5,159.0,49.54,36.88
2016,9,6,7,30,478.0,77.0,3.1,25.0,210.0,57.73,44.0
2016,9,6,7,45,239.0,80.0,3.3,25.5,146.5,56.3,42.68
2016,9,6,8,0,0.0,83.0,3.5,26.0,83.0,72.62,56.33
2016,9,6,8,15,71.0,145.5,3.65,26.5,180.0,121.41,90.47
2016,9,6,8,30,142.0,208.0,3.8,27.0,277.0,176.74,129.67
2016,9,6,8,45,222.0,224.5,3.95,27.5,346.5,218.19,158.06
2016,9,6,9,0,302.0,241.0,4.1,28.0,416.0,266.08,192.9
2016,9,6,9,15,546.0,173.0,4.1,28.0,522.0,312.24,224.52
2016,9,6,9,30,790.0,105.0,4.1,28.0,628.0,389.25,283.27
2016,9,6,9,45,543.5,219.0,4.15,28.5,590.5,423.91,314.95
2016,9,6,10,0,297.0,333.0,4.2,29.0,553.0,431.39,322.1
2016,9,6,10,15,572.0,220.5,4.2,29.0,669.0,513.9,385.53
2016,9,6,10,30,847.0,108.0,4.2,29.0,785.0,617.43,464.75
2016,9,6,10,45,856.0,108.5,4.2,29.5,813.5,668.93,502.1
2016,9,6,11,0,865.0,109.0,4.2,30.0,842.0,718.94,537.56
2016,9,6,11,15,870.0,109.5,4.2,30.0,862.5,764.21,568.43
2016,9,6,11,30,875.0,110.0,4.2,30.0,883.0,807.18,597.16
2016,9,6,11,45,877.5,110.5,4.25,30.5,895.5,845.58,621.54
2016,9,6,12,0,880.0,111.0,4.3,31.0,908.0,881.13,643.83
2016,9,6,12,15,551.0,285.0,4.3,31.0,785.5,793.78,581.26
2016,9,6,12,30,222.0,459.0,4.3,31.0,663.0,656.41,478.37
2016,9,6,12,45,549.5,285.5,4.3,31.0,784.5,832.08,609.01
2016,9,6,13,0,877.0,112.0,4.3,31.0,906.0,978.19,708.15
2016,9,6,13,15,874.0,111.5,4.3,31.0,893.0,990.63,715.59
2016,9,6,13,30,871.0,111.0,4.3,31.0,880.0,999.31,721.64
2016,9,6,13,45,573.5,258.5,4.35,31.0,760.0,880.68,642.5
2016,9,6,14,0,276.0,406.0,4.4,31.0,640.0,719.93,526.03
2016,9,6,14,15,374.0,355.0,4.4,31.0,659.5,768.01,563.89
2016,9,6,14,30,472.0,304.0,4.4,31.0,679.0,829.63,609.24
2016,9,6,14,45,597.5,230.0,4.4,31.0,682.5,879.0,647.3
2016,9,6,15,0,723.0,156.0,4.4,31.0,686.0,915.68,673.73
2016,9,6,15,15,706.0,152.0,4.35,30.5,644.0,883.26,654.28
2016,9,6,15,30,689.0,148.0,4.3,30.0,602.0,848.34,633.44
2016,9,6,15,45,644.5,151.0,4.3,30.0,550.5,793.93,597.84
2016,9,6,16,0,600.0,154.0,4.3,30.0,499.0,738.86,561.34
2016,9,6,16,15,591.0,140.5,4.15,29.5,453.0,696.04,533.63
2016,9,6,16,30,582.0,127.0,4.0,29.0,407.0,651.38,504.04
2016,9,6,16,45,540.0,119.5,3.85,29.0,354.0,586.11,456.81
2016,9,6,17,0,498.0,112.0,3.7,29.0,301.0,517.04,405.73
2016,9,6,17,15,440.0,101.5,3.4,28.5,248.0,442.43,349.18
2016,9,6,17,30,382.0,91.0,3.1,28.0,195.0,372.31,294.19
2016,9,6,17,45,297.0,76.5,2.8,27.5,145.5,286.72,225.17
2016,9,6,18,0,212.0,62.0,2.5,27.0,96.0,200.41,154.07
2016,9,6,18,15,106.0,41.0,2.5,26.5,58.0,115.85,82.48
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,20.13,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.1,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,9.55,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,17.06,0.0
2016,9,7,6,45,153.0,40.5,2.95,24.5,63.0,32.26,20.62
2016,9,7,7,0,254.0,60.0,3.1,25.0,102.0,45.73,33.02
2016,9,7,7,15,335.5,73.5,3.25,25.5,152.0,54.95,41.31
2016,9,7,7,30,417.0,87.0,3.4,26.0,202.0,63.84,49.0
2016,9,7,7,45,221.0,114.0,3.6,26.5,176.0,84.58,66.46
2016,9,7,8,0,25.0,141.0,3.8,27.0,150.0,110.8,88.16
2016,9,7,8,15,42.5,169.0,3.9,27.0,188.5,135.42,102.22
2016,9,7,8,30,60.0,197.0,4.0,27.0,227.0,164.1,123.19
2016,9,7,8,45,369.5,162.5,4.1,27.5,373.0,193.32,132.95
2016,9,7,9,0,679.0,128.0,4.2,28.0,519.0,272.7,186.09
2016,9,7,9,15,339.5,130.5,4.2,28.5,326.0,214.01,154.34
2016,9,7,9,30,0.0,133.0,4.2,29.0,133.0,117.02,86.53
2016,9,7,9,45,3.5,166.5,4.25,29.5,169.0,147.61,109.85
2016,9,7,10,0,7.0,200.0,4.3,30.0,205.0,178.85,133.25
2016,9,7,10,15,395.0,172.5,4.3,30.0,487.0,374.51,283.22
2016,9,7,10,30,783.0,145.0,4.3,30.0,769.0,613.32,460.02
2016,9,7,10,45,533.0,274.5,4.3,30.0,706.5,605.61,451.27
2016,9,7,11,0,283.0,404.0,4.3,30.0,644.0,570.15,421.97
2016,9,7,11,15,278.0,416.5,4.25,30.0,657.0,597.16,441.07
2016,9,7,11,30,273.0,429.0,4.2,30.0,670.0,623.17,458.96
2016,9,7,11,45,564.5,279.0,4.2,30.5,786.0,753.2,555.68
2016,9,7,12,0,856.0,129.0,4.2,31.0,902.0,878.32,642.2
2016,9,7,12,15,856.5,129.0,4.15,31.0,905.5,908.01,660.73
2016,9,7,12,30,857.0,129.0,4.1,31.0,909.0,934.52,677.74
2016,9,7,12,45,854.5,130.0,4.1,31.0,904.0,955.85,691.63
2016,9,7,13,0,852.0,131.0,4.1,31.0,899.0,973.68,703.34
2016,9,7,13,15,849.0,130.5,4.05,31.0,886.0,985.94,711.27
2016,9,7,13,30,846.0,130.0,4.0,31.0,873.0,994.54,716.96
2016,9,7,13,45,485.5,273.0,4.0,31.0,697.0,802.92,587.23
2016,9,7,14,0,125.0,416.0,4.0,31.0,521.0,561.17,411.18
2016,9,7,14,15,470.0,271.0,3.95,31.0,646.5,792.7,583.91
2016,9,7,14,30,815.0,126.0,3.9,31.0,772.0,982.15,713.23
2016,9,7,14,45,791.5,130.0,3.85,31.0,733.5,957.14,696.4
2016,9,7,15,0,768.0,134.0,3.8,31.0,695.0,929.09,679.2
2016,9,7,15,15,752.5,131.0,3.7,31.0,653.0,898.23,659.89
2016,9,7,15,30,737.0,128.0,3.6,31.0,611.0,870.08,642.41
2016,9,7,15,45,714.0,124.5,3.55,31.0,563.5,826.74,614.81
2016,9,7,16,0,691.0,121.0,3.5,31.0,516.0,781.69,585.87
2016,9,7,16,15,662.5,116.0,3.3,30.5,464.5,728.79,551.54
2016,9,7,16,30,634.0,111.0,3.1,30.0,413.0,675.27,516.18
2016,9,7,16,45,590.5,105.5,2.9,30.0,359.0,609.29,470.04
2016,9,7,17,0,547.0,100.0,2.7,30.0,305.0,544.66,422.75
2016,9,7,17,15,490.0,90.5,2.45,29.5,251.5,462.75,361.86
2016,9,7,17,30,433.0,81.0,2.2,29.0,198.0,391.99,307.1
2016,9,7,17,45,348.0,68.5,1.95,28.5,148.0,306.18,238.57
2016,9,7,18,0,263.0,56.0,1.7,28.0,98.0,229.26,174.96
2016,9,7,18,15,153.0,37.0,1.7,27.5,59.0,141.93,100.18
2016,9,7,18,30,43.0,18.0,1.7,27.0,20.0,45.67,0.0
2016,9,7,18,45,21.5,9.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.5,2.8,23.0,10.0,8.64,0.0
2016,9,8,6,30,16.0,19.0,3.1,23.0,20.0,16.37,0.0
2016,9,8,6,45,109.0,42.5,3.4,23.5,60.0,33.59,21.7
2016,9,8,7,0,202.0,66.0,3.7,24.0,100.0,51.16,37.72
2016,9,8,7,15,285.0,82.5,3.75,24.5,150.0,61.6,47.13
2016,9,8,7,30,368.0,99.0,3.8,25.0,200.0,72.47,56.56
2016,9,8,7,45,449.5,104.5,3.85,25.5,256.0,75.01,58.62
2016,9,8,8,0,531.0,110.0,3.9,26.0,312.0,77.56,60.52
2016,9,8,8,15,572.5,117.5,3.9,26.5,366.5,116.35,71.31
2016,9,8,8,30,614.0,125.0,3.9,27.0,421.0,168.38,103.36
2016,9,8,8,45,662.5,123.5,3.9,27.5,476.0,219.84,141.91
2016,9,8,9,0,711.0,122.0,3.9,28.0,531.0,277.11,188.42
2016,9,8,9,15,732.0,126.0,3.9,28.0,578.5,335.52,238.06
2016,9,8,9,30,753.0,130.0,3.9,28.0,626.0,399.02,291.03
2016,9,8,9,45,777.5,129.0,3.9,28.5,670.5,457.17,338.31
2016,9,8,10,0,802.0,128.0,3.9,29.0,715.0,516.78,385.28
2016,9,8,10,15,813.0,130.5,3.9,29.0,751.0,573.1,429.23
2016,9,8,10,30,824.0,133.0,3.9,29.0,787.0,628.78,471.48
2016,9,8,10,45,836.0,132.0,3.95,29.5,817.0,681.03,509.4
2016,9,8,11,0,848.0,131.0,4.0,30.0,847.0,728.91,543.35
2016,9,8,11,15,853.0,132.5,4.0,30.0,867.5,774.54,574.92
2016,9,8,11,30,858.0,134.0,4.0,30.0,888.0,817.94,603.79
2016,9,8,11,45,859.5,135.5,4.0,30.5,900.0,855.98,627.57
2016,9,8,12,0,861.0,137.0,4.0,31.0,912.0,891.19,649.26
2016,9,8,12,15,861.5,137.0,4.0,31.0,915.5,921.1,668.65
2016,9,8,12,30,862.0,137.0,4.0,31.0,919.0,947.81,685.94
2016,9,8,12,45,859.0,138.0,4.05,31.5,914.0,968.82,698.43
2016,9,8,13,0,856.0,139.0,4.1,32.0,909.0,986.28,708.7
2016,9,8,13,15,852.5,138.0,4.1,32.0,895.0,997.66,716.28
2016,9,8,13,30,849.0,137.0,4.1,32.0,881.0,1005.31,721.65
2016,9,8,13,45,841.0,137.0,4.1,32.0,859.0,1005.72,722.5
2016,9,8,14,0,833.0,137.0,4.1,32.0,837.0,1014.32,728.87
2016,9,8,14,15,824.0,135.5,4.05,32.0,807.0,1004.73,723.27
2016,9,8,14,30,815.0,134.0,4.0,32.0,777.0,991.45,715.56
2016,9,8,14,45,803.0,131.5,4.0,32.0,740.0,970.51,703.29
2016,9,8,15,0,791.0,129.0,4.0,32.0,703.0,946.22,688.94
2016,9,8,15,15,775.0,126.0,3.95,31.5,660.0,914.36,670.7
2016,9,8,15,30,759.0,123.0,3.9,31.0,617.0,879.73,650.52
2016,9,8,15,45,734.5,120.0,3.85,31.0,568.0,840.01,625.42
2016,9,8,16,0,710.0,117.0,3.8,31.0,519.0,793.57,595.49
2016,9,8,16,15,681.0,112.0,3.6,30.5,467.0,739.55,560.43
2016,9,8,16,30,652.0,107.0,3.4,30.0,415.0,684.92,524.3
2016,9,8,16,45,607.5,101.5,3.2,30.0,360.0,617.46,477.07
2016,9,8,17,0,563.0,96.0,3.0,30.0,305.0,551.45,428.91
2016,9,8,17,15,504.5,87.5,2.7,29.0,251.0,474.42,371.96
2016,9,8,17,30,446.0,79.0,2.4,28.0,197.0,397.53,312.91
2016,9,8,17,45,355.0,66.5,2.15,27.5,146.0,307.66,240.74
2016,9,8,18,0,264.0,54.0,1.9,27.0,95.0,227.36,173.99
2016,9,8,18,15,149.5,35.0,1.85,26.5,56.5,138.04,96.24
2016,9,8,18,30,35.0,16.0,1.8,26.0,18.0,28.79,0.0
2016,9,8,18,45,17.5,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,8.19,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,15.23,0.0
2016,9,9,6,45,114.0,41.0,3.3,23.5,58.0,32.49,20.71
2016,9,9,7,0,207.0,64.0,3.6,24.0,97.0,49.76,36.51
2016,9,9,7,15,289.0,80.0,3.7,24.5,147.0,59.78,45.57
2016,9,9,7,30,371.0,96.0,3.8,25.0,197.0,70.34,54.74
2016,9,9,7,45,447.0,102.5,3.95,25.5,252.0,73.64,57.45
2016,9,9,8,0,523.0,109.0,4.1,26.0,307.0,76.88,59.96
2016,9,9,8,15,564.0,116.5,4.1,26.5,360.5,115.96,71.05
2016,9,9,8,30,605.0,124.0,4.1,27.0,414.0,167.44,103.01
2016,9,9,8,45,651.0,124.0,4.1,27.5,468.0,219.11,141.94
2016,9,9,9,0,697.0,124.0,4.1,28.0,522.0,276.28,188.47
2016,9,9,9,15,718.5,128.0,4.1,28.0,569.5,334.03,237.54
2016,9,9,9,30,740.0,132.0,4.1,28.0,617.0,393.59,287.56
2016,9,9,9,45,765.5,130.0,4.1,28.5,661.5,453.95,336.47
2016,9,9,10,0,791.0,128.0,4.1,29.0,706.0,512.51,382.72
2016,9,9,10,15,802.5,130.5,4.1,29.0,741.5,568.5,426.5
2016,9,9,10,30,814.0,133.0,4.1,29.0,777.0,623.92,468.65
2016,9,9,10,45,828.0,131.0,4.1,29.5,807.0,676.05,506.47
2016,9,9,11,0,842.0,129.0,4.1,30.0,837.0,724.04,540.46
2016,9,9,11,15,847.0,130.5,4.05,30.0,858.0,769.34,571.64
2016,9,9,11,30,852.0,132.0,4.0,30.0,879.0,812.43,600.16
2016,9,9,11,45,866.5,125.5,4.0,30.5,894.0,853.67,626.14
2016,9,9,12,0,881.0,119.0,4.0,31.0,909.0,892.72,650.38
2016,9,9,12,15,881.5,119.0,4.0,31.0,913.0,922.96,669.95
2016,9,9,12,30,882.0,119.0,4.0,31.0,917.0,949.9,687.4
