Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,30,888.0,111.0,2.3,35.0,886.0,954.25,668.06
2016,9,19,12,45,887.0,110.5,2.4,35.0,880.5,975.06,681.84
2016,9,19,13,0,886.0,110.0,2.5,35.0,875.0,992.22,693.5
2016,9,19,13,15,882.5,109.5,2.55,35.0,860.5,1003.15,700.99
2016,9,19,13,30,879.0,109.0,2.6,35.0,846.0,1010.25,706.31
2016,9,19,13,45,873.0,107.5,2.7,35.0,823.0,1009.87,707.64
2016,9,19,14,0,867.0,106.0,2.8,35.0,800.0,1005.63,706.75
2016,9,19,14,15,858.5,104.5,2.85,35.0,769.5,995.05,701.61
2016,9,19,14,30,850.0,103.0,2.9,35.0,739.0,980.78,694.32
2016,9,19,14,45,838.5,101.0,2.95,35.0,701.5,959.41,682.62
2016,9,19,15,0,827.0,99.0,3.0,35.0,664.0,934.71,668.87
2016,9,19,15,15,811.0,96.5,3.0,34.5,620.0,911.78,657.27
2016,9,19,15,30,795.0,94.0,3.0,34.0,576.0,876.03,637.19
2016,9,19,15,45,773.5,91.0,3.0,34.0,527.5,832.18,610.26
2016,9,19,16,0,752.0,88.0,3.0,34.0,479.0,786.42,581.72
2016,9,19,16,15,722.5,84.0,2.85,33.5,426.5,731.14,546.53
2016,9,19,16,30,693.0,80.0,2.7,33.0,374.0,679.23,512.93
2016,9,19,16,45,651.5,74.5,2.55,32.5,319.5,612.5,467.75
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,547.18,422.09
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,466.92,362.47
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,391.26,303.41
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,295.09,225.35
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,209.51,149.53
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,97.46,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,72.0,12.0,1.6,23.0,14.0,10.91,0.0
2016,9,20,6,45,210.5,27.5,1.85,24.0,52.5,21.57,10.28
2016,9,20,7,0,349.0,43.0,2.1,25.0,91.0,34.64,23.34
2016,9,20,7,15,436.0,53.0,2.0,25.5,142.5,41.22,29.47
2016,9,20,7,30,523.0,63.0,1.9,26.0,194.0,47.6,35.12
2016,9,20,7,45,583.5,69.5,1.85,26.5,249.5,50.81,37.86
2016,9,20,8,0,644.0,76.0,1.8,27.0,305.0,53.99,40.41
2016,9,20,8,15,681.0,81.0,1.7,27.5,359.5,106.4,56.94
2016,9,20,8,30,718.0,86.0,1.6,28.0,414.0,167.77,97.68
2016,9,20,8,45,745.5,90.0,1.5,29.0,465.5,226.08,142.99
2016,9,20,9,0,773.0,94.0,1.4,30.0,517.0,287.34,192.87
2016,9,20,9,15,792.0,97.0,1.45,30.5,564.5,347.59,242.8
2016,9,20,9,30,811.0,100.0,1.5,31.0,612.0,409.11,292.61
2016,9,20,9,45,824.0,103.0,1.55,31.5,654.0,468.9,339.67
2016,9,20,10,0,837.0,106.0,1.6,32.0,696.0,528.68,385.03
2016,9,20,10,15,847.5,108.0,1.65,32.0,731.0,585.74,427.75
2016,9,20,10,30,858.0,110.0,1.7,32.0,766.0,641.07,468.04
2016,9,20,10,45,864.5,112.0,1.8,32.5,794.0,692.55,503.92
2016,9,20,11,0,871.0,114.0,1.9,33.0,822.0,742.22,537.55
2016,9,20,11,15,876.0,115.0,1.9,33.0,841.5,787.78,566.51
2016,9,20,11,30,881.0,116.0,1.9,33.0,861.0,830.95,593.64
2016,9,20,11,45,887.0,114.5,1.95,33.5,873.5,869.96,617.08
2016,9,20,12,0,893.0,113.0,2.0,34.0,886.0,906.2,638.6
2016,9,20,12,15,893.5,113.0,2.0,34.0,888.5,935.98,656.78
2016,9,20,12,30,894.0,113.0,2.0,34.0,891.0,962.35,672.89
2016,9,20,12,45,892.0,113.0,2.0,34.5,884.5,982.81,683.99
2016,9,20,13,0,890.0,113.0,2.0,35.0,878.0,999.55,692.89
2016,9,20,13,15,886.5,112.0,2.0,35.0,863.5,1009.97,699.49
2016,9,20,13,30,883.0,111.0,2.0,35.0,849.0,1016.52,703.93
2016,9,20,13,45,876.5,110.5,2.05,35.0,825.5,1016.7,705.27
2016,9,20,14,0,870.0,110.0,2.1,35.0,802.0,1013.02,704.47
2016,9,20,14,15,861.0,108.0,2.05,35.0,771.0,1001.34,697.8
2016,9,20,14,30,852.0,106.0,2.0,35.0,740.0,985.95,689.06
2016,9,20,14,45,823.5,112.0,2.0,35.0,698.5,967.58,679.19
2016,9,20,15,0,795.0,118.0,2.0,35.0,657.0,935.72,660.96
2016,9,20,15,15,778.0,114.5,2.0,34.5,613.0,901.22,642.43
2016,9,20,15,30,761.0,111.0,2.0,34.0,569.0,864.05,621.95
2016,9,20,15,45,736.0,107.5,2.0,34.0,519.5,822.19,596.88
2016,9,20,16,0,711.0,104.0,2.0,34.0,470.0,774.03,567.28
2016,9,20,16,15,679.0,98.5,1.9,33.5,417.5,716.31,531.05
2016,9,20,16,30,647.0,93.0,1.8,33.0,365.0,658.35,493.77
2016,9,20,16,45,600.5,86.5,1.7,33.0,310.5,588.32,445.87
2016,9,20,17,0,554.0,80.0,1.6,33.0,256.0,520.15,397.01
2016,9,20,17,15,488.5,70.5,1.45,32.0,203.0,438.21,336.79
2016,9,20,17,30,423.0,61.0,1.3,31.0,150.0,361.02,277.24
2016,9,20,17,45,320.5,47.5,1.15,30.0,102.5,262.71,198.9
2016,9,20,18,0,218.0,34.0,1.0,29.0,55.0,179.92,125.57
2016,9,20,18,15,109.0,17.0,1.0,28.5,27.5,64.03,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,13.5,4.5,0.6,23.5,5.0,0.0,0.0
2016,9,21,6,30,27.0,9.0,0.7,24.0,10.0,8.19,0.0
2016,9,21,6,45,126.5,30.0,0.8,24.5,46.5,23.45,11.35
2016,9,21,7,0,226.0,51.0,0.9,25.0,83.0,39.28,27.18
2016,9,21,7,15,306.5,68.0,0.95,25.5,132.0,51.39,38.06
2016,9,21,7,30,387.0,85.0,1.0,26.0,181.0,63.04,48.21
2016,9,21,7,45,458.0,94.0,1.1,26.5,235.5,68.39,52.74
2016,9,21,8,0,529.0,103.0,1.2,27.0,290.0,75.55,58.59
2016,9,21,8,15,285.5,141.0,1.2,27.5,244.0,127.34,86.94
2016,9,21,8,30,42.0,179.0,1.2,28.0,198.0,150.91,112.79
2016,9,21,8,45,102.5,211.0,1.25,28.5,265.5,193.39,142.7
2016,9,21,9,0,163.0,243.0,1.3,29.0,333.0,242.26,177.87
2016,9,21,9,15,163.0,268.0,1.35,29.5,364.0,276.81,204.09
2016,9,21,9,30,163.0,293.0,1.4,30.0,395.0,311.65,230.09
2016,9,21,9,45,475.0,213.5,1.45,30.5,540.5,403.51,295.93
2016,9,21,10,0,787.0,134.0,1.5,31.0,686.0,529.41,386.95
2016,9,21,10,15,799.0,136.5,1.55,31.0,721.5,585.42,428.28
2016,9,21,10,30,811.0,139.0,1.6,31.0,757.0,640.87,468.49
2016,9,21,10,45,827.0,136.5,1.65,31.5,786.5,693.51,504.87
2016,9,21,11,0,843.0,134.0,1.7,32.0,816.0,745.27,539.67
2016,9,21,11,15,848.5,135.5,1.8,32.0,836.0,791.69,570.63
2016,9,21,11,30,854.0,137.0,1.9,32.0,856.0,829.63,595.26
2016,9,21,11,45,469.5,276.5,2.0,32.5,673.0,682.63,492.65
2016,9,21,12,0,85.0,416.0,2.1,33.0,490.0,469.88,338.54
2016,9,21,12,15,484.0,270.5,2.2,33.0,690.0,731.11,528.72
2016,9,21,12,30,883.0,125.0,2.3,33.0,890.0,964.57,682.18
2016,9,21,12,45,883.0,124.0,2.4,33.5,884.5,985.77,692.91
2016,9,21,13,0,883.0,123.0,2.5,34.0,879.0,1003.34,703.46
2016,9,21,13,15,879.5,122.0,2.55,34.0,864.0,1013.73,710.64
2016,9,21,13,30,876.0,121.0,2.6,34.0,849.0,1020.27,715.66
2016,9,21,13,45,627.5,235.0,2.65,34.0,749.0,918.19,652.13
2016,9,21,14,0,379.0,349.0,2.7,34.0,649.0,771.41,552.02
2016,9,21,14,15,614.5,231.5,2.75,34.0,695.5,906.38,649.03
2016,9,21,14,30,850.0,114.0,2.8,34.0,742.0,992.72,705.06
2016,9,21,14,45,606.0,199.5,2.85,34.0,635.5,857.13,618.72
2016,9,21,15,0,362.0,285.0,2.9,34.0,529.0,683.0,498.99
2016,9,21,15,15,579.5,193.5,2.9,33.5,553.5,799.79,587.37
2016,9,21,15,30,797.0,102.0,2.9,33.0,578.0,886.47,647.34
2016,9,21,15,45,776.5,97.5,2.9,33.0,529.0,841.52,618.73
2016,9,21,16,0,756.0,93.0,2.9,33.0,480.0,794.58,589.43
2016,9,21,16,15,726.5,88.5,2.8,32.5,426.5,742.8,556.87
2016,9,21,16,30,697.0,84.0,2.7,32.0,373.0,686.33,520.23
2016,9,21,16,45,656.0,77.5,2.6,31.5,318.0,618.48,474.31
2016,9,21,17,0,615.0,71.0,2.5,31.0,263.0,551.98,427.53
2016,9,21,17,15,550.5,63.0,2.2,30.0,208.5,469.88,365.75
2016,9,21,17,30,486.0,55.0,1.9,29.0,154.0,392.42,304.56
2016,9,21,17,45,384.0,42.5,1.65,28.0,105.5,294.36,224.81
2016,9,21,18,0,282.0,30.0,1.4,27.0,57.0,207.3,143.47
2016,9,21,18,15,141.0,15.0,1.4,26.5,28.5,76.25,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,26.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,52.0,10.0,1.1,21.0,11.0,9.1,0.0
2016,9,22,6,45,165.0,28.5,1.35,22.0,47.5,22.34,10.34
2016,9,22,7,0,278.0,47.0,1.6,23.0,84.0,36.32,24.9
2016,9,22,7,15,361.5,61.0,1.5,23.5,134.0,46.3,34.04
2016,9,22,7,30,445.0,75.0,1.4,24.0,184.0,55.94,42.56
2016,9,22,7,45,498.0,86.0,1.3,25.0,237.0,64.16,49.49
2016,9,22,8,0,551.0,97.0,1.2,26.0,290.0,71.64,55.55
2016,9,22,8,15,591.0,104.5,1.3,26.5,343.5,120.26,70.98
2016,9,22,8,30,631.0,112.0,1.4,27.0,397.0,174.17,106.69
2016,9,22,8,45,657.0,119.0,1.5,28.0,447.5,229.82,149.99
2016,9,22,9,0,683.0,126.0,1.6,29.0,498.0,288.41,197.6
2016,9,22,9,15,705.0,131.0,1.7,29.5,544.5,346.65,245.54
2016,9,22,9,30,727.0,136.0,1.8,30.0,591.0,406.75,293.98
2016,9,22,9,45,742.0,140.0,1.95,30.5,632.0,464.35,339.53
2016,9,22,10,0,757.0,144.0,2.1,31.0,673.0,522.38,383.98
2016,9,22,10,15,769.0,147.0,2.15,31.0,707.5,578.81,426.43
2016,9,22,10,30,781.0,150.0,2.2,31.0,742.0,633.2,466.32
2016,9,22,10,45,789.0,152.0,2.25,31.5,769.5,683.24,501.21
2016,9,22,11,0,797.0,154.0,2.3,32.0,797.0,731.85,534.21
2016,9,22,11,15,802.5,155.5,2.35,32.0,816.0,776.43,564.81
2016,9,22,11,30,808.0,157.0,2.4,32.0,835.0,818.9,592.38
2016,9,22,11,45,443.5,284.0,2.5,32.5,657.5,668.58,485.52
2016,9,22,12,0,79.0,411.0,2.6,33.0,480.0,460.16,333.08
2016,9,22,12,15,443.0,286.5,2.65,33.0,669.5,710.32,516.18
2016,9,22,12,30,807.0,162.0,2.7,33.0,859.0,941.06,670.96
2016,9,22,12,45,511.5,294.0,2.8,33.5,735.0,815.9,583.86
2016,9,22,13,0,216.0,426.0,2.9,34.0,611.0,648.17,464.61
2016,9,22,13,15,122.0,375.5,2.95,34.0,480.0,508.9,368.78
2016,9,22,13,30,28.0,325.0,3.0,34.0,349.0,348.72,253.95
2016,9,22,13,45,60.5,350.5,3.1,34.0,399.5,411.7,300.97
2016,9,22,14,0,93.0,376.0,3.2,34.0,450.0,476.14,347.76
2016,9,22,14,15,420.5,266.0,3.25,33.5,578.0,742.63,543.05
2016,9,22,14,30,748.0,156.0,3.3,33.0,706.0,955.65,689.44
2016,9,22,14,45,712.0,162.5,3.35,33.0,664.5,921.08,666.93
2016,9,22,15,0,676.0,169.0,3.4,33.0,623.0,883.94,644.54
2016,9,22,15,15,655.5,164.0,3.4,32.5,579.5,846.66,622.86
2016,9,22,15,30,635.0,159.0,3.4,32.0,536.0,807.21,599.41
2016,9,22,15,45,330.5,175.0,3.45,32.0,370.5,507.39,386.6
2016,9,22,16,0,26.0,191.0,3.5,32.0,205.0,206.88,156.11
2016,9,22,16,15,13.0,142.0,3.4,31.5,149.0,144.49,108.87
2016,9,22,16,30,0.0,93.0,3.3,31.0,93.0,84.12,61.55
2016,9,22,16,45,0.0,78.5,3.25,31.0,78.5,70.49,50.94
2016,9,22,17,0,0.0,64.0,3.2,31.0,64.0,56.84,40.11
2016,9,22,17,15,0.0,50.0,2.9,30.0,50.0,44.14,30.01
2016,9,22,17,30,0.0,36.0,2.6,29.0,36.0,31.74,19.93
2016,9,22,17,45,0.0,23.5,2.3,28.5,23.5,20.69,10.74
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,9.66,1.18
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,5.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.0,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,18.0,9.0,2.1,23.0,9.0,8.19,0.0
2016,9,23,6,45,137.0,27.5,2.4,23.5,44.5,21.53,9.27
2016,9,23,7,0,256.0,46.0,2.7,24.0,80.0,35.52,24.06
2016,9,23,7,15,346.5,58.5,2.85,24.5,129.0,44.39,32.23
2016,9,23,7,30,437.0,71.0,3.0,25.0,178.0,52.99,39.85
2016,9,23,7,45,253.5,104.5,3.2,25.5,170.5,78.51,61.61
2016,9,23,8,0,70.0,138.0,3.4,26.0,163.0,108.21,86.47
2016,9,23,8,15,373.5,114.5,3.45,26.5,279.0,111.72,71.77
2016,9,23,8,30,677.0,91.0,3.5,27.0,395.0,164.66,97.72
2016,9,23,8,45,368.5,159.0,3.6,27.5,327.5,202.08,140.79
2016,9,23,9,0,60.0,227.0,3.7,28.0,260.0,205.12,154.56
2016,9,23,9,15,163.0,252.0,3.75,28.5,352.0,265.41,198.39
2016,9,23,9,30,266.0,277.0,3.8,29.0,444.0,340.44,254.04
2016,9,23,9,45,155.5,285.5,3.85,29.5,385.0,317.99,238.47
2016,9,23,10,0,45.0,294.0,3.9,30.0,326.0,280.17,209.88
2016,9,23,10,15,444.0,201.0,3.9,30.0,535.5,440.06,332.13
2016,9,23,10,30,843.0,108.0,3.9,30.0,745.0,632.49,475.54
2016,9,23,10,45,852.0,108.5,3.95,30.5,773.0,683.36,511.56
2016,9,23,11,0,861.0,109.0,4.0,31.0,801.0,732.64,545.92
2016,9,23,11,15,598.5,249.0,4.0,31.0,735.5,711.12,526.06
2016,9,23,11,30,336.0,389.0,4.0,31.0,670.0,650.92,478.41
2016,9,23,11,45,312.5,401.5,4.0,31.5,665.5,662.0,484.91
2016,9,23,12,0,289.0,414.0,4.0,32.0,661.0,670.54,489.18
2016,9,23,12,15,394.0,377.0,4.05,32.0,715.0,744.34,542.75
2016,9,23,12,30,499.0,340.0,4.1,32.0,769.0,833.64,605.43
2016,9,23,12,45,502.0,336.0,4.15,32.5,764.5,849.54,614.9
2016,9,23,13,0,505.0,332.0,4.2,33.0,760.0,863.07,623.26
2016,9,23,13,15,505.5,323.5,4.2,33.0,746.0,867.04,626.5
2016,9,23,13,30,506.0,315.0,4.2,33.0,732.0,868.32,628.1
2016,9,23,13,45,664.5,219.5,4.25,33.0,751.0,939.75,680.6
2016,9,23,14,0,823.0,124.0,4.3,33.0,770.0,991.78,715.28
2016,9,23,14,15,813.5,122.0,4.3,32.5,739.5,979.65,709.53
2016,9,23,14,30,804.0,120.0,4.3,32.0,709.0,963.94,701.97
2016,9,23,14,45,708.0,156.5,4.35,32.0,655.0,909.94,667.86
2016,9,23,15,0,612.0,193.0,4.4,32.0,601.0,847.42,627.72
2016,9,23,15,15,533.5,203.5,4.35,31.5,542.0,767.06,574.27
2016,9,23,15,30,455.0,214.0,4.3,31.0,483.0,694.9,524.81
2016,9,23,15,45,498.5,180.5,4.3,31.0,451.5,684.47,520.82
2016,9,23,16,0,542.0,147.0,4.3,31.0,420.0,668.25,512.27
2016,9,23,16,15,433.0,149.0,4.15,30.5,351.5,561.94,435.11
2016,9,23,16,30,324.0,151.0,4.0,30.0,283.0,446.54,349.35
2016,9,23,16,45,304.5,130.0,3.85,30.0,239.5,395.08,310.94
2016,9,23,17,0,285.0,109.0,3.7,30.0,196.0,344.19,271.61
2016,9,23,17,15,247.0,89.0,3.4,29.5,153.0,283.31,223.3
2016,9,23,17,30,209.0,69.0,3.1,29.0,110.0,225.46,175.82
2016,9,23,17,45,149.0,49.0,2.8,28.5,73.5,158.79,119.84
2016,9,23,18,0,89.0,29.0,2.5,28.0,37.0,95.99,59.6
2016,9,23,18,15,44.5,14.5,2.55,27.5,18.5,32.81,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,8.19,0.0
2016,9,24,6,45,137.0,27.0,2.85,23.5,43.5,21.16,8.56
2016,9,24,7,0,251.0,45.0,3.0,24.0,78.0,34.76,23.38
2016,9,24,7,15,341.0,58.0,3.1,24.0,126.5,44.04,31.98
2016,9,24,7,30,431.0,71.0,3.2,24.0,175.0,53.02,40.03
2016,9,24,7,45,492.5,79.5,3.35,24.5,228.0,58.92,45.13
2016,9,24,8,0,554.0,88.0,3.5,25.0,281.0,66.08,51.1
2016,9,24,8,15,595.0,95.0,3.6,25.5,333.5,114.69,66.52
2016,9,24,8,30,636.0,102.0,3.7,26.0,386.0,168.63,103.05
2016,9,24,8,45,323.0,142.0,3.85,26.5,287.0,180.06,125.95
2016,9,24,9,0,10.0,182.0,4.0,27.0,188.0,159.16,120.97
2016,9,24,9,15,106.0,233.5,4.0,27.5,299.5,232.34,175.24
2016,9,24,9,30,202.0,285.0,4.0,28.0,411.0,322.24,242.36
2016,9,24,9,45,101.0,189.5,4.05,28.5,252.5,213.38,160.82
2016,9,24,10,0,0.0,94.0,4.1,29.0,94.0,83.41,60.14
2016,9,24,10,15,405.0,108.0,4.05,29.0,413.5,336.04,257.89
2016,9,24,10,30,810.0,122.0,4.0,29.0,733.0,627.14,474.06
2016,9,24,10,45,819.0,123.5,4.0,29.5,760.0,678.38,509.81
2016,9,24,11,0,828.0,125.0,4.0,30.0,787.0,728.19,544.72
2016,9,24,11,15,833.5,126.0,4.0,30.0,806.5,768.34,572.1
2016,9,24,11,30,839.0,127.0,4.0,30.0,826.0,810.05,599.99
2016,9,24,11,45,429.5,217.5,4.0,30.0,576.0,592.83,444.38
2016,9,24,12,0,20.0,308.0,4.0,30.0,326.0,297.87,220.8
2016,9,24,12,15,262.0,322.5,4.0,30.0,547.0,569.82,425.59
2016,9,24,12,30,504.0,337.0,4.0,30.0,768.0,835.96,612.86
2016,9,24,12,45,450.5,352.5,4.05,30.5,736.0,816.91,596.32
2016,9,24,13,0,397.0,368.0,4.1,31.0,704.0,781.05,570.46
2016,9,24,13,15,609.5,250.5,4.05,31.0,755.5,899.32,656.7
2016,9,24,13,30,822.0,133.0,4.0,31.0,807.0,990.25,717.21
2016,9,24,13,45,813.5,132.5,4.0,31.0,783.5,988.23,715.96
2016,9,24,14,0,805.0,132.0,4.0,31.0,760.0,982.48,713.14
2016,9,24,14,15,795.0,130.0,4.0,30.5,729.5,969.89,707.43
2016,9,24,14,30,785.0,128.0,4.0,30.0,699.0,953.78,699.53
2016,9,24,14,45,392.5,105.0,4.0,30.0,390.5,534.97,409.02
2016,9,24,15,0,0.0,82.0,4.0,30.0,82.0,72.69,51.45
2016,9,24,15,15,0.0,66.0,3.95,29.5,66.0,58.43,40.76
2016,9,24,15,30,0.0,50.0,3.9,29.0,50.0,44.2,29.69
2016,9,24,15,45,0.0,30.0,3.9,29.0,30.0,26.47,15.62
2016,9,24,16,0,0.0,10.0,3.9,29.0,10.0,8.81,1.45
2016,9,24,16,15,0.0,8.5,3.7,28.5,8.5,7.48,0.41
2016,9,24,16,30,0.0,7.0,3.5,28.0,7.0,6.16,0.0
2016,9,24,16,45,0.0,6.0,3.35,28.0,6.0,5.27,0.0
2016,9,24,17,0,0.0,5.0,3.2,28.0,5.0,4.39,0.0
2016,9,24,17,15,0.0,3.5,3.0,27.5,3.5,3.07,0.0
2016,9,24,17,30,0.0,2.0,2.8,27.0,2.0,1.75,0.0
2016,9,24,17,45,0.0,1.0,2.6,26.5,1.0,0.88,0.0
2016,9,24,18,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.0,2.05,23.0,19.0,16.75,5.22
2016,9,25,7,0,0.0,38.0,2.2,23.0,38.0,32.81,21.82
2016,9,25,7,15,7.0,61.5,2.3,23.0,63.5,51.94,38.85
2016,9,25,7,30,14.0,85.0,2.4,23.0,89.0,70.82,55.47
2016,9,25,7,45,26.0,108.0,2.5,23.5,116.5,86.17,68.63
2016,9,25,8,0,38.0,131.0,2.6,24.0,144.0,103.54,83.18
2016,9,25,8,15,37.0,151.5,2.6,24.0,166.0,124.47,94.75
2016,9,25,8,30,36.0,172.0,2.6,24.0,188.0,145.47,111.0
2016,9,25,8,45,34.5,191.0,2.65,24.5,208.0,165.33,126.31
2016,9,25,9,0,33.0,210.0,2.7,25.0,228.0,185.15,141.5
2016,9,25,9,15,40.5,234.5,2.65,25.0,258.5,212.33,162.3
2016,9,25,9,30,48.0,259.0,2.6,25.0,289.0,240.87,184.01
2016,9,25,9,45,109.0,293.5,2.6,25.5,367.5,303.47,230.89
2016,9,25,10,0,170.0,328.0,2.6,26.0,446.0,375.48,284.32
2016,9,25,10,15,247.0,334.0,2.6,26.0,515.0,441.83,333.83
2016,9,25,10,30,324.0,340.0,2.6,26.0,584.0,514.15,387.29
2016,9,25,10,45,262.5,366.5,2.6,26.5,568.5,518.59,388.74
2016,9,25,11,0,201.0,393.0,2.6,27.0,553.0,510.89,381.4
2016,9,25,11,15,105.0,304.0,2.55,27.0,388.0,368.12,276.93
2016,9,25,11,30,9.0,215.0,2.5,27.0,223.0,200.17,149.73
2016,9,25,11,45,14.5,260.0,2.5,27.0,273.0,247.05,185.56
2016,9,25,12,0,20.0,305.0,2.5,27.0,323.0,295.2,221.4
2016,9,25,12,15,107.0,367.0,2.45,27.0,458.5,461.67,345.24
2016,9,25,12,30,194.0,429.0,2.4,27.0,594.0,613.61,453.34
2016,9,25,12,45,256.0,413.5,2.4,27.0,630.0,681.04,500.68
2016,9,25,13,0,318.0,398.0,2.4,27.0,666.0,735.82,539.57
2016,9,25,13,15,201.0,393.5,2.3,27.0,562.0,608.13,448.89
2016,9,25,13,30,84.0,389.0,2.2,27.0,458.0,474.9,352.53
2016,9,25,13,45,199.0,373.5,2.15,27.0,530.0,595.87,442.64
2016,9,25,14,0,314.0,358.0,2.1,27.0,602.0,717.34,528.8
2016,9,25,14,15,206.5,349.0,2.0,27.0,507.0,583.73,433.65
2016,9,25,14,30,99.0,340.0,1.9,27.0,412.0,450.05,336.98
2016,9,25,14,45,49.5,236.0,1.85,27.0,272.0,285.74,216.73
2016,9,25,15,0,0.0,132.0,1.8,27.0,132.0,119.17,88.57
2016,9,25,15,15,0.0,82.0,1.8,26.5,82.0,72.65,52.58
2016,9,25,15,30,0.0,32.0,1.8,26.0,32.0,28.26,17.25
2016,9,25,15,45,0.0,36.0,1.85,26.0,36.0,31.78,20.2
2016,9,25,16,0,0.0,40.0,1.9,26.0,40.0,35.3,23.14
2016,9,25,16,15,0.0,35.5,1.85,25.5,35.5,31.3,20.03
2016,9,25,16,30,0.0,31.0,1.8,25.0,31.0,27.31,16.88
2016,9,25,16,45,0.0,25.5,1.75,25.0,25.5,22.45,12.92
2016,9,25,17,0,0.0,20.0,1.7,25.0,20.0,17.59,8.92
2016,9,25,17,15,0.0,15.5,1.65,24.5,15.5,13.62,5.62
2016,9,25,17,30,0.0,11.0,1.6,24.0,11.0,9.65,2.27
2016,9,25,17,45,0.0,7.0,1.6,24.0,7.0,6.14,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.63,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.36,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.0,3.7,20.0,8.0,7.02,0.0
2016,9,26,7,0,0.0,16.0,3.8,20.0,16.0,14.06,6.24
2016,9,26,7,15,0.0,27.0,3.85,20.0,27.0,23.77,14.98
2016,9,26,7,30,0.0,38.0,3.9,20.0,38.0,33.49,23.7
2016,9,26,7,45,0.0,50.0,4.0,20.0,50.0,44.13,33.09
2016,9,26,8,0,0.0,62.0,4.1,20.0,62.0,54.78,42.36
2016,9,26,8,15,0.0,45.5,4.15,20.0,45.5,40.14,28.01
2016,9,26,8,30,0.0,29.0,4.2,20.0,29.0,25.56,15.75
2016,9,26,8,45,0.0,50.0,4.3,20.5,50.0,44.16,31.07
2016,9,26,9,0,0.0,71.0,4.4,21.0,71.0,62.82,46.22
2016,9,26,9,15,0.0,73.5,4.4,21.0,73.5,65.06,47.88
2016,9,26,9,30,0.0,76.0,4.4,21.0,76.0,67.31,49.56
2016,9,26,9,45,1.5,126.5,4.4,21.0,127.5,112.47,85.94
2016,9,26,10,0,3.0,177.0,4.4,21.0,179.0,157.65,121.81
2016,9,26,10,15,4.0,180.0,4.4,21.0,183.0,161.52,124.6
2016,9,26,10,30,5.0,183.0,4.4,21.0,187.0,165.47,127.53
2016,9,26,10,45,2.5,162.5,4.4,21.5,165.0,146.18,111.8
2016,9,26,11,0,0.0,142.0,4.4,22.0,143.0,126.41,95.77
2016,9,26,11,15,6.0,195.5,4.4,22.0,201.5,179.4,137.58
2016,9,26,11,30,12.0,249.0,4.4,22.0,260.0,233.72,179.84
2016,9,26,11,45,11.0,240.5,4.4,22.5,250.5,226.19,173.46
2016,9,26,12,0,10.0,232.0,4.4,23.0,241.0,218.43,167.07
2016,9,26,12,15,9.0,218.0,4.35,23.0,226.0,205.35,156.91
2016,9,26,12,30,8.0,204.0,4.3,23.0,211.0,192.05,146.6
2016,9,26,12,45,10.5,231.5,4.25,23.0,241.0,220.86,169.03
2016,9,26,13,0,13.0,259.0,4.2,23.0,271.0,250.31,191.79
2016,9,26,13,15,14.5,266.0,4.15,23.0,278.5,259.53,198.97
2016,9,26,13,30,16.0,273.0,4.1,23.0,286.0,268.93,206.37
2016,9,26,13,45,17.0,273.0,4.1,23.0,286.5,271.08,208.27
2016,9,26,14,0,18.0,273.0,4.1,23.0,287.0,273.3,210.3
2016,9,26,14,15,9.0,198.5,4.05,23.0,205.5,191.33,146.88
2016,9,26,14,30,0.0,124.0,4.0,23.0,124.0,111.28,83.78
2016,9,26,14,45,0.0,125.5,3.95,23.0,125.5,112.81,85.26
2016,9,26,15,0,0.0,127.0,3.9,23.0,127.0,114.43,86.77
2016,9,26,15,15,0.0,131.0,3.8,22.5,131.0,118.6,90.52
2016,9,26,15,30,0.0,135.0,3.7,22.0,135.0,123.06,94.56
2016,9,26,15,45,66.5,173.5,3.65,22.0,206.5,236.18,187.93
2016,9,26,16,0,133.0,212.0,3.6,22.0,278.0,358.4,285.95
2016,9,26,16,15,126.0,188.0,3.55,21.5,244.0,322.71,258.88
2016,9,26,16,30,119.0,164.0,3.5,21.0,210.0,286.93,231.67
2016,9,26,16,45,106.5,139.5,3.45,21.0,176.0,246.33,199.35
2016,9,26,17,0,94.0,115.0,3.4,21.0,142.0,206.22,166.68
2016,9,26,17,15,74.0,91.0,3.2,20.5,109.5,162.47,130.24
2016,9,26,17,30,54.0,67.0,3.0,20.0,77.0,109.94,85.86
2016,9,26,17,45,27.0,44.0,2.85,20.0,49.0,66.91,48.48
2016,9,26,18,0,0.0,21.0,2.7,20.0,21.0,19.74,4.96
2016,9,26,18,15,0.0,10.5,2.7,20.0,10.5,9.55,0.0
2016,9,26,18,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.0,2.95,17.5,19.0,16.75,4.4
2016,9,27,7,0,0.0,38.0,3.0,18.0,38.0,32.69,22.13
2016,9,27,7,15,9.5,61.0,3.05,18.0,63.5,51.43,39.18
2016,9,27,7,30,19.0,84.0,3.1,18.0,89.0,68.07,54.19
2016,9,27,7,45,31.0,107.0,3.2,18.5,117.0,85.35,69.34
2016,9,27,8,0,43.0,130.0,3.3,19.0,145.0,102.97,84.42
2016,9,27,8,15,51.5,154.5,3.3,19.5,175.0,127.71,98.66
2016,9,27,8,30,60.0,179.0,3.3,20.0,205.0,154.05,118.83
2016,9,27,8,45,30.0,169.0,3.35,20.5,182.0,148.04,114.74
2016,9,27,9,0,0.0,159.0,3.4,21.0,159.0,137.73,107.01
2016,9,27,9,15,6.0,183.5,3.3,21.5,187.5,161.22,125.12
2016,9,27,9,30,12.0,208.0,3.2,22.0,216.0,185.75,143.84
2016,9,27,9,45,34.0,253.0,3.1,22.5,276.5,235.93,182.34
2016,9,27,10,0,56.0,298.0,3.0,23.0,337.0,290.38,223.55
2016,9,27,10,15,120.5,329.5,2.9,23.0,418.0,363.93,279.5
2016,9,27,10,30,185.0,361.0,2.8,23.0,499.0,443.13,338.88
2016,9,27,10,45,213.5,372.5,2.7,23.5,537.0,487.13,370.48
2016,9,27,11,0,242.0,384.0,2.6,24.0,575.0,533.51,403.42
2016,9,27,11,15,268.0,388.5,2.55,24.0,605.5,581.1,437.56
2016,9,27,11,30,294.0,393.0,2.5,24.0,636.0,623.7,467.82
2016,9,27,11,45,250.0,407.0,2.45,24.0,615.5,617.31,461.8
2016,9,27,12,0,206.0,421.0,2.4,24.0,595.0,595.94,445.58
2016,9,27,12,15,131.5,403.5,2.4,24.0,514.5,521.78,391.35
2016,9,27,12,30,57.0,386.0,2.4,24.0,434.0,428.23,322.18
2016,9,27,12,45,52.5,377.5,2.4,24.0,421.5,419.65,316.4
2016,9,27,13,0,48.0,369.0,2.4,24.0,409.0,410.46,309.77
2016,9,27,13,15,38.5,345.0,2.4,24.0,377.0,379.3,286.92
2016,9,27,13,30,29.0,321.0,2.4,24.0,345.0,347.31,263.37
2016,9,27,13,45,52.0,339.0,2.4,24.0,380.0,392.84,298.36
2016,9,27,14,0,75.0,357.0,2.4,24.0,415.0,439.4,333.52
2016,9,27,14,15,92.0,347.5,2.35,23.5,415.5,449.36,342.36
2016,9,27,14,30,109.0,338.0,2.3,23.0,416.0,458.85,351.14
2016,9,27,14,45,182.0,316.0,2.3,23.0,438.0,526.64,403.89
2016,9,27,15,0,255.0,294.0,2.3,23.0,460.0,591.22,453.28
2016,9,27,15,15,197.5,276.0,2.2,23.0,399.0,495.85,383.12
2016,9,27,15,30,140.0,258.0,2.1,23.0,338.0,420.62,327.02
2016,9,27,15,45,198.5,229.5,2.05,23.0,331.5,438.76,343.97
2016,9,27,16,0,257.0,201.0,2.0,23.0,325.0,468.7,368.85
2016,9,27,16,15,248.0,177.5,1.85,22.5,286.0,426.51,338.2
2016,9,27,16,30,239.0,154.0,1.7,22.0,247.0,383.84,306.87
2016,9,27,16,45,366.5,116.0,1.55,22.0,232.5,438.84,351.85
2016,9,27,17,0,494.0,78.0,1.4,22.0,218.0,470.69,376.66
2016,9,27,17,15,420.5,67.0,1.2,21.5,167.5,380.98,304.84
2016,9,27,17,30,347.0,56.0,1.0,21.0,117.0,303.82,240.7
2016,9,27,17,45,245.5,39.5,0.85,21.0,75.0,211.26,161.23
2016,9,27,18,0,144.0,23.0,0.7,21.0,33.0,119.71,46.01
2016,9,27,18,15,72.0,11.5,0.7,20.5,16.5,41.81,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,166.5,18.5,1.9,17.5,39.0,14.74,2.6
2016,9,28,7,0,333.0,37.0,2.2,18.0,78.0,29.88,19.71
2016,9,28,7,15,424.0,47.5,2.2,18.5,128.0,37.15,26.71
2016,9,28,7,30,515.0,58.0,2.2,19.0,178.0,44.16,33.14
2016,9,28,7,45,574.0,65.0,2.2,20.0,232.0,47.94,36.43
2016,9,28,8,0,633.0,72.0,2.2,21.0,286.0,57.84,44.85
2016,9,28,8,15,671.5,77.5,2.1,21.5,339.5,110.3,60.58
2016,9,28,8,30,710.0,83.0,2.0,22.0,393.0,167.59,100.54
2016,9,28,8,45,738.5,87.0,1.9,23.0,444.5,229.7,150.76
2016,9,28,9,0,767.0,91.0,1.8,24.0,496.0,290.85,202.13
2016,9,28,9,15,786.5,94.0,1.7,24.5,542.5,350.81,253.01
2016,9,28,9,30,806.0,97.0,1.6,25.0,589.0,412.08,303.53
2016,9,28,9,45,820.5,99.5,1.55,25.5,630.5,471.59,351.13
2016,9,28,10,0,835.0,102.0,1.5,26.0,672.0,531.22,396.92
2016,9,28,10,15,845.5,104.0,1.45,26.0,706.5,587.47,439.36
2016,9,28,10,30,856.0,106.0,1.4,26.0,741.0,642.34,479.36
2016,9,28,10,45,863.5,107.0,1.35,26.5,768.0,693.03,514.18
2016,9,28,11,0,871.0,108.0,1.3,27.0,795.0,741.95,546.14
2016,9,28,11,15,876.0,109.0,1.3,27.0,814.0,786.95,574.93
2016,9,28,11,30,881.0,110.0,1.3,27.0,833.0,829.54,601.85
2016,9,28,11,45,891.5,106.0,1.35,27.5,845.5,869.18,626.04
2016,9,28,12,0,902.0,102.0,1.4,28.0,858.0,906.22,648.38
2016,9,28,12,15,902.5,102.0,1.4,28.0,860.0,935.47,666.31
2016,9,28,12,30,903.0,102.0,1.4,28.0,862.0,961.25,682.15
2016,9,28,12,45,902.0,101.5,1.45,28.5,855.0,981.49,693.96
2016,9,28,13,0,901.0,101.0,1.5,29.0,848.0,997.98,703.59
2016,9,28,13,15,897.5,100.0,1.5,29.0,833.0,1007.65,709.81
2016,9,28,13,30,894.0,99.0,1.5,29.0,818.0,1013.39,713.84
2016,9,28,13,45,889.0,97.5,1.5,29.0,794.5,1013.14,714.4
2016,9,28,14,0,884.0,96.0,1.5,29.0,771.0,1008.98,712.77
2016,9,28,14,15,875.5,94.5,1.5,29.0,740.0,997.45,706.79
2016,9,28,14,30,867.0,93.0,1.5,29.0,709.0,982.2,698.71
2016,9,28,14,45,857.5,90.5,1.5,29.0,671.5,961.19,687.15
2016,9,28,15,0,848.0,88.0,1.5,29.0,634.0,936.75,673.54
2016,9,28,15,15,832.5,85.5,1.45,29.0,590.0,903.4,653.59
2016,9,28,15,30,817.0,83.0,1.4,29.0,546.0,876.5,637.83
2016,9,28,15,45,797.5,79.0,1.4,29.0,497.0,832.1,611.07
2016,9,28,16,0,778.0,75.0,1.4,29.0,448.0,785.7,582.68
2016,9,28,16,15,748.0,71.0,1.3,28.5,395.0,728.92,546.7
2016,9,28,16,30,718.0,67.0,1.2,28.0,342.0,671.6,509.39
2016,9,28,16,45,676.0,61.5,1.15,28.0,288.0,603.32,462.45
2016,9,28,17,0,634.0,56.0,1.1,28.0,234.0,540.62,417.65
2016,9,28,17,15,564.0,49.0,1.05,27.0,180.5,456.14,354.39
2016,9,28,17,30,494.0,42.0,1.0,26.0,127.0,377.23,291.42
2016,9,28,17,45,373.5,31.0,0.95,25.5,81.0,272.25,203.07
2016,9,28,18,0,253.0,20.0,0.9,25.0,35.0,168.68,41.93
2016,9,28,18,15,126.5,10.0,0.9,24.5,17.5,64.0,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,17.0,3.65,16.5,41.0,13.49,1.28
2016,9,29,7,0,396.0,34.0,3.9,17.0,82.0,27.37,17.59
2016,9,29,7,15,488.5,43.5,3.95,17.5,134.0,33.96,24.01
2016,9,29,7,30,581.0,53.0,4.0,18.0,186.0,40.36,29.92
2016,9,29,7,45,637.5,59.0,4.1,18.5,242.0,43.6,32.84
2016,9,29,8,0,694.0,65.0,4.2,19.0,298.0,58.58,38.2
2016,9,29,8,15,731.5,70.0,4.25,19.5,353.5,114.08,61.9
2016,9,29,8,30,769.0,75.0,4.3,20.0,409.0,174.29,104.58
2016,9,29,8,45,796.0,78.0,4.4,20.5,461.5,234.98,155.22
2016,9,29,9,0,823.0,81.0,4.5,21.0,514.0,298.41,210.7
2016,9,29,9,15,841.5,84.0,4.45,21.5,562.0,361.4,266.1
2016,9,29,9,30,860.0,87.0,4.4,22.0,610.0,427.71,322.84
2016,9,29,9,45,874.5,88.5,4.4,23.0,652.0,488.62,373.17
2016,9,29,10,0,889.0,90.0,4.4,24.0,694.0,549.43,421.48
2016,9,29,10,15,899.0,92.0,4.4,24.0,729.5,607.74,467.91
2016,9,29,10,30,909.0,94.0,4.4,24.0,765.0,664.91,512.14
2016,9,29,10,45,917.0,95.0,4.4,24.5,793.0,718.38,551.52
2016,9,29,11,0,925.0,96.0,4.4,25.0,821.0,769.97,587.34
2016,9,29,11,15,929.5,96.5,4.4,25.0,840.5,816.26,618.99
2016,9,29,11,30,934.0,97.0,4.4,25.0,860.0,859.9,648.55
2016,9,29,11,45,935.5,98.0,4.45,25.5,870.5,898.64,673.47
2016,9,29,12,0,937.0,99.0,4.5,26.0,881.0,934.15,696.03
2016,9,29,12,15,938.0,99.0,4.5,26.0,883.5,964.77,716.35
2016,9,29,12,30,939.0,99.0,4.5,26.0,886.0,991.82,734.31
2016,9,29,12,45,937.5,99.0,4.5,26.5,879.0,1012.78,746.8
2016,9,29,13,0,936.0,99.0,4.5,27.0,872.0,1029.84,756.8
2016,9,29,13,15,932.5,98.5,4.45,27.0,856.5,1040.41,763.86
2016,9,29,13,30,929.0,98.0,4.4,27.0,841.0,1046.94,768.44
2016,9,29,13,45,924.0,96.5,4.4,27.0,817.0,1046.77,769.13
2016,9,29,14,0,919.0,95.0,4.4,27.0,793.0,1042.54,767.36
2016,9,29,14,15,911.0,93.5,4.35,26.5,761.0,1031.31,762.36
