Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,30,903.0,92.0,4.3,26.0,729.0,1016.19,754.97
2016,9,29,14,45,889.5,91.0,4.25,26.0,689.5,992.53,740.49
2016,9,29,15,0,876.0,90.0,4.2,26.0,650.0,965.48,723.85
2016,9,29,15,15,860.0,87.5,4.1,25.5,604.5,931.07,703.32
2016,9,29,15,30,844.0,85.0,4.0,25.0,559.0,903.08,687.14
2016,9,29,15,45,824.5,81.0,3.95,25.0,509.0,857.89,657.69
2016,9,29,16,0,805.0,77.0,3.9,25.0,459.0,810.58,626.46
2016,9,29,16,15,774.5,73.0,3.55,24.5,404.5,752.4,586.71
2016,9,29,16,30,744.0,69.0,3.2,24.0,350.0,693.58,545.6
2016,9,29,16,45,699.5,63.0,2.9,23.5,294.0,621.68,493.65
2016,9,29,17,0,655.0,57.0,2.6,23.0,238.0,551.25,440.84
2016,9,29,17,15,582.0,49.5,2.35,22.0,182.5,467.82,374.86
2016,9,29,17,30,509.0,42.0,2.1,21.0,127.0,385.59,306.05
2016,9,29,17,45,380.0,30.5,1.85,20.5,80.0,274.85,208.83
2016,9,29,18,0,251.0,19.0,1.6,20.0,33.0,164.69,9.18
2016,9,29,18,15,125.5,9.5,1.6,19.5,16.5,62.96,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,204.0,17.0,1.95,13.5,41.0,13.55,0.63
2016,9,30,7,0,408.0,34.0,2.2,14.0,82.0,27.48,17.9
2016,9,30,7,15,502.0,43.0,2.2,14.5,135.0,33.66,24.07
2016,9,30,7,30,596.0,52.0,2.2,15.0,188.0,39.68,29.72
2016,9,30,7,45,651.5,58.5,2.25,15.5,244.5,43.36,33.07
2016,9,30,8,0,707.0,65.0,2.3,16.0,301.0,59.64,38.97
2016,9,30,8,15,744.0,69.5,2.1,16.5,356.5,115.55,63.17
2016,9,30,8,30,781.0,74.0,1.9,17.0,412.0,176.08,106.4
2016,9,30,8,45,806.5,78.0,1.7,18.0,464.5,238.08,157.87
2016,9,30,9,0,832.0,82.0,1.5,19.0,517.0,302.64,213.26
2016,9,30,9,15,850.0,84.5,1.5,19.5,565.0,365.57,267.83
2016,9,30,9,30,868.0,87.0,1.5,20.0,613.0,431.67,323.34
2016,9,30,9,45,880.5,89.5,1.5,20.5,654.5,492.99,373.42
2016,9,30,10,0,893.0,92.0,1.5,21.0,696.0,554.0,421.31
2016,9,30,10,15,902.5,94.0,1.45,21.0,731.0,612.22,465.9
2016,9,30,10,30,912.0,96.0,1.4,21.0,766.0,669.24,508.02
2016,9,30,10,45,918.0,97.5,1.35,21.5,793.5,721.95,544.66
2016,9,30,11,0,924.0,99.0,1.3,22.0,821.0,772.59,577.59
2016,9,30,11,15,928.0,100.0,1.25,22.0,840.0,818.91,606.9
2016,9,30,11,30,932.0,101.0,1.2,22.0,859.0,862.55,634.01
2016,9,30,11,45,937.0,99.5,1.15,22.5,870.0,901.63,656.51
2016,9,30,12,0,942.0,98.0,1.1,23.0,881.0,937.63,676.71
2016,9,30,12,15,942.0,98.0,1.1,23.0,882.5,967.4,694.93
2016,9,30,12,30,942.0,98.0,1.1,23.0,884.0,993.51,710.91
2016,9,30,12,45,940.5,97.5,1.15,23.5,876.5,1013.89,722.94
2016,9,30,13,0,939.0,97.0,1.2,24.0,869.0,1030.35,732.68
2016,9,30,13,15,935.0,96.5,1.2,24.0,853.0,1040.35,739.11
2016,9,30,13,30,931.0,96.0,1.2,24.0,837.0,1046.28,743.28
2016,9,30,13,45,925.0,94.5,1.3,24.5,812.5,1045.0,743.62
2016,9,30,14,0,919.0,93.0,1.4,25.0,788.0,1039.65,741.62
2016,9,30,14,15,910.5,91.5,1.45,25.0,755.5,1027.8,736.32
2016,9,30,14,30,902.0,90.0,1.5,25.0,723.0,1012.09,728.76
2016,9,30,14,45,890.0,88.0,1.55,25.0,683.5,988.62,716.37
2016,9,30,15,0,878.0,86.0,1.6,25.0,644.0,961.69,701.81
2016,9,30,15,15,862.0,83.5,1.6,24.5,598.5,927.13,682.9
2016,9,30,15,30,846.0,81.0,1.6,24.0,553.0,889.76,661.96
2016,9,30,15,45,824.0,78.0,1.6,24.0,502.5,852.64,639.62
2016,9,30,16,0,802.0,75.0,1.6,24.0,452.0,804.45,609.37
2016,9,30,16,15,770.5,71.0,1.5,23.5,397.5,745.56,571.22
2016,9,30,16,30,739.0,67.0,1.4,23.0,343.0,686.15,531.66
2016,9,30,16,45,693.0,61.5,1.3,23.0,287.0,614.02,480.45
2016,9,30,17,0,647.0,56.0,1.2,23.0,231.0,543.51,428.42
2016,9,30,17,15,572.5,48.5,1.1,22.0,176.5,459.63,363.61
2016,9,30,17,30,498.0,41.0,1.0,21.0,122.0,377.15,295.9
2016,9,30,17,45,370.0,29.5,0.95,20.5,76.0,267.88,200.27
2016,9,30,18,0,242.0,18.0,0.9,20.0,30.0,157.33,0.0
2016,9,30,18,15,121.0,9.0,0.9,20.0,15.0,8.19,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,27.0,20.0,0.45,16.5,23.0,16.93,0.98
2016,10,1,7,0,54.0,40.0,0.4,17.0,46.0,32.78,22.12
2016,10,1,7,15,74.0,63.0,0.4,17.0,76.5,50.27,38.28
2016,10,1,7,30,94.0,86.0,0.4,17.0,107.0,67.27,53.64
2016,10,1,7,45,107.0,109.5,0.45,17.5,139.5,84.06,68.35
2016,10,1,8,0,120.0,133.0,0.5,18.0,172.0,102.62,79.26
2016,10,1,8,15,109.5,156.5,0.5,18.5,197.5,131.03,99.02
2016,10,1,8,30,99.0,180.0,0.5,19.0,223.0,160.93,122.31
2016,10,1,8,45,248.5,187.5,0.5,19.5,312.5,205.24,151.3
2016,10,1,9,0,398.0,195.0,0.5,20.0,402.0,272.5,200.13
2016,10,1,9,15,266.5,235.5,0.65,20.5,380.0,290.36,219.01
2016,10,1,9,30,135.0,276.0,0.8,21.0,358.0,291.35,222.69
2016,10,1,9,45,219.5,288.0,0.95,22.0,431.5,353.05,268.7
2016,10,1,10,0,304.0,300.0,1.1,23.0,505.0,426.63,322.82
2016,10,1,10,15,167.0,295.5,1.1,23.0,409.5,362.83,275.58
2016,10,1,10,30,30.0,291.0,1.1,23.0,314.0,280.98,213.33
2016,10,1,10,45,89.0,337.0,1.1,23.5,406.0,367.06,277.92
2016,10,1,11,0,148.0,383.0,1.1,24.0,498.0,466.79,349.57
2016,10,1,11,15,202.5,388.5,1.05,24.0,550.0,525.46,391.07
2016,10,1,11,30,257.0,394.0,1.0,24.0,602.0,597.38,441.13
2016,10,1,11,45,302.0,387.5,1.0,24.5,635.5,644.89,473.08
2016,10,1,12,0,347.0,381.0,1.0,25.0,669.0,694.13,505.9
2016,10,1,12,15,281.5,397.5,0.95,25.0,631.0,667.32,485.42
2016,10,1,12,30,216.0,414.0,0.9,25.0,593.0,622.17,453.39
2016,10,1,12,45,115.0,340.0,0.9,25.5,436.0,457.32,337.87
2016,10,1,13,0,14.0,266.0,0.9,26.0,279.0,258.63,192.48
2016,10,1,13,15,146.5,322.0,0.9,26.0,439.0,479.94,357.84
2016,10,1,13,30,279.0,378.0,0.9,26.0,599.0,695.83,506.21
2016,10,1,13,45,192.5,369.0,0.95,26.0,519.5,587.16,429.95
2016,10,1,14,0,106.0,360.0,1.0,26.0,440.0,476.14,352.52
2016,10,1,14,15,144.5,346.5,1.1,26.0,450.5,521.52,387.66
2016,10,1,14,30,183.0,333.0,1.2,26.0,461.0,547.3,408.0
2016,10,1,14,45,111.5,296.0,1.3,26.0,372.5,435.7,328.09
2016,10,1,15,0,40.0,259.0,1.4,26.0,284.0,307.0,233.18
2016,10,1,15,15,54.0,248.0,1.45,25.5,279.5,310.44,238.15
2016,10,1,15,30,68.0,237.0,1.5,25.0,275.0,313.38,242.17
2016,10,1,15,45,34.0,127.5,1.55,25.0,146.5,156.28,120.95
2016,10,1,16,0,0.0,18.0,1.6,25.0,18.0,15.86,7.35
2016,10,1,16,15,0.0,15.5,1.55,24.5,15.5,13.64,5.63
2016,10,1,16,30,0.0,13.0,1.5,24.0,13.0,11.43,3.85
2016,10,1,16,45,0.0,10.5,1.45,24.0,10.5,9.23,2.02
2016,10,1,17,0,0.0,8.0,1.4,24.0,8.0,7.02,0.18
2016,10,1,17,15,0.0,6.0,1.25,23.0,6.0,5.26,0.0
2016,10,1,17,30,0.0,4.0,1.1,22.0,4.0,3.51,0.0
2016,10,1,17,45,0.0,2.5,1.0,21.0,2.5,2.19,0.0
2016,10,1,18,0,0.0,1.0,0.9,20.0,1.0,0.87,0.0
2016,10,1,18,15,0.0,0.5,0.95,19.5,0.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,15.73,0.0
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,31.13,20.73
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,42.47,31.54
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,53.43,41.55
2016,10,2,7,45,491.5,82.0,0.5,18.0,220.5,62.23,49.27
2016,10,2,8,0,552.0,93.0,0.5,19.0,274.0,76.6,53.16
2016,10,2,8,15,595.0,101.0,0.6,20.0,328.0,126.29,76.26
2016,10,2,8,30,638.0,109.0,0.7,21.0,382.0,181.62,114.85
2016,10,2,8,45,668.0,116.0,0.8,22.0,433.0,238.7,160.47
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,299.17,210.38
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.5,358.63,259.97
2016,10,2,9,30,744.0,133.0,1.1,24.0,579.0,419.99,309.95
2016,10,2,9,45,758.5,138.0,1.2,24.5,620.0,479.02,356.86
2016,10,2,10,0,773.0,143.0,1.3,25.0,661.0,538.36,402.46
2016,10,2,10,15,785.5,146.0,1.35,25.0,696.0,595.21,445.39
2016,10,2,10,30,798.0,149.0,1.4,25.0,731.0,650.38,485.97
2016,10,2,10,45,806.0,151.5,1.45,25.5,758.0,701.23,521.53
2016,10,2,11,0,814.0,154.0,1.5,26.0,785.0,750.58,555.1
2016,10,2,11,15,819.5,155.5,1.55,26.0,803.5,795.31,585.72
2016,10,2,11,30,825.0,157.0,1.6,26.0,822.0,837.82,613.43
2016,10,2,11,45,875.0,130.0,1.65,26.5,843.5,879.75,639.34
2016,10,2,12,0,925.0,103.0,1.7,27.0,865.0,927.9,668.99
2016,10,2,12,15,925.5,103.0,1.7,27.0,866.5,957.51,687.22
2016,10,2,12,30,926.0,103.0,1.7,27.0,868.0,983.57,703.39
2016,10,2,12,45,923.5,103.0,1.75,27.5,860.5,1003.08,714.78
2016,10,2,13,0,921.0,103.0,1.8,28.0,853.0,1018.71,723.9
2016,10,2,13,15,917.0,102.5,1.8,28.0,837.0,1028.38,730.24
2016,10,2,13,30,913.0,102.0,1.8,28.0,821.0,1034.07,734.32
2016,10,2,13,45,905.5,101.5,1.85,28.0,796.5,1032.26,734.64
2016,10,2,14,0,898.0,101.0,1.9,28.0,772.0,1026.5,732.72
2016,10,2,14,15,889.0,99.0,1.9,28.0,739.5,1013.63,725.88
2016,10,2,14,30,880.0,97.0,1.9,28.0,707.0,996.99,716.86
2016,10,2,14,45,859.5,98.5,1.95,28.0,666.0,969.63,701.73
2016,10,2,15,0,839.0,100.0,2.0,28.0,625.0,949.39,691.24
2016,10,2,15,15,821.0,97.0,2.0,27.5,579.5,912.9,670.85
2016,10,2,15,30,803.0,94.0,2.0,27.0,534.0,873.72,648.55
2016,10,2,15,45,778.0,90.0,2.0,27.0,483.5,824.7,617.98
2016,10,2,16,0,753.0,86.0,2.0,27.0,433.0,774.02,585.74
2016,10,2,16,15,718.5,81.0,1.85,26.5,379.0,717.73,548.8
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,657.02,507.67
2016,10,2,16,45,632.5,69.5,1.55,26.0,270.0,582.23,453.92
2016,10,2,17,0,581.0,63.0,1.4,26.0,215.0,509.87,399.36
2016,10,2,17,15,501.0,53.5,1.3,25.0,162.0,418.48,328.54
2016,10,2,17,30,421.0,44.0,1.2,24.0,109.0,333.63,259.01
2016,10,2,17,45,287.5,30.0,1.1,23.0,66.0,223.2,160.94
2016,10,2,18,0,154.0,16.0,1.0,22.0,23.0,88.71,0.0
2016,10,2,18,15,77.0,8.0,1.0,21.5,11.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.5,19.5,0.5,17.5,33.5,15.35,0.0
2016,10,3,7,0,249.0,39.0,0.5,18.0,67.0,30.38,19.82
2016,10,3,7,15,344.0,53.0,0.6,18.5,115.5,40.61,29.62
2016,10,3,7,30,439.0,67.0,0.7,19.0,164.0,52.3,40.19
2016,10,3,7,45,502.5,76.5,0.8,20.0,217.5,57.7,44.92
2016,10,3,8,0,566.0,86.0,0.9,21.0,271.0,71.79,48.26
2016,10,3,8,15,609.0,93.5,1.15,22.0,324.0,122.03,71.69
2016,10,3,8,30,652.0,101.0,1.4,23.0,377.0,177.85,110.76
2016,10,3,8,45,688.0,104.5,1.65,24.0,429.0,234.1,155.83
2016,10,3,9,0,724.0,108.0,1.9,25.0,481.0,294.38,206.0
2016,10,3,9,15,746.0,112.0,1.95,25.0,527.5,354.02,256.76
2016,10,3,9,30,768.0,116.0,2.0,25.0,574.0,417.72,309.65
2016,10,3,9,45,783.0,119.5,2.05,25.5,615.0,476.19,356.69
2016,10,3,10,0,798.0,123.0,2.1,26.0,656.0,534.91,402.33
2016,10,3,10,15,810.0,125.5,2.15,26.0,690.0,590.95,445.4
2016,10,3,10,30,822.0,128.0,2.2,26.0,724.0,646.32,486.79
2016,10,3,10,45,568.0,242.5,2.3,26.5,662.0,623.58,467.5
2016,10,3,11,0,314.0,357.0,2.4,27.0,600.0,570.97,425.78
2016,10,3,11,15,585.0,243.5,2.45,27.0,708.5,702.1,524.08
2016,10,3,11,30,856.0,130.0,2.5,27.0,817.0,836.37,618.73
2016,10,3,11,45,855.0,133.0,2.55,27.5,826.5,873.2,640.89
2016,10,3,12,0,854.0,136.0,2.6,28.0,836.0,906.92,661.67
2016,10,3,12,15,854.5,136.0,2.65,28.0,837.5,935.6,680.43
2016,10,3,12,30,855.0,136.0,2.7,28.0,839.0,960.92,697.08
2016,10,3,12,45,855.5,134.0,2.75,28.5,832.5,980.6,708.78
2016,10,3,13,0,856.0,132.0,2.8,29.0,826.0,996.63,718.26
2016,10,3,13,15,851.5,131.0,2.8,29.0,810.0,1005.12,724.05
2016,10,3,13,30,847.0,130.0,2.8,29.0,794.0,1009.76,727.6
2016,10,3,13,45,841.5,127.5,2.85,29.0,770.0,1007.86,727.61
2016,10,3,14,0,836.0,125.0,2.9,29.0,746.0,1002.12,725.36
2016,10,3,14,15,826.0,123.0,2.9,29.0,714.5,988.7,717.91
2016,10,3,14,30,816.0,121.0,2.9,29.0,683.0,971.65,708.29
2016,10,3,14,45,799.5,119.0,2.95,29.0,643.5,944.78,692.74
2016,10,3,15,0,783.0,117.0,3.0,29.0,604.0,914.8,675.15
2016,10,3,15,15,763.5,113.5,2.95,28.5,559.0,877.39,653.11
2016,10,3,15,30,744.0,110.0,2.9,28.0,514.0,843.33,633.14
2016,10,3,15,45,717.0,105.5,2.9,28.0,464.5,793.73,601.21
2016,10,3,16,0,690.0,101.0,2.9,28.0,415.0,742.84,567.89
2016,10,3,16,15,653.0,94.5,2.65,27.5,362.5,680.38,525.37
2016,10,3,16,30,616.0,88.0,2.4,27.0,310.0,618.17,481.95
2016,10,3,16,45,562.5,80.0,2.2,27.0,256.0,542.71,426.39
2016,10,3,17,0,509.0,72.0,2.0,27.0,202.0,469.81,369.74
2016,10,3,17,15,428.0,60.0,1.8,26.0,151.0,378.06,297.47
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,292.95,227.09
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.5,190.2,133.76
2016,10,3,18,0,101.0,15.0,1.3,23.0,19.0,62.12,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,86.0,21.0,2.45,20.5,30.0,17.08,0.0
2016,10,4,7,0,172.0,42.0,2.7,21.0,60.0,32.64,21.22
2016,10,4,7,15,266.5,58.0,2.85,21.5,106.5,44.28,32.27
2016,10,4,7,30,361.0,74.0,3.0,22.0,153.0,55.52,42.4
2016,10,4,7,45,440.5,82.5,3.15,22.5,206.0,60.81,47.11
2016,10,4,8,0,520.0,91.0,3.3,23.0,259.0,75.77,51.32
2016,10,4,8,15,564.5,98.5,3.45,23.5,311.0,123.11,73.92
2016,10,4,8,30,609.0,106.0,3.6,24.0,363.0,176.29,111.44
2016,10,4,8,45,649.5,108.5,3.8,24.5,414.0,229.92,154.68
2016,10,4,9,0,690.0,111.0,4.0,25.0,465.0,288.19,203.74
2016,10,4,9,15,389.0,188.5,4.05,25.5,391.5,295.85,220.71
2016,10,4,9,30,88.0,266.0,4.1,26.0,318.0,264.73,202.1
2016,10,4,9,45,115.0,290.0,4.15,26.5,363.0,306.1,233.45
2016,10,4,10,0,142.0,314.0,4.2,27.0,408.0,353.4,268.86
2016,10,4,10,15,464.5,224.0,4.15,27.0,555.0,479.55,366.13
2016,10,4,10,30,787.0,134.0,4.1,27.0,702.0,630.49,480.59
2016,10,4,10,45,793.0,137.0,4.1,27.0,727.5,679.62,516.73
2016,10,4,11,0,799.0,140.0,4.1,27.0,753.0,727.09,551.37
2016,10,4,11,15,438.5,259.0,4.05,27.0,597.0,601.99,456.12
2016,10,4,11,30,78.0,378.0,4.0,27.0,441.0,419.64,315.53
2016,10,4,11,45,133.5,393.5,4.0,27.5,502.5,499.15,374.72
2016,10,4,12,0,189.0,409.0,4.0,28.0,564.0,572.87,427.82
2016,10,4,12,15,287.5,386.5,3.95,28.0,622.0,663.13,493.88
2016,10,4,12,30,386.0,364.0,3.9,28.0,680.0,744.83,552.92
2016,10,4,12,45,331.0,377.0,3.85,28.5,646.0,719.41,532.46
2016,10,4,13,0,276.0,390.0,3.8,29.0,612.0,690.73,510.32
2016,10,4,13,15,290.5,378.0,3.7,29.0,608.0,700.92,518.21
2016,10,4,13,30,305.0,366.0,3.6,29.0,604.0,709.7,524.98
2016,10,4,13,45,565.0,241.0,3.5,29.0,664.5,855.6,632.87
2016,10,4,14,0,825.0,116.0,3.4,29.0,725.0,980.06,716.36
2016,10,4,14,15,814.5,114.0,3.3,29.0,693.5,966.03,706.59
2016,10,4,14,30,804.0,112.0,3.2,29.0,662.0,948.48,695.77
2016,10,4,14,45,785.5,111.0,3.1,29.5,623.0,920.93,677.1
2016,10,4,15,0,767.0,110.0,3.0,30.0,584.0,890.42,656.64
2016,10,4,15,15,747.5,106.5,2.9,29.5,540.0,853.32,634.37
2016,10,4,15,30,728.0,103.0,2.8,29.0,496.0,818.97,613.77
2016,10,4,15,45,701.0,98.5,2.75,29.0,447.5,769.83,581.8
2016,10,4,16,0,674.0,94.0,2.7,29.0,399.0,719.52,548.55
2016,10,4,16,15,636.5,88.5,2.4,28.5,347.5,658.57,506.79
2016,10,4,16,30,599.0,83.0,2.1,28.0,296.0,598.01,464.26
2016,10,4,16,45,543.5,75.5,1.85,28.0,243.5,522.6,408.57
2016,10,4,17,0,488.0,68.0,1.6,28.0,191.0,450.09,352.11
2016,10,4,17,15,403.0,57.0,1.45,27.0,141.0,358.19,280.04
2016,10,4,17,30,318.0,46.0,1.3,26.0,91.0,272.58,209.62
2016,10,4,17,45,191.5,29.5,1.2,25.5,53.0,169.74,114.9
2016,10,4,18,0,65.0,13.0,1.1,25.0,15.0,42.92,0.0
2016,10,4,18,15,32.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,113.5,19.0,1.95,21.5,31.0,14.98,0.0
2016,10,5,7,0,227.0,38.0,2.2,22.0,62.0,29.62,18.54
2016,10,5,7,15,327.5,51.5,2.35,22.5,109.5,39.49,28.03
2016,10,5,7,30,428.0,65.0,2.5,23.0,157.0,50.76,38.13
2016,10,5,7,45,499.5,72.5,2.7,24.0,210.0,54.57,41.46
2016,10,5,8,0,571.0,80.0,2.9,25.0,263.0,68.39,43.96
2016,10,5,8,15,614.5,86.5,2.9,25.5,316.0,118.22,67.37
2016,10,5,8,30,658.0,93.0,2.9,26.0,369.0,173.6,106.27
2016,10,5,8,45,412.0,159.0,2.9,26.5,339.5,219.0,153.56
2016,10,5,9,0,166.0,225.0,2.9,27.0,310.0,234.52,175.14
2016,10,5,9,15,471.5,165.0,2.85,27.5,437.0,305.12,224.03
2016,10,5,9,30,777.0,105.0,2.8,28.0,564.0,412.7,304.19
2016,10,5,9,45,795.5,106.5,2.75,28.5,605.0,471.27,350.95
2016,10,5,10,0,814.0,108.0,2.7,29.0,646.0,530.4,396.67
2016,10,5,10,15,825.0,110.0,2.65,29.0,680.0,585.95,439.08
2016,10,5,10,30,836.0,112.0,2.6,29.0,714.0,640.66,479.58
2016,10,5,10,45,844.5,113.0,2.55,29.5,740.5,688.72,513.35
2016,10,5,11,0,853.0,114.0,2.5,30.0,767.0,737.11,546.03
2016,10,5,11,15,858.0,115.0,2.45,30.5,785.0,780.93,573.3
2016,10,5,11,30,863.0,116.0,2.4,31.0,803.0,822.36,598.56
2016,10,5,11,45,872.5,112.5,2.4,31.5,814.5,860.51,621.69
2016,10,5,12,0,882.0,109.0,2.4,32.0,826.0,896.06,642.91
2016,10,5,12,15,882.0,109.0,2.4,32.0,827.0,923.78,660.31
2016,10,5,12,30,882.0,109.0,2.4,32.0,828.0,948.09,675.6
2016,10,5,12,45,881.0,108.5,2.4,32.0,820.5,967.38,687.79
2016,10,5,13,0,880.0,108.0,2.4,32.0,813.0,983.02,697.82
2016,10,5,13,15,875.5,107.0,2.4,32.0,797.0,990.94,703.15
2016,10,5,13,30,871.0,106.0,2.4,32.0,781.0,995.03,706.29
2016,10,5,13,45,865.0,104.0,2.45,32.5,757.0,992.66,704.63
2016,10,5,14,0,859.0,102.0,2.5,33.0,733.0,986.48,700.79
2016,10,5,14,15,849.5,100.5,2.55,32.5,701.5,973.67,695.76
2016,10,5,14,30,840.0,99.0,2.6,32.0,670.0,957.29,688.57
2016,10,5,14,45,827.5,96.0,2.65,32.0,631.5,942.92,681.38
2016,10,5,15,0,815.0,93.0,2.7,32.0,593.0,914.98,665.39
2016,10,5,15,15,796.5,90.5,2.7,32.0,548.5,879.01,643.75
2016,10,5,15,30,778.0,88.0,2.7,32.0,504.0,840.52,620.28
2016,10,5,15,45,754.0,84.0,2.75,32.0,455.0,793.06,590.74
2016,10,5,16,0,730.0,80.0,2.8,32.0,406.0,744.03,559.54
2016,10,5,16,15,694.0,75.0,2.6,31.5,353.5,682.76,518.77
2016,10,5,16,30,658.0,70.0,2.4,31.0,301.0,626.22,480.27
2016,10,5,16,45,606.0,63.5,2.2,30.5,247.5,552.44,427.7
2016,10,5,17,0,554.0,57.0,2.0,30.0,194.0,481.35,374.28
2016,10,5,17,15,469.0,48.0,1.85,29.0,143.5,389.26,302.3
2016,10,5,17,30,384.0,39.0,1.7,28.0,93.0,304.53,232.27
2016,10,5,17,45,241.5,25.5,1.55,27.0,54.0,190.6,124.07
2016,10,5,18,0,99.0,12.0,1.4,26.0,15.0,58.12,0.0
2016,10,5,18,15,49.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,115.5,18.5,1.7,22.5,30.5,14.6,0.0
2016,10,6,7,0,231.0,37.0,1.9,23.0,61.0,28.87,17.73
2016,10,6,7,15,334.5,49.5,2.05,23.5,108.0,38.01,26.63
2016,10,6,7,30,438.0,62.0,2.2,24.0,155.0,48.27,35.81
2016,10,6,7,45,530.0,65.5,2.4,24.5,210.5,48.99,36.58
2016,10,6,8,0,622.0,69.0,2.6,25.0,266.0,61.33,37.24
2016,10,6,8,15,663.5,74.0,2.6,25.5,319.5,113.04,61.23
2016,10,6,8,30,705.0,79.0,2.6,26.0,373.0,169.9,101.34
2016,10,6,8,45,482.0,147.0,2.65,26.5,359.5,225.18,155.76
2016,10,6,9,0,259.0,215.0,2.7,27.0,346.0,252.58,186.37
2016,10,6,9,15,538.5,151.5,2.7,27.5,457.5,317.31,231.94
2016,10,6,9,30,818.0,88.0,2.7,28.0,569.0,414.29,304.96
2016,10,6,9,45,554.5,191.5,2.7,28.5,528.0,432.14,322.75
2016,10,6,10,0,291.0,295.0,2.7,29.0,487.0,418.39,313.38
2016,10,6,10,15,300.5,305.0,2.7,29.0,512.0,453.95,340.2
2016,10,6,10,30,310.0,315.0,2.7,29.0,537.0,489.95,366.69
2016,10,6,10,45,603.5,203.0,2.7,29.5,655.5,615.51,460.3
2016,10,6,11,0,897.0,91.0,2.7,30.0,774.0,746.71,554.32
2016,10,6,11,15,454.5,169.0,2.75,30.0,516.0,531.91,399.77
2016,10,6,11,30,12.0,247.0,2.8,30.0,258.0,232.73,172.44
2016,10,6,11,45,15.5,267.5,2.85,30.5,281.0,256.0,190.15
2016,10,6,12,0,19.0,288.0,2.9,31.0,304.0,279.83,207.38
2016,10,6,12,15,176.5,332.5,2.9,31.0,476.0,494.52,367.27
2016,10,6,12,30,334.0,377.0,2.9,31.0,648.0,710.51,519.09
2016,10,6,12,45,620.5,235.0,2.95,31.5,732.5,867.73,630.3
2016,10,6,13,0,907.0,93.0,3.0,32.0,817.0,992.31,710.02
2016,10,6,13,15,615.0,224.5,2.95,32.0,711.0,878.44,635.05
2016,10,6,13,30,323.0,356.0,2.9,32.0,605.0,717.16,520.7
2016,10,6,13,45,605.0,222.5,2.9,32.0,670.5,881.1,639.97
2016,10,6,14,0,887.0,89.0,2.9,32.0,736.0,998.56,716.08
2016,10,6,14,15,877.5,87.5,2.9,32.0,704.0,985.36,707.78
2016,10,6,14,30,868.0,86.0,2.9,32.0,672.0,968.5,698.4
2016,10,6,14,45,841.5,89.5,2.9,32.0,630.5,937.66,680.07
2016,10,6,15,0,815.0,93.0,2.9,32.0,589.0,914.04,666.53
2016,10,6,15,15,796.0,90.5,2.9,31.5,544.0,877.57,645.72
2016,10,6,15,30,777.0,88.0,2.9,31.0,499.0,838.61,623.03
2016,10,6,15,45,747.0,85.0,2.9,31.0,449.0,787.11,590.13
2016,10,6,16,0,717.0,82.0,2.9,31.0,399.0,734.4,555.81
2016,10,6,16,15,679.5,77.0,2.65,30.5,346.5,676.99,517.21
2016,10,6,16,30,642.0,72.0,2.4,30.0,294.0,615.65,474.69
2016,10,6,16,45,578.0,67.0,2.2,29.5,240.0,535.76,417.2
2016,10,6,17,0,514.0,62.0,2.0,29.0,186.0,459.43,358.9
2016,10,6,17,15,425.0,51.5,1.85,28.5,136.0,364.83,283.83
2016,10,6,17,30,336.0,41.0,1.7,28.0,86.0,277.92,211.37
2016,10,6,17,45,192.0,26.0,1.55,27.5,49.0,161.13,98.66
2016,10,6,18,0,48.0,11.0,1.4,27.0,12.0,32.82,0.0
2016,10,6,18,15,24.0,5.5,1.45,26.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,15.0,0.5,22.5,15.0,13.2,0.0
2016,10,7,7,0,0.0,30.0,0.6,23.0,30.0,26.01,15.34
2016,10,7,7,15,6.0,52.0,0.75,23.5,53.5,44.06,31.73
2016,10,7,7,30,12.0,74.0,0.9,24.0,77.0,61.89,47.4
2016,10,7,7,45,23.5,96.5,1.1,24.5,103.5,77.48,60.85
2016,10,7,8,0,35.0,119.0,1.3,25.0,130.0,95.57,72.17
2016,10,7,8,15,30.0,137.0,1.55,25.5,148.0,114.21,86.18
2016,10,7,8,30,25.0,155.0,1.8,26.0,166.0,134.8,102.24
2016,10,7,8,45,200.5,173.5,2.05,26.5,274.0,188.12,137.22
2016,10,7,9,0,376.0,192.0,2.3,27.0,382.0,267.65,194.59
2016,10,7,9,15,321.0,224.5,2.5,27.0,397.5,303.07,225.34
2016,10,7,9,30,266.0,257.0,2.7,27.0,413.0,332.13,249.98
2016,10,7,9,45,133.0,190.5,2.95,27.5,268.5,232.22,176.04
2016,10,7,10,0,0.0,124.0,3.2,28.0,124.0,109.84,81.23
2016,10,7,10,15,0.0,130.5,3.4,28.0,130.5,115.75,85.81
2016,10,7,10,30,0.0,137.0,3.6,28.0,137.0,121.7,90.29
2016,10,7,10,45,45.0,248.0,3.8,28.5,282.5,256.97,194.45
2016,10,7,11,0,90.0,359.0,4.0,29.0,428.0,397.92,299.11
2016,10,7,11,15,487.5,228.5,4.2,29.0,612.0,611.36,462.74
2016,10,7,11,30,885.0,98.0,4.4,29.0,796.0,822.13,614.81
2016,10,7,11,45,600.0,238.5,4.6,29.5,714.5,767.1,572.17
2016,10,7,12,0,315.0,379.0,4.8,30.0,633.0,666.86,494.94
2016,10,7,12,15,571.5,257.0,4.95,29.5,718.0,802.96,599.46
2016,10,7,12,30,828.0,135.0,5.1,29.0,803.0,933.85,693.2
2016,10,7,12,45,819.0,138.0,5.25,29.0,793.5,948.94,703.81
2016,10,7,13,0,810.0,141.0,5.4,29.0,784.0,960.28,712.74
2016,10,7,13,15,540.5,253.0,5.45,29.0,678.5,829.38,621.28
2016,10,7,13,30,271.0,365.0,5.5,29.0,573.0,675.73,506.55
2016,10,7,13,45,524.5,252.0,5.55,29.0,638.0,826.66,622.39
2016,10,7,14,0,778.0,139.0,5.6,29.0,703.0,957.29,715.68
2016,10,7,14,15,766.5,136.5,5.55,28.5,672.0,941.86,706.7
2016,10,7,14,30,755.0,134.0,5.5,28.0,641.0,929.43,700.7
2016,10,7,14,45,732.5,133.5,5.5,28.0,601.5,899.39,681.44
2016,10,7,15,0,710.0,133.0,5.5,28.0,562.0,866.71,660.37
2016,10,7,15,15,688.0,128.5,5.4,27.5,518.0,827.34,635.24
2016,10,7,15,30,666.0,124.0,5.3,27.0,474.0,785.94,608.4
2016,10,7,15,45,633.5,119.0,5.25,26.5,425.5,732.96,572.94
2016,10,7,16,0,601.0,114.0,5.2,26.0,377.0,679.2,536.18
2016,10,7,16,15,560.0,106.0,5.1,25.5,326.0,614.73,490.2
2016,10,7,16,30,519.0,98.0,5.0,25.0,275.0,550.96,443.03
2016,10,7,16,45,466.0,86.5,4.9,24.5,224.5,471.67,381.64
2016,10,7,17,0,413.0,75.0,4.8,24.0,174.0,401.53,324.94
2016,10,7,17,15,328.0,61.0,4.6,23.0,126.0,311.97,250.61
2016,10,7,17,30,243.0,47.0,4.4,22.0,78.0,230.99,180.32
2016,10,7,17,45,121.5,28.0,4.2,21.5,43.5,126.01,72.5
2016,10,7,18,0,0.0,9.0,4.0,21.0,9.0,8.19,0.0
2016,10,7,18,15,0.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.0,16.5,3.5,14.5,30.0,13.05,0.0
2016,10,8,7,0,268.0,33.0,3.6,15.0,60.0,27.11,16.67
2016,10,8,7,15,368.5,45.5,3.65,15.5,108.0,36.29,26.02
2016,10,8,7,30,469.0,58.0,3.7,16.0,156.0,45.12,34.25
2016,10,8,7,45,534.5,66.0,3.75,16.5,209.0,49.67,38.44
2016,10,8,8,0,600.0,74.0,3.8,17.0,262.0,66.17,42.21
2016,10,8,8,15,642.5,80.0,3.7,17.5,315.0,117.39,67.6
2016,10,8,8,30,685.0,86.0,3.6,18.0,368.0,173.96,109.03
2016,10,8,8,45,716.0,90.5,3.55,19.0,418.5,231.85,157.36
2016,10,8,9,0,747.0,95.0,3.5,20.0,469.0,296.09,212.55
2016,10,8,9,15,768.5,98.5,3.4,20.5,515.5,355.71,264.51
2016,10,8,9,30,790.0,102.0,3.3,21.0,562.0,416.87,316.52
2016,10,8,9,45,808.0,104.0,3.25,21.5,603.0,476.24,365.68
2016,10,8,10,0,826.0,106.0,3.2,22.0,644.0,536.1,413.51
2016,10,8,10,15,837.5,108.0,3.15,22.5,678.0,592.38,457.05
2016,10,8,10,30,849.0,110.0,3.1,23.0,712.0,647.84,498.48
2016,10,8,10,45,859.5,110.5,3.1,24.0,739.0,697.13,533.45
2016,10,8,11,0,870.0,111.0,3.1,25.0,766.0,746.93,567.19
2016,10,8,11,15,875.0,112.0,3.0,25.5,784.5,791.23,595.41
2016,10,8,11,30,880.0,113.0,2.9,26.0,803.0,833.08,621.49
2016,10,8,11,45,883.5,113.0,2.85,26.5,813.0,870.01,644.17
2016,10,8,12,0,887.0,113.0,2.8,27.0,823.0,903.99,664.65
2016,10,8,12,15,887.5,113.0,2.8,27.0,824.5,932.14,682.85
2016,10,8,12,30,888.0,113.0,2.8,27.0,826.0,956.87,698.87
2016,10,8,12,45,888.5,111.5,2.8,27.5,819.0,976.47,710.23
2016,10,8,13,0,889.0,110.0,2.8,28.0,812.0,992.42,719.31
2016,10,8,13,15,884.5,109.0,2.8,28.0,795.5,1000.26,724.75
2016,10,8,13,30,880.0,108.0,2.8,28.0,779.0,1004.24,727.92
2016,10,8,13,45,875.5,105.5,2.85,28.0,755.0,1002.67,728.17
2016,10,8,14,0,871.0,103.0,2.9,28.0,731.0,997.24,726.14
2016,10,8,14,15,861.5,101.0,2.9,28.0,699.0,983.64,718.55
2016,10,8,14,30,852.0,99.0,2.9,28.0,667.0,966.43,708.8
2016,10,8,14,45,477.0,185.5,2.9,28.0,500.5,702.21,529.85
2016,10,8,15,0,102.0,272.0,2.9,28.0,334.0,385.77,293.86
2016,10,8,15,15,437.0,183.0,2.9,27.5,415.0,647.99,497.99
2016,10,8,15,30,772.0,94.0,2.9,27.0,496.0,839.34,635.83
2016,10,8,15,45,752.5,88.0,2.9,27.0,447.5,793.54,604.49
2016,10,8,16,0,733.0,82.0,2.9,27.0,399.0,745.87,573.17
2016,10,8,16,15,695.5,76.5,2.7,26.5,346.0,687.51,533.5
2016,10,8,16,30,658.0,71.0,2.5,26.0,293.0,624.94,489.58
2016,10,8,16,45,609.0,63.5,2.3,25.5,240.0,552.22,436.38
2016,10,8,17,0,560.0,56.0,2.1,25.0,187.0,481.92,381.85
2016,10,8,17,15,470.0,46.5,1.95,24.0,136.0,386.17,304.91
2016,10,8,17,30,380.0,37.0,1.8,23.0,85.0,298.3,229.69
2016,10,8,17,45,190.0,18.5,1.65,22.0,42.5,148.68,76.7
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.5,13.5,2.0,12.5,33.5,12.28,0.0
2016,10,9,7,0,407.0,27.0,2.2,13.0,67.0,21.88,12.38
2016,10,9,7,15,510.5,36.0,2.25,13.5,119.0,30.94,21.55
2016,10,9,7,30,614.0,45.0,2.3,14.0,171.0,37.85,28.09
2016,10,9,7,45,673.5,50.5,2.4,15.0,227.0,41.32,31.28
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,59.32,34.42
2016,10,9,8,15,771.5,60.0,2.6,17.0,339.0,116.62,61.87
2016,10,9,8,30,810.0,64.0,2.7,18.0,395.0,178.61,107.29
2016,10,9,8,45,647.0,114.0,2.85,19.0,400.5,237.4,164.25
2016,10,9,9,0,484.0,164.0,3.0,20.0,406.0,276.22,204.15
2016,10,9,9,15,494.5,179.0,2.9,20.5,446.0,326.91,246.95
2016,10,9,9,30,505.0,194.0,2.8,21.0,486.0,378.49,289.42
2016,10,9,9,45,520.0,204.0,2.75,22.0,523.5,428.55,328.96
2016,10,9,10,0,535.0,214.0,2.7,23.0,561.0,479.51,367.87
2016,10,9,10,15,740.5,148.5,2.7,23.0,655.5,574.73,441.37
2016,10,9,10,30,946.0,83.0,2.7,23.0,750.0,680.99,521.92
2016,10,9,10,45,952.5,84.0,2.7,23.5,777.5,734.42,560.04
2016,10,9,11,0,959.0,85.0,2.7,24.0,805.0,785.68,594.22
2016,10,9,11,15,963.5,86.0,2.7,24.0,823.5,833.02,625.75
2016,10,9,11,30,968.0,87.0,2.7,24.0,842.0,877.58,655.11
2016,10,9,11,45,968.0,88.5,2.75,24.5,852.0,915.88,679.12
2016,10,9,12,0,968.0,90.0,2.8,25.0,862.0,950.72,700.71
2016,10,9,12,15,968.0,90.0,2.85,25.0,863.0,980.34,720.21
2016,10,9,12,30,968.0,90.0,2.9,25.0,864.0,1006.21,737.35
2016,10,9,12,45,966.0,90.0,2.95,25.5,856.0,1026.31,749.38
2016,10,9,13,0,964.0,90.0,3.0,26.0,848.0,1042.39,758.94
2016,10,9,13,15,960.0,89.5,3.05,26.0,831.0,1051.86,765.91
2016,10,9,13,30,956.0,89.0,3.1,26.0,814.0,1057.18,770.44
2016,10,9,13,45,949.0,88.5,3.15,26.0,788.5,1055.38,770.58
2016,10,9,14,0,942.0,88.0,3.2,26.0,763.0,1049.47,768.3
2016,10,9,14,15,933.0,86.5,3.2,25.5,729.5,1036.37,762.6
2016,10,9,14,30,924.0,85.0,3.2,25.0,696.0,1019.36,754.51
2016,10,9,14,45,909.5,83.5,3.2,25.0,655.5,993.27,739.03
2016,10,9,15,0,895.0,82.0,3.2,25.0,615.0,963.8,721.37
2016,10,9,15,15,877.5,79.5,3.05,24.5,568.5,927.15,699.09
2016,10,9,15,30,860.0,77.0,2.9,24.0,522.0,887.76,674.78
2016,10,9,15,45,833.0,74.5,2.75,24.0,470.0,846.24,647.41
