Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,0,806.0,72.0,2.6,24.0,418.0,794.07,612.2
2016,10,9,16,15,770.0,67.5,2.3,23.0,362.5,730.83,569.68
2016,10,9,16,30,734.0,63.0,2.0,22.0,307.0,667.47,525.64
2016,10,9,16,45,676.0,57.5,1.75,21.5,250.5,587.19,466.48
2016,10,9,17,0,618.0,52.0,1.5,21.0,194.0,515.35,410.69
2016,10,9,17,15,524.5,43.5,1.5,20.0,140.5,416.15,331.14
2016,10,9,17,30,431.0,35.0,1.5,19.0,87.0,325.11,252.17
2016,10,9,17,45,215.5,17.5,1.5,18.5,43.5,159.03,69.9
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,172.0,15.0,0.85,12.5,31.0,13.64,0.0
2016,10,10,7,0,344.0,30.0,0.8,13.0,62.0,24.63,14.5
2016,10,10,7,15,450.5,41.0,0.8,13.5,113.5,32.67,23.08
2016,10,10,7,30,557.0,52.0,0.8,14.0,165.0,40.46,30.44
2016,10,10,7,45,623.0,59.0,0.8,15.0,221.0,44.53,34.16
2016,10,10,8,0,689.0,66.0,0.8,16.0,277.0,63.13,37.97
2016,10,10,8,15,731.0,71.0,0.75,17.0,333.0,123.1,68.62
2016,10,10,8,30,773.0,76.0,0.7,18.0,389.0,183.94,112.55
2016,10,10,8,45,803.5,79.5,0.65,19.0,442.5,245.89,163.45
2016,10,10,9,0,834.0,83.0,0.6,20.0,496.0,310.98,218.22
2016,10,10,9,15,854.0,86.5,0.7,21.0,544.5,375.26,272.41
2016,10,10,9,30,874.0,90.0,0.8,22.0,593.0,440.75,325.91
2016,10,10,9,45,889.5,92.0,0.9,23.0,635.5,504.4,376.16
2016,10,10,10,0,905.0,94.0,1.0,24.0,678.0,566.5,423.34
2016,10,10,10,15,916.0,96.0,1.0,24.0,713.5,625.66,467.61
2016,10,10,10,30,927.0,98.0,1.0,24.0,749.0,683.69,509.59
2016,10,10,10,45,935.0,99.0,1.0,24.5,776.5,737.33,546.23
2016,10,10,11,0,943.0,100.0,1.0,25.0,804.0,789.0,579.35
2016,10,10,11,15,947.5,101.0,1.0,25.0,822.5,835.78,608.73
2016,10,10,11,30,952.0,102.0,1.0,25.0,841.0,879.82,636.06
2016,10,10,11,45,956.5,101.0,1.05,25.5,852.0,918.86,659.51
2016,10,10,12,0,961.0,100.0,1.1,26.0,863.0,954.72,680.84
2016,10,10,12,15,961.0,100.0,1.1,26.0,863.5,984.21,698.64
2016,10,10,12,30,961.0,100.0,1.1,26.0,864.0,1009.97,714.2
2016,10,10,12,45,959.5,99.5,1.15,26.5,856.0,1029.92,725.81
2016,10,10,13,0,958.0,99.0,1.2,27.0,848.0,1045.88,735.14
2016,10,10,13,15,953.5,98.5,1.2,27.0,830.5,1054.85,740.92
2016,10,10,13,30,949.0,98.0,1.2,27.0,813.0,1059.69,744.45
2016,10,10,13,45,942.5,96.5,1.3,27.5,787.0,1057.27,744.18
2016,10,10,14,0,936.0,95.0,1.4,28.0,761.0,1050.75,741.58
2016,10,10,14,15,926.0,93.5,1.4,28.0,727.5,1036.74,734.31
2016,10,10,14,30,916.0,92.0,1.4,28.0,694.0,1018.87,724.87
2016,10,10,14,45,903.5,89.0,1.45,28.0,653.0,993.07,711.38
2016,10,10,15,0,891.0,86.0,1.5,28.0,612.0,963.8,695.7
2016,10,10,15,15,872.0,83.5,1.55,27.5,565.0,935.3,681.74
2016,10,10,15,30,853.0,81.0,1.6,27.0,518.0,894.39,659.39
2016,10,10,15,45,828.0,77.0,1.7,27.0,466.0,843.86,629.44
2016,10,10,16,0,803.0,73.0,1.8,27.0,414.0,791.61,597.42
2016,10,10,16,15,766.0,68.5,1.6,26.0,358.5,727.69,555.81
2016,10,10,16,30,729.0,64.0,1.4,25.0,303.0,663.7,512.66
2016,10,10,16,45,673.0,58.0,1.25,24.5,246.5,584.49,455.92
2016,10,10,17,0,617.0,52.0,1.1,24.0,190.0,513.83,402.3
2016,10,10,17,15,522.0,43.0,1.1,23.0,137.0,413.25,323.1
2016,10,10,17,30,427.0,34.0,1.1,22.0,84.0,321.08,243.96
2016,10,10,17,45,213.5,17.0,1.15,21.0,42.0,155.65,49.35
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,6,45,160.5,15.0,0.95,15.5,29.5,13.64,0.0
2016,10,11,7,0,321.0,30.0,0.9,16.0,59.0,24.7,14.11
2016,10,11,7,15,429.5,40.5,1.0,16.5,109.0,32.28,22.38
2016,10,11,7,30,538.0,51.0,1.1,17.0,159.0,39.64,29.29
2016,10,11,7,45,602.5,58.0,1.25,18.0,213.5,43.72,32.99
2016,10,11,8,0,667.0,65.0,1.4,19.0,268.0,62.39,36.92
2016,10,11,8,15,708.5,70.0,1.4,20.0,322.5,120.78,66.8
2016,10,11,8,30,750.0,75.0,1.4,21.0,377.0,180.06,109.52
2016,10,11,8,45,780.5,78.5,1.45,22.0,429.0,240.49,159.21
2016,10,11,9,0,811.0,82.0,1.5,23.0,481.0,304.07,213.05
2016,10,11,9,15,831.0,85.0,1.55,23.5,528.0,366.4,266.27
2016,10,11,9,30,851.0,88.0,1.6,24.0,575.0,429.94,319.06
2016,10,11,9,45,867.5,90.0,1.7,25.0,617.0,492.61,368.95
2016,10,11,10,0,884.0,92.0,1.8,26.0,659.0,553.89,415.93
2016,10,11,10,15,894.0,93.5,1.8,26.5,693.0,610.75,458.41
2016,10,11,10,30,904.0,95.0,1.8,27.0,727.0,666.42,498.51
2016,10,11,10,45,912.5,96.0,1.8,27.5,754.0,719.15,535.23
2016,10,11,11,0,921.0,97.0,1.8,28.0,781.0,770.01,568.54
2016,10,11,11,15,925.5,97.5,1.85,28.0,799.5,815.2,598.06
2016,10,11,11,30,930.0,98.0,1.9,28.0,818.0,857.72,625.64
2016,10,11,11,45,935.0,97.0,2.0,28.5,828.0,896.23,649.69
2016,10,11,12,0,940.0,96.0,2.1,29.0,838.0,931.67,671.64
2016,10,11,12,15,940.0,96.0,2.1,29.0,838.5,960.41,689.59
2016,10,11,12,30,940.0,96.0,2.1,29.0,839.0,985.5,705.29
2016,10,11,12,45,939.0,95.0,2.15,29.5,831.0,1004.79,716.56
2016,10,11,13,0,938.0,94.0,2.2,30.0,823.0,1020.18,725.52
2016,10,11,13,15,933.5,93.5,2.25,30.0,806.0,1028.74,731.83
2016,10,11,13,30,929.0,93.0,2.3,30.0,789.0,1033.26,735.85
2016,10,11,13,45,923.0,91.5,2.35,30.0,764.0,1031.11,735.88
2016,10,11,14,0,917.0,90.0,2.4,30.0,739.0,1024.94,733.62
2016,10,11,14,15,907.5,88.0,2.4,30.0,706.0,1010.78,725.95
2016,10,11,14,30,898.0,86.0,2.4,30.0,673.0,992.82,716.07
2016,10,11,14,45,878.5,86.5,2.4,30.0,631.5,964.66,699.73
2016,10,11,15,0,859.0,87.0,2.4,30.0,590.0,933.46,681.47
2016,10,11,15,15,840.0,84.0,2.35,29.5,544.0,905.02,665.85
2016,10,11,15,30,821.0,81.0,2.3,29.0,498.0,864.26,641.83
2016,10,11,15,45,795.0,77.5,2.3,29.0,447.5,814.43,610.49
2016,10,11,16,0,769.0,74.0,2.3,29.0,397.0,763.05,577.45
2016,10,11,16,15,731.5,69.5,2.0,28.0,343.0,699.97,535.49
2016,10,11,16,30,694.0,65.0,1.7,27.0,289.0,636.95,492.12
2016,10,11,16,45,636.5,58.5,1.45,26.5,234.0,562.95,438.23
2016,10,11,17,0,579.0,52.0,1.2,26.0,179.0,487.3,379.94
2016,10,11,17,15,483.0,42.5,1.2,25.0,127.5,387.48,301.23
2016,10,11,17,30,387.0,33.0,1.2,24.0,76.0,296.39,222.52
2016,10,11,17,45,193.5,16.5,1.25,23.0,38.0,142.93,21.89
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,126.0,16.0,1.8,19.5,27.0,14.55,0.0
2016,10,12,7,0,252.0,32.0,2.0,20.0,54.0,25.14,13.88
2016,10,12,7,15,362.5,44.0,2.2,20.5,102.0,35.41,24.55
2016,10,12,7,30,473.0,56.0,2.4,21.0,150.0,43.9,32.39
2016,10,12,7,45,549.5,62.5,2.6,22.0,204.0,47.31,35.49
2016,10,12,8,0,626.0,69.0,2.8,23.0,258.0,65.13,38.9
2016,10,12,8,15,669.5,75.0,2.9,23.5,311.5,118.07,65.21
2016,10,12,8,30,713.0,81.0,3.0,24.0,365.0,176.44,107.32
2016,10,12,8,45,749.0,83.0,3.2,25.0,417.0,238.05,157.57
2016,10,12,9,0,785.0,85.0,3.4,26.0,469.0,299.85,209.81
2016,10,12,9,15,806.0,88.0,3.45,26.5,515.5,360.91,262.13
2016,10,12,9,30,827.0,91.0,3.5,27.0,562.0,423.33,314.35
2016,10,12,9,45,844.0,92.5,3.55,27.5,603.0,483.55,363.43
2016,10,12,10,0,861.0,94.0,3.6,28.0,644.0,543.92,411.01
2016,10,12,10,15,871.5,96.0,3.6,28.5,677.5,600.25,453.98
2016,10,12,10,30,882.0,98.0,3.6,29.0,711.0,655.52,494.75
2016,10,12,10,45,889.5,99.5,3.6,29.5,737.5,706.93,531.56
2016,10,12,11,0,897.0,101.0,3.6,30.0,764.0,756.48,565.25
2016,10,12,11,15,902.0,101.5,3.55,30.0,782.0,801.0,594.7
2016,10,12,11,30,907.0,102.0,3.5,30.0,800.0,842.96,622.14
2016,10,12,11,45,909.0,102.5,3.5,30.5,809.5,879.64,644.81
2016,10,12,12,0,911.0,103.0,3.5,31.0,819.0,913.19,665.25
2016,10,12,12,15,911.0,103.0,3.45,31.0,819.5,941.11,682.95
2016,10,12,12,30,911.0,103.0,3.4,31.0,820.0,965.51,698.37
2016,10,12,12,45,909.0,102.5,3.4,31.5,812.0,983.82,708.84
2016,10,12,13,0,907.0,102.0,3.4,32.0,804.0,998.34,716.97
2016,10,12,13,15,902.5,101.0,3.3,32.0,787.0,1006.01,721.57
2016,10,12,13,30,898.0,100.0,3.2,32.0,770.0,1009.75,723.84
2016,10,12,13,45,891.5,98.5,3.15,32.0,745.0,1007.02,722.55
2016,10,12,14,0,885.0,97.0,3.1,32.0,720.0,1000.42,719.0
2016,10,12,14,15,874.5,95.5,3.05,32.0,687.5,986.08,710.68
2016,10,12,14,30,864.0,94.0,3.0,32.0,655.0,968.13,700.21
2016,10,12,14,45,848.5,92.0,2.95,32.0,615.0,951.28,690.61
2016,10,12,15,0,833.0,90.0,2.9,32.0,575.0,921.13,672.38
2016,10,12,15,15,813.5,87.0,2.8,31.5,529.5,883.08,649.92
2016,10,12,15,30,794.0,84.0,2.7,31.0,484.0,842.52,625.56
2016,10,12,15,45,766.0,80.5,2.6,31.0,434.0,791.72,592.62
2016,10,12,16,0,738.0,77.0,2.5,31.0,384.0,739.57,558.21
2016,10,12,16,15,698.5,72.0,2.15,30.5,330.5,680.05,517.45
2016,10,12,16,30,659.0,67.0,1.8,30.0,277.0,616.76,472.75
2016,10,12,16,45,598.0,60.5,1.5,29.5,223.5,537.02,414.65
2016,10,12,17,0,537.0,54.0,1.2,29.0,170.0,460.74,355.62
2016,10,12,17,15,438.0,44.0,1.15,28.0,120.0,360.52,276.87
2016,10,12,17,30,339.0,34.0,1.1,27.0,70.0,269.22,198.09
2016,10,12,17,45,169.5,17.0,1.1,26.0,35.0,129.46,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,6,45,13.5,15.0,1.65,20.0,16.0,13.64,0.0
2016,10,13,7,0,27.0,30.0,1.9,20.0,32.0,25.42,13.8
2016,10,13,7,15,63.5,52.5,1.95,20.5,63.0,42.19,30.27
2016,10,13,7,30,100.0,75.0,2.0,21.0,94.0,59.09,45.44
2016,10,13,7,45,124.0,98.0,2.05,21.5,129.5,75.83,60.15
2016,10,13,8,0,148.0,121.0,2.1,22.0,165.0,96.74,72.24
2016,10,13,8,15,160.0,144.5,2.0,22.5,200.5,129.02,94.25
2016,10,13,8,30,172.0,168.0,1.9,23.0,236.0,163.28,120.13
2016,10,13,8,45,181.5,189.5,1.85,23.5,270.0,197.37,146.98
2016,10,13,9,0,191.0,211.0,1.8,24.0,304.0,232.84,175.12
2016,10,13,9,15,250.5,225.0,1.55,24.5,359.5,281.58,212.04
2016,10,13,9,30,310.0,239.0,1.3,25.0,415.0,337.36,254.0
2016,10,13,9,45,304.0,260.0,1.1,25.5,443.0,375.54,282.53
2016,10,13,10,0,298.0,281.0,0.9,26.0,471.0,412.94,309.29
2016,10,13,10,15,551.0,202.0,0.8,26.5,575.0,513.11,382.4
2016,10,13,10,30,804.0,123.0,0.7,27.0,679.0,632.94,466.79
2016,10,13,10,45,818.5,121.5,0.65,27.5,706.0,683.51,499.66
2016,10,13,11,0,833.0,120.0,0.6,28.0,733.0,732.99,531.34
2016,10,13,11,15,838.0,121.0,0.75,28.5,750.0,776.35,559.67
2016,10,13,11,30,843.0,122.0,0.9,29.0,767.0,817.37,586.1
2016,10,13,11,45,843.5,123.5,1.1,29.5,776.0,852.58,609.38
2016,10,13,12,0,844.0,125.0,1.3,30.0,785.0,884.76,630.66
2016,10,13,12,15,668.5,211.5,1.5,30.0,734.5,848.95,609.64
2016,10,13,12,30,493.0,298.0,1.7,30.0,684.0,791.06,570.11
2016,10,13,12,45,481.0,299.5,1.9,30.0,672.5,796.39,575.99
2016,10,13,13,0,469.0,301.0,2.1,30.0,661.0,799.04,579.45
2016,10,13,13,15,464.5,295.5,2.15,30.0,646.0,799.12,580.42
2016,10,13,13,30,460.0,290.0,2.2,30.0,631.0,796.71,579.85
2016,10,13,13,45,406.0,298.5,2.3,30.0,592.0,741.43,543.4
2016,10,13,14,0,352.0,307.0,2.4,30.0,553.0,701.52,516.72
2016,10,13,14,15,323.0,297.5,2.4,30.0,515.5,664.3,491.88
2016,10,13,14,30,294.0,288.0,2.4,30.0,478.0,625.93,465.96
2016,10,13,14,45,473.5,217.0,2.4,30.0,500.5,733.43,546.71
2016,10,13,15,0,653.0,146.0,2.4,30.0,523.0,822.83,610.56
2016,10,13,15,15,596.0,148.5,2.35,29.5,471.5,759.94,569.51
2016,10,13,15,30,539.0,151.0,2.3,29.0,420.0,690.38,524.12
2016,10,13,15,45,312.0,161.0,2.25,29.0,313.0,472.95,365.64
2016,10,13,16,0,85.0,171.0,2.2,29.0,206.0,258.52,200.27
2016,10,13,16,15,310.5,127.5,2.0,28.5,229.5,414.32,326.25
2016,10,13,16,30,536.0,84.0,1.8,28.0,253.0,543.3,425.09
2016,10,13,16,45,470.5,74.5,1.65,27.5,202.0,461.41,362.02
2016,10,13,17,0,405.0,65.0,1.5,27.0,151.0,380.86,298.8
2016,10,13,17,15,308.0,51.0,1.45,26.5,105.0,285.23,221.26
2016,10,13,17,30,211.0,37.0,1.4,26.0,59.0,199.91,146.14
2016,10,13,17,45,105.5,18.5,1.35,25.5,29.5,95.27,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.5,15.5,0.9,19.5,23.0,14.1,0.0
2016,10,14,7,0,177.0,31.0,1.0,20.0,46.0,24.29,12.62
2016,10,14,7,15,285.0,45.0,1.1,20.5,90.0,34.73,23.91
2016,10,14,7,30,393.0,59.0,1.2,21.0,134.0,44.87,33.21
2016,10,14,7,45,454.0,70.0,1.35,21.5,184.0,53.57,40.97
2016,10,14,8,0,515.0,81.0,1.5,22.0,234.0,73.23,47.08
2016,10,14,8,15,257.5,81.0,1.6,22.5,157.5,86.09,55.41
2016,10,14,8,30,0.0,81.0,1.7,23.0,81.0,71.35,53.28
2016,10,14,8,45,0.0,55.0,1.8,23.5,55.0,48.57,34.4
2016,10,14,9,0,0.0,29.0,1.9,24.0,29.0,25.57,15.4
2016,10,14,9,15,0.0,33.5,1.9,24.5,33.5,29.56,18.56
2016,10,14,9,30,0.0,38.0,1.9,25.0,38.0,33.56,21.69
2016,10,14,9,45,20.5,150.0,1.95,25.5,163.0,143.24,108.93
2016,10,14,10,0,41.0,262.0,2.0,26.0,288.0,255.49,194.91
2016,10,14,10,15,127.5,294.5,2.0,26.5,381.5,343.87,261.14
2016,10,14,10,30,214.0,327.0,2.0,27.0,475.0,438.46,330.63
2016,10,14,10,45,169.5,340.5,2.0,27.5,461.0,435.87,327.03
2016,10,14,11,0,125.0,354.0,2.0,28.0,447.0,428.87,320.41
2016,10,14,11,15,317.5,317.5,1.95,28.0,558.5,559.68,417.68
2016,10,14,11,30,510.0,281.0,1.9,28.0,670.0,706.42,521.76
2016,10,14,11,45,476.5,298.5,1.9,28.5,665.5,719.23,527.57
2016,10,14,12,0,443.0,316.0,1.9,29.0,661.0,728.21,531.75
2016,10,14,12,15,650.0,216.0,1.9,29.0,722.0,836.53,609.37
2016,10,14,12,30,857.0,116.0,1.9,29.0,783.0,928.03,668.28
2016,10,14,12,45,857.0,114.5,1.9,29.5,775.5,946.1,677.72
2016,10,14,13,0,857.0,113.0,1.9,30.0,768.0,960.63,685.74
2016,10,14,13,15,852.5,112.0,1.9,30.0,752.0,967.72,690.59
2016,10,14,13,30,848.0,111.0,1.9,30.0,736.0,971.1,693.33
2016,10,14,13,45,841.5,109.0,1.9,30.0,712.0,978.16,698.61
2016,10,14,14,0,835.0,107.0,1.9,30.0,688.0,971.13,695.12
2016,10,14,14,15,824.0,105.0,1.9,30.0,656.0,955.99,686.78
2016,10,14,14,30,813.0,103.0,1.9,30.0,624.0,937.35,676.39
2016,10,14,14,45,798.5,100.5,1.9,30.0,585.5,911.41,661.39
2016,10,14,15,0,784.0,98.0,1.9,30.0,547.0,882.42,644.44
2016,10,14,15,15,763.5,94.5,1.9,29.5,502.5,843.85,622.33
2016,10,14,15,30,743.0,91.0,1.9,29.0,458.0,802.99,598.36
2016,10,14,15,45,713.0,87.0,1.95,29.0,409.5,756.2,569.06
2016,10,14,16,0,683.0,83.0,2.0,29.0,361.0,703.86,535.16
2016,10,14,16,15,641.0,77.5,1.85,28.5,309.0,639.44,491.38
2016,10,14,16,30,599.0,72.0,1.7,28.0,257.0,575.85,446.74
2016,10,14,16,45,535.5,64.0,1.55,28.0,205.5,495.02,386.36
2016,10,14,17,0,472.0,56.0,1.4,28.0,154.0,417.97,325.33
2016,10,14,17,15,369.0,44.5,1.3,27.0,107.0,316.86,244.4
2016,10,14,17,30,266.0,33.0,1.2,26.0,60.0,225.4,162.93
2016,10,14,17,45,133.0,16.5,1.1,25.5,30.0,105.2,0.0
2016,10,14,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,95.5,15.0,2.95,20.5,22.5,13.64,0.0
2016,10,15,7,0,191.0,30.0,3.1,21.0,45.0,23.55,11.57
2016,10,15,7,15,303.0,43.5,3.25,21.5,90.0,33.65,22.8
2016,10,15,7,30,415.0,57.0,3.4,22.0,135.0,45.02,33.13
2016,10,15,7,45,490.0,65.0,3.6,22.5,187.0,49.56,37.31
2016,10,15,8,0,565.0,73.0,3.8,23.0,239.0,68.31,41.91
2016,10,15,8,15,611.5,79.5,3.95,23.5,291.0,117.95,67.31
2016,10,15,8,30,658.0,86.0,4.1,24.0,343.0,173.46,107.53
2016,10,15,8,45,401.5,148.0,4.35,25.0,311.5,212.51,150.75
2016,10,15,9,0,145.0,210.0,4.6,26.0,280.0,219.42,165.78
2016,10,15,9,15,120.5,230.0,4.6,26.5,291.5,240.45,183.12
2016,10,15,9,30,96.0,250.0,4.6,27.0,303.0,257.03,196.28
2016,10,15,9,45,181.0,267.0,4.65,27.5,377.0,322.42,245.91
2016,10,15,10,0,266.0,284.0,4.7,28.0,451.0,399.65,304.29
2016,10,15,10,15,186.0,303.5,4.65,28.5,423.0,385.89,293.17
2016,10,15,10,30,106.0,323.0,4.6,29.0,395.0,361.77,273.68
2016,10,15,10,45,163.5,337.5,4.6,29.5,453.5,429.36,324.02
2016,10,15,11,0,221.0,352.0,4.6,30.0,512.0,496.58,373.17
2016,10,15,11,15,542.0,232.5,4.6,30.0,639.5,658.39,496.12
2016,10,15,11,30,863.0,113.0,4.6,30.0,767.0,817.58,610.78
2016,10,15,11,45,872.0,110.0,4.6,30.5,777.5,854.9,633.82
2016,10,15,12,0,881.0,107.0,4.6,31.0,788.0,889.57,655.57
2016,10,15,12,15,639.0,222.5,4.55,31.0,716.5,832.81,615.71
2016,10,15,12,30,397.0,338.0,4.5,31.0,645.0,729.99,539.2
2016,10,15,12,45,281.5,357.0,4.5,31.5,574.0,654.13,483.42
2016,10,15,13,0,166.0,376.0,4.5,32.0,503.0,556.82,411.61
2016,10,15,13,15,520.5,238.0,4.5,32.0,622.0,791.56,586.63
2016,10,15,13,30,875.0,100.0,4.5,32.0,741.0,984.24,717.63
2016,10,15,13,45,870.0,97.5,4.5,32.0,717.0,981.58,715.44
2016,10,15,14,0,865.0,95.0,4.5,32.0,693.0,975.13,712.26
2016,10,15,14,15,854.0,93.5,4.45,32.0,660.5,960.26,703.43
2016,10,15,14,30,843.0,92.0,4.4,32.0,628.0,941.88,692.46
2016,10,15,14,45,824.0,91.5,4.4,32.0,588.0,923.67,681.96
2016,10,15,15,0,805.0,91.0,4.4,32.0,548.0,892.48,662.73
2016,10,15,15,15,784.0,88.0,4.3,31.5,503.5,853.62,639.1
2016,10,15,15,30,763.0,85.0,4.2,31.0,459.0,812.45,613.6
2016,10,15,15,45,732.0,81.5,4.15,31.0,409.5,759.99,578.7
2016,10,15,16,0,701.0,78.0,4.1,31.0,360.0,711.26,545.82
2016,10,15,16,15,659.0,72.5,3.75,30.5,308.0,646.29,500.4
2016,10,15,16,30,617.0,67.0,3.4,30.0,256.0,582.17,454.21
2016,10,15,16,45,552.5,60.0,3.1,29.5,204.0,501.36,393.72
2016,10,15,17,0,488.0,53.0,2.8,29.0,152.0,424.43,332.22
2016,10,15,17,15,382.0,42.0,2.55,28.0,104.5,321.61,248.58
2016,10,15,17,30,276.0,31.0,2.3,27.0,57.0,228.92,163.19
2016,10,15,17,45,138.0,15.5,2.05,26.5,28.5,85.07,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,85.5,15.0,3.9,22.0,22.0,13.64,0.0
2016,10,16,7,0,171.0,30.0,4.0,22.0,44.0,23.55,11.04
2016,10,16,7,15,286.5,44.5,4.2,22.5,89.0,34.43,23.29
2016,10,16,7,30,402.0,59.0,4.4,23.0,134.0,46.96,34.61
2016,10,16,7,45,487.0,66.5,4.65,24.0,187.0,50.98,38.28
2016,10,16,8,0,572.0,74.0,4.9,25.0,240.0,69.78,42.49
2016,10,16,8,15,620.0,80.5,5.0,25.5,292.5,120.0,68.1
2016,10,16,8,30,668.0,87.0,5.1,26.0,345.0,176.27,108.66
2016,10,16,8,45,712.5,88.0,5.25,26.5,397.5,232.81,154.74
2016,10,16,9,0,757.0,89.0,5.4,27.0,450.0,296.9,208.89
2016,10,16,9,15,779.5,92.5,5.35,27.5,496.0,357.04,260.57
2016,10,16,9,30,802.0,96.0,5.3,28.0,542.0,418.76,312.44
2016,10,16,9,45,827.0,95.0,5.3,28.5,583.5,478.67,361.61
2016,10,16,10,0,852.0,94.0,5.3,29.0,625.0,539.67,410.14
2016,10,16,10,15,863.0,95.5,5.2,29.5,658.5,594.75,452.58
2016,10,16,10,30,874.0,97.0,5.1,30.0,692.0,649.1,493.04
2016,10,16,10,45,886.5,96.0,5.1,30.5,719.0,700.72,530.68
2016,10,16,11,0,899.0,95.0,5.1,31.0,746.0,750.86,565.38
2016,10,16,11,15,904.0,96.0,5.05,31.0,764.0,795.57,595.54
2016,10,16,11,30,909.0,97.0,5.0,31.0,782.0,837.73,623.69
2016,10,16,11,45,915.0,95.0,5.0,31.5,792.0,874.83,647.13
2016,10,16,12,0,921.0,93.0,5.0,32.0,802.0,908.96,668.41
2016,10,16,12,15,921.5,93.0,4.95,32.0,802.5,937.17,686.69
2016,10,16,12,30,922.0,93.0,4.9,32.0,803.0,961.84,702.65
2016,10,16,12,45,920.0,92.5,4.85,32.5,795.0,979.94,712.83
2016,10,16,13,0,918.0,92.0,4.8,33.0,787.0,994.21,720.58
2016,10,16,13,15,913.5,91.5,4.7,33.0,770.0,1002.18,725.57
2016,10,16,13,30,909.0,91.0,4.6,33.0,753.0,1006.21,728.36
2016,10,16,13,45,901.5,90.0,4.6,33.0,728.0,1002.78,726.99
2016,10,16,14,0,894.0,89.0,4.6,33.0,703.0,995.46,723.31
2016,10,16,14,15,884.0,87.5,4.55,33.0,670.0,981.31,715.06
2016,10,16,14,30,874.0,86.0,4.5,33.0,637.0,963.52,704.58
2016,10,16,14,45,860.5,83.5,4.45,33.0,597.5,937.67,688.86
2016,10,16,15,0,847.0,81.0,4.4,33.0,558.0,908.63,671.06
2016,10,16,15,15,827.0,78.0,4.25,32.5,513.0,879.27,653.89
2016,10,16,15,30,807.0,75.0,4.1,32.0,468.0,837.94,628.35
2016,10,16,15,45,778.0,72.0,4.0,32.0,417.5,786.69,594.53
2016,10,16,16,0,749.0,69.0,3.9,32.0,367.0,734.17,559.21
2016,10,16,16,15,708.5,64.5,3.5,31.0,314.5,669.73,515.48
2016,10,16,16,30,668.0,60.0,3.1,30.0,262.0,605.69,470.45
2016,10,16,16,45,604.0,54.0,2.75,29.5,208.5,529.34,413.45
2016,10,16,17,0,540.0,48.0,2.4,29.0,155.0,452.17,352.21
2016,10,16,17,15,431.5,38.0,2.2,28.0,106.5,346.96,266.91
2016,10,16,17,30,323.0,28.0,2.0,27.0,58.0,252.37,176.32
2016,10,16,17,45,161.5,14.0,1.85,26.0,29.0,95.56,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,77.5,15.0,3.6,22.5,21.0,13.64,0.0
2016,10,17,7,0,155.0,30.0,3.8,23.0,42.0,23.57,10.43
2016,10,17,7,15,269.5,45.0,4.05,23.5,86.5,34.82,23.46
2016,10,17,7,30,384.0,60.0,4.3,24.0,131.0,45.76,33.41
2016,10,17,7,45,474.0,67.5,4.6,24.5,184.0,51.96,39.01
2016,10,17,8,0,564.0,75.0,4.9,25.0,237.0,70.82,43.34
2016,10,17,8,15,612.0,81.5,5.0,25.5,289.0,120.5,68.79
2016,10,17,8,30,660.0,88.0,5.1,26.0,341.0,176.23,109.0
2016,10,17,8,45,709.0,87.5,5.2,26.5,393.5,231.92,154.22
2016,10,17,9,0,758.0,87.0,5.3,27.0,446.0,295.62,207.89
2016,10,17,9,15,780.5,90.5,5.3,27.5,492.0,355.73,259.6
2016,10,17,9,30,803.0,94.0,5.3,28.0,538.0,417.42,311.51
2016,10,17,9,45,827.5,93.0,5.35,28.5,579.5,477.04,360.59
2016,10,17,10,0,852.0,92.0,5.4,29.0,621.0,537.42,408.81
2016,10,17,10,15,863.5,93.5,5.35,29.5,654.5,592.97,451.8
2016,10,17,10,30,875.0,95.0,5.3,30.0,688.0,647.55,492.7
2016,10,17,10,45,886.5,94.5,5.3,30.5,715.0,698.92,530.28
2016,10,17,11,0,898.0,94.0,5.3,31.0,742.0,748.74,564.86
2016,10,17,11,15,903.0,95.0,5.25,31.0,759.5,793.31,595.07
2016,10,17,11,30,908.0,96.0,5.2,31.0,777.0,835.34,623.27
2016,10,17,11,45,910.0,97.0,5.2,31.5,786.5,872.11,646.6
2016,10,17,12,0,912.0,98.0,5.2,32.0,796.0,905.76,667.66
2016,10,17,12,15,912.0,98.0,5.15,32.0,796.5,933.26,685.6
2016,10,17,12,30,912.0,98.0,5.1,32.0,797.0,957.24,701.2
2016,10,17,12,45,910.5,97.5,5.05,32.5,788.5,975.62,711.67
2016,10,17,13,0,909.0,97.0,5.0,33.0,780.0,990.23,719.73
2016,10,17,13,15,601.5,217.0,4.95,33.0,665.5,852.91,627.59
2016,10,17,13,30,294.0,337.0,4.9,33.0,551.0,669.2,493.93
2016,10,17,13,45,590.0,214.5,4.85,33.0,624.0,852.0,629.61
2016,10,17,14,0,886.0,92.0,4.8,33.0,697.0,990.0,722.13
2016,10,17,14,15,517.5,193.5,4.7,33.0,543.0,753.16,560.87
2016,10,17,14,30,149.0,295.0,4.6,33.0,389.0,475.53,355.76
2016,10,17,14,45,489.5,191.0,4.55,33.0,470.0,716.8,539.48
2016,10,17,15,0,830.0,87.0,4.5,33.0,551.0,908.6,673.15
2016,10,17,15,15,809.5,84.0,4.4,32.5,506.0,869.68,648.23
2016,10,17,15,30,789.0,81.0,4.3,32.0,461.0,828.35,622.83
2016,10,17,15,45,760.0,77.0,4.2,32.0,411.0,776.34,588.28
2016,10,17,16,0,731.0,73.0,4.1,32.0,361.0,723.09,552.23
2016,10,17,16,15,689.0,68.0,3.7,31.0,308.5,662.17,510.84
2016,10,17,16,30,647.0,63.0,3.3,30.0,256.0,597.75,465.28
2016,10,17,16,45,582.5,56.0,2.95,29.5,203.0,515.97,403.93
2016,10,17,17,0,518.0,49.0,2.6,29.0,150.0,438.11,341.64
2016,10,17,17,15,408.0,38.5,2.4,28.0,102.0,332.56,255.62
2016,10,17,17,30,298.0,28.0,2.2,27.0,54.0,237.11,161.48
2016,10,17,17,45,149.0,14.0,2.05,26.5,27.0,88.94,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,7.5,12.5,3.55,22.5,13.0,11.37,0.0
2016,10,18,7,0,15.0,25.0,3.7,23.0,26.0,21.38,8.33
2016,10,18,7,15,51.5,47.5,3.95,23.5,56.0,38.33,26.31
2016,10,18,7,30,88.0,70.0,4.2,24.0,86.0,55.3,41.46
2016,10,18,7,45,114.0,93.0,4.5,24.5,120.5,72.11,56.19
2016,10,18,8,0,140.0,116.0,4.8,25.0,155.0,93.42,68.69
2016,10,18,8,15,157.5,137.0,4.8,25.5,190.0,124.01,89.42
2016,10,18,8,30,175.0,158.0,4.8,26.0,225.0,157.08,114.24
2016,10,18,8,45,266.5,169.0,4.85,26.5,287.0,200.63,145.73
2016,10,18,9,0,358.0,180.0,4.9,27.0,349.0,256.52,188.43
2016,10,18,9,15,442.0,178.5,4.85,27.5,407.5,311.75,231.77
2016,10,18,9,30,526.0,177.0,4.8,28.0,466.0,375.49,281.96
2016,10,18,9,45,401.5,227.0,4.8,28.5,457.0,393.37,298.08
2016,10,18,10,0,277.0,277.0,4.8,29.0,448.0,400.1,303.63
2016,10,18,10,15,559.0,193.0,4.7,29.5,562.0,510.2,387.75
2016,10,18,10,30,841.0,109.0,4.6,30.0,676.0,641.95,486.36
2016,10,18,10,45,851.0,109.5,4.55,30.5,701.5,692.63,522.45
2016,10,18,11,0,861.0,110.0,4.5,31.0,727.0,737.64,553.89
2016,10,18,11,15,673.0,197.0,4.4,31.0,686.5,727.7,543.45
2016,10,18,11,30,485.0,284.0,4.3,31.0,646.0,689.29,512.64
2016,10,18,11,45,467.5,295.5,4.25,31.5,647.5,708.71,524.93
2016,10,18,12,0,450.0,307.0,4.2,32.0,649.0,725.36,534.81
2016,10,18,12,15,674.5,203.5,4.1,32.0,717.5,844.41,621.62
2016,10,18,12,30,899.0,100.0,4.0,32.0,786.0,946.56,688.54
2016,10,18,12,45,589.5,227.5,3.95,32.0,675.5,827.18,607.0
2016,10,18,13,0,280.0,355.0,3.9,32.0,565.0,660.6,485.54
2016,10,18,13,15,205.0,352.0,3.8,32.0,504.0,575.41,425.49
2016,10,18,13,30,130.0,349.0,3.7,32.0,443.0,504.57,373.77
2016,10,18,13,45,263.5,316.0,3.6,32.0,498.0,620.88,460.67
2016,10,18,14,0,397.0,283.0,3.5,32.0,553.0,717.74,531.49
2016,10,18,14,15,217.0,268.5,3.4,32.0,415.5,507.84,380.52
2016,10,18,14,30,37.0,254.0,3.3,32.0,278.0,299.83,224.46
2016,10,18,14,45,36.0,238.0,3.25,32.0,260.0,283.13,213.1
2016,10,18,15,0,35.0,222.0,3.2,32.0,242.0,266.3,201.06
2016,10,18,15,15,304.0,177.5,3.0,31.5,324.5,496.29,381.28
2016,10,18,15,30,573.0,133.0,2.8,31.0,407.0,702.97,533.98
2016,10,18,15,45,545.0,124.5,2.65,31.0,362.0,645.74,492.93
2016,10,18,16,0,517.0,116.0,2.5,31.0,317.0,595.9,458.26
2016,10,18,16,15,491.0,101.0,2.15,30.5,270.0,539.32,417.67
2016,10,18,16,30,465.0,86.0,1.8,30.0,223.0,482.9,375.74
2016,10,18,16,45,412.5,73.0,1.5,29.5,175.5,411.04,320.37
2016,10,18,17,0,360.0,60.0,1.2,29.0,128.0,342.92,265.64
2016,10,18,17,15,273.5,44.5,1.2,28.0,86.0,254.86,194.12
2016,10,18,17,30,187.0,29.0,1.2,27.0,44.0,173.36,112.84
2016,10,18,17,45,93.5,14.5,1.2,26.5,22.0,60.88,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,76.5,13.5,2.05,22.5,19.0,12.28,0.0
2016,10,19,7,0,153.0,27.0,2.2,23.0,38.0,21.23,7.51
2016,10,19,7,15,269.0,41.0,2.4,23.5,81.0,31.78,20.82
2016,10,19,7,30,385.0,55.0,2.6,24.0,124.0,43.73,31.63
2016,10,19,7,45,470.5,62.5,2.85,24.5,175.5,47.91,35.53
2016,10,19,8,0,556.0,70.0,3.1,25.0,227.0,67.15,40.24
2016,10,19,8,15,603.5,76.5,3.3,25.5,278.0,116.19,65.53
2016,10,19,8,30,651.0,83.0,3.5,26.0,329.0,171.17,105.19
2016,10,19,8,45,454.0,139.0,3.7,26.5,322.0,217.96,152.23
2016,10,19,9,0,257.0,195.0,3.9,27.0,315.0,240.33,178.25
2016,10,19,9,15,312.5,206.5,3.95,27.0,367.0,289.3,216.86
2016,10,19,9,30,368.0,218.0,4.0,27.0,419.0,344.6,260.51
2016,10,19,9,45,377.0,231.5,4.05,27.5,451.0,386.17,293.27
2016,10,19,10,0,386.0,245.0,4.1,28.0,483.0,428.27,325.69
2016,10,19,10,15,286.5,282.5,4.1,28.0,464.0,430.59,327.57
2016,10,19,10,30,187.0,320.0,4.1,28.0,445.0,416.57,316.33
2016,10,19,10,45,248.0,323.5,4.1,28.5,496.5,474.24,359.29
2016,10,19,11,0,309.0,327.0,4.1,29.0,548.0,545.33,411.04
2016,10,19,11,15,310.0,335.5,4.1,29.0,562.0,572.75,430.58
2016,10,19,11,30,311.0,344.0,4.1,29.0,576.0,599.42,449.57
2016,10,19,11,45,380.0,324.5,4.1,29.5,610.5,653.59,488.76
2016,10,19,12,0,449.0,305.0,4.1,30.0,645.0,722.4,537.22
2016,10,19,12,15,453.0,303.5,4.05,30.0,646.5,742.57,551.01
2016,10,19,12,30,457.0,302.0,4.0,30.0,648.0,760.92,563.77
2016,10,19,12,45,659.0,205.5,4.0,30.0,698.5,869.63,643.53
2016,10,19,13,0,861.0,109.0,4.0,30.0,749.0,955.65,700.76
2016,10,19,13,15,649.0,199.0,3.95,30.0,676.0,878.93,649.11
2016,10,19,13,30,437.0,289.0,3.9,30.0,603.0,771.28,571.58
