Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,45,453.5,271.5,3.9,30.0,587.0,773.85,575.51
2016,10,19,14,0,470.0,254.0,3.9,30.0,571.0,773.82,577.1
2016,10,19,14,15,387.5,263.0,3.85,30.0,516.0,686.63,515.71
2016,10,19,14,30,305.0,272.0,3.8,30.0,461.0,617.85,466.22
2016,10,19,14,45,366.5,239.5,3.75,30.0,452.0,637.05,483.3
2016,10,19,15,0,428.0,207.0,3.7,30.0,443.0,670.32,509.53
2016,10,19,15,15,369.0,198.5,3.55,29.5,390.0,581.88,446.99
2016,10,19,15,30,310.0,190.0,3.4,29.0,337.0,513.21,397.62
2016,10,19,15,45,298.5,170.5,3.25,29.0,299.5,473.4,369.16
2016,10,19,16,0,287.0,151.0,3.1,29.0,262.0,433.03,339.6
2016,10,19,16,15,268.5,130.5,2.8,28.5,222.0,385.39,304.1
2016,10,19,16,30,250.0,110.0,2.5,28.0,182.0,338.07,267.81
2016,10,19,16,45,218.5,89.5,2.2,27.5,143.0,282.13,223.29
2016,10,19,17,0,187.0,69.0,1.9,27.0,104.0,228.16,178.85
2016,10,19,17,15,129.5,48.5,1.8,26.5,69.0,160.44,121.9
2016,10,19,17,30,72.0,28.0,1.7,26.0,34.0,93.64,56.38
2016,10,19,17,45,36.0,14.0,1.6,25.5,17.0,31.05,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.5,13.5,3.8,21.5,15.5,12.28,0.0
2016,10,20,7,0,59.0,27.0,4.2,22.0,31.0,22.25,7.24
2016,10,20,7,15,151.5,48.0,4.5,22.0,71.5,37.8,25.89
2016,10,20,7,30,244.0,69.0,4.8,22.0,112.0,53.52,40.22
2016,10,20,7,45,269.0,83.5,5.1,22.0,146.0,64.11,49.86
2016,10,20,8,0,294.0,98.0,5.4,22.0,180.0,83.15,58.4
2016,10,20,8,15,147.0,98.5,5.7,22.0,139.5,92.96,65.66
2016,10,20,8,30,0.0,99.0,6.0,22.0,99.0,86.19,65.85
2016,10,20,8,45,162.0,141.0,6.3,22.5,216.0,156.33,116.63
2016,10,20,9,0,324.0,183.0,6.6,23.0,333.0,249.73,187.73
2016,10,20,9,15,324.5,206.5,6.7,23.0,369.5,293.64,224.93
2016,10,20,9,30,325.0,230.0,6.8,23.0,406.0,337.71,261.75
2016,10,20,9,45,162.5,121.0,6.9,23.5,209.0,187.81,145.83
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,10.59,2.96
2016,10,20,10,15,0.0,86.5,7.0,24.5,87.0,76.68,56.31
2016,10,20,10,30,0.0,161.0,7.0,25.0,162.0,143.41,109.14
2016,10,20,10,45,14.0,220.5,7.0,25.5,231.0,207.21,159.07
2016,10,20,11,0,28.0,280.0,7.0,26.0,300.0,281.47,216.29
2016,10,20,11,15,83.0,320.5,6.95,26.0,381.5,366.3,282.33
2016,10,20,11,30,138.0,361.0,6.9,26.0,463.0,467.56,359.76
2016,10,20,11,45,222.0,356.5,6.9,26.5,523.0,542.4,416.97
2016,10,20,12,0,306.0,352.0,6.9,27.0,583.0,634.98,486.23
2016,10,20,12,15,573.5,240.5,6.9,27.0,673.0,785.7,603.24
2016,10,20,12,30,841.0,129.0,6.9,27.0,763.0,931.92,709.47
2016,10,20,12,45,848.5,123.5,6.9,27.0,757.0,952.56,723.59
2016,10,20,13,0,856.0,118.0,6.9,27.0,751.0,969.75,735.96
2016,10,20,13,15,851.5,117.0,6.9,27.0,735.0,976.92,741.48
2016,10,20,13,30,847.0,116.0,6.9,27.0,719.0,980.32,744.59
2016,10,20,13,45,845.5,111.5,6.9,27.0,695.5,978.78,744.45
2016,10,20,14,0,844.0,107.0,6.9,27.0,672.0,973.44,741.84
2016,10,20,14,15,833.0,105.0,6.85,27.0,640.0,958.1,732.13
2016,10,20,14,30,822.0,103.0,6.8,27.0,608.0,939.24,720.11
2016,10,20,14,45,806.0,101.0,6.8,27.0,569.5,912.28,702.66
2016,10,20,15,0,790.0,99.0,6.8,27.0,531.0,882.29,683.05
2016,10,20,15,15,769.0,95.0,6.7,26.5,486.5,842.56,657.21
2016,10,20,15,30,748.0,91.0,6.6,26.0,442.0,800.54,629.38
2016,10,20,15,45,725.0,84.5,6.5,26.0,394.0,757.11,598.84
2016,10,20,16,0,702.0,78.0,6.4,26.0,346.0,707.12,562.81
2016,10,20,16,15,659.0,72.5,6.1,25.5,294.0,641.67,514.61
2016,10,20,16,30,616.0,67.0,5.8,25.0,242.0,577.1,465.52
2016,10,20,16,45,557.0,58.0,5.5,24.5,191.0,498.18,402.98
2016,10,20,17,0,498.0,49.0,5.2,24.0,140.0,422.76,339.3
2016,10,20,17,15,384.5,37.5,4.85,23.0,93.0,315.44,247.35
2016,10,20,17,30,271.0,26.0,4.5,22.0,46.0,212.98,129.42
2016,10,20,17,45,135.5,13.0,4.2,21.5,23.0,80.59,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,10.5,2.4,11.5,22.5,9.55,0.0
2016,10,21,7,0,358.0,21.0,2.6,12.0,45.0,18.87,4.75
2016,10,21,7,15,481.0,30.5,2.8,12.5,94.5,26.66,17.35
2016,10,21,7,30,604.0,40.0,3.0,13.0,144.0,34.27,24.76
2016,10,21,7,45,673.0,45.5,3.2,14.0,200.0,37.92,28.25
2016,10,21,8,0,742.0,51.0,3.4,15.0,256.0,60.8,33.12
2016,10,21,8,15,783.5,55.0,3.45,15.5,311.0,118.5,62.84
2016,10,21,8,30,825.0,59.0,3.5,16.0,366.0,181.19,110.12
2016,10,21,8,45,854.0,62.0,3.6,17.0,418.5,247.87,167.19
2016,10,21,9,0,883.0,65.0,3.7,18.0,471.0,313.89,225.57
2016,10,21,9,15,902.0,67.0,3.6,18.5,518.5,377.91,282.61
2016,10,21,9,30,921.0,69.0,3.5,19.0,566.0,442.74,338.85
2016,10,21,9,45,935.5,71.0,3.4,19.5,607.5,506.02,392.01
2016,10,21,10,0,950.0,73.0,3.3,20.0,649.0,569.02,442.93
2016,10,21,10,15,959.5,74.0,3.2,20.5,683.0,627.58,488.61
2016,10,21,10,30,969.0,75.0,3.1,21.0,717.0,684.71,531.53
2016,10,21,10,45,976.0,76.0,3.05,21.5,743.5,738.47,570.69
2016,10,21,11,0,983.0,77.0,3.0,22.0,770.0,790.05,605.31
2016,10,21,11,15,987.0,77.5,2.9,22.0,788.0,836.38,636.02
2016,10,21,11,30,991.0,78.0,2.8,22.0,806.0,879.81,664.32
2016,10,21,11,45,992.0,79.0,2.75,22.5,815.0,918.16,687.91
2016,10,21,12,0,993.0,80.0,2.7,23.0,824.0,953.03,708.93
2016,10,21,12,15,993.0,80.0,2.65,23.0,824.0,982.26,727.46
2016,10,21,12,30,993.0,80.0,2.6,23.0,824.0,1007.67,743.48
2016,10,21,12,45,990.5,79.5,2.6,23.5,815.0,1026.22,754.14
2016,10,21,13,0,988.0,79.0,2.6,24.0,806.0,1040.66,762.27
2016,10,21,13,15,983.5,78.5,2.55,24.0,788.0,1049.01,767.6
2016,10,21,13,30,979.0,78.0,2.5,24.0,770.0,1053.16,770.43
2016,10,21,13,45,972.0,77.0,2.45,24.0,744.0,1050.08,768.83
2016,10,21,14,0,965.0,76.0,2.4,24.0,718.0,1042.85,764.8
2016,10,21,14,15,955.0,74.5,2.35,24.0,684.0,1028.02,756.07
2016,10,21,14,30,945.0,73.0,2.3,24.0,650.0,1009.3,745.03
2016,10,21,14,45,931.0,71.5,2.25,24.0,609.0,983.06,729.18
2016,10,21,15,0,917.0,70.0,2.2,24.0,568.0,953.43,711.18
2016,10,21,15,15,898.0,67.5,2.1,23.5,521.0,914.79,687.93
2016,10,21,15,30,879.0,65.0,2.0,23.0,474.0,873.52,662.65
2016,10,21,15,45,852.0,62.0,1.95,23.0,422.0,822.44,629.37
2016,10,21,16,0,825.0,59.0,1.9,23.0,370.0,777.88,599.96
2016,10,21,16,15,785.0,55.0,1.65,22.0,315.5,712.19,554.99
2016,10,21,16,30,745.0,51.0,1.4,21.0,261.0,646.78,508.41
2016,10,21,16,45,680.5,45.5,1.15,20.5,205.5,562.9,444.76
2016,10,21,17,0,616.0,40.0,0.9,20.0,150.0,482.36,379.91
2016,10,21,17,15,498.0,31.0,0.95,19.0,99.5,369.43,286.62
2016,10,21,17,30,380.0,22.0,1.0,18.0,49.0,260.63,147.03
2016,10,21,17,45,190.0,11.0,1.05,17.5,24.5,106.22,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,10.5,1.0,10.5,21.5,9.55,0.0
2016,10,22,7,0,350.0,21.0,1.0,11.0,43.0,18.96,3.63
2016,10,22,7,15,474.5,30.5,1.2,11.5,92.0,26.74,17.47
2016,10,22,7,30,599.0,40.0,1.4,12.0,141.0,34.36,24.95
2016,10,22,7,45,665.5,46.0,1.65,13.0,196.5,38.43,28.84
2016,10,22,8,0,732.0,52.0,1.9,14.0,252.0,61.61,34.06
2016,10,22,8,15,774.0,56.0,2.05,15.0,306.5,118.67,63.42
2016,10,22,8,30,816.0,60.0,2.2,16.0,361.0,180.77,109.96
2016,10,22,8,45,843.5,63.5,2.35,17.0,413.0,243.97,163.97
2016,10,22,9,0,871.0,67.0,2.5,18.0,465.0,312.22,223.78
2016,10,22,9,15,890.5,69.5,2.55,18.5,512.5,376.1,280.29
2016,10,22,9,30,910.0,72.0,2.6,19.0,560.0,440.89,336.14
2016,10,22,9,45,923.0,74.5,2.65,20.0,601.0,503.3,387.68
2016,10,22,10,0,936.0,77.0,2.7,21.0,642.0,565.28,436.82
2016,10,22,10,15,946.0,78.5,2.65,21.5,676.0,623.86,482.08
2016,10,22,10,30,956.0,80.0,2.6,22.0,710.0,681.1,524.68
2016,10,22,10,45,961.5,81.5,2.6,22.5,736.0,733.73,562.77
2016,10,22,11,0,967.0,83.0,2.6,23.0,762.0,784.09,596.69
2016,10,22,11,15,971.5,84.0,2.6,23.5,780.0,830.66,626.65
2016,10,22,11,30,976.0,85.0,2.6,24.0,798.0,874.43,654.3
2016,10,22,11,45,976.5,86.0,2.6,24.5,806.5,911.85,677.4
2016,10,22,12,0,977.0,87.0,2.6,25.0,815.0,945.82,698.04
2016,10,22,12,15,977.0,87.0,2.6,25.0,815.0,974.65,716.61
2016,10,22,12,30,977.0,87.0,2.6,25.0,815.0,999.71,732.79
2016,10,22,12,45,973.5,87.0,2.6,25.0,806.0,1017.63,744.44
2016,10,22,13,0,970.0,87.0,2.6,25.0,797.0,1031.49,753.66
2016,10,22,13,15,965.5,86.5,2.6,25.0,779.5,1039.71,759.43
2016,10,22,13,30,961.0,86.0,2.6,25.0,762.0,1043.81,762.78
2016,10,22,13,45,953.0,85.5,2.65,25.5,735.5,1040.39,760.53
2016,10,22,14,0,945.0,85.0,2.7,26.0,709.0,1032.92,755.91
2016,10,22,14,15,934.5,83.0,2.7,26.0,675.0,1017.24,747.14
2016,10,22,14,30,924.0,81.0,2.7,26.0,641.0,997.74,736.07
2016,10,22,14,45,907.5,80.0,2.75,26.0,600.0,970.19,720.23
2016,10,22,15,0,891.0,79.0,2.8,26.0,559.0,939.44,702.23
2016,10,22,15,15,871.0,76.0,2.8,25.5,512.0,909.14,685.34
2016,10,22,15,30,851.0,73.0,2.8,25.0,465.0,866.83,659.91
2016,10,22,15,45,821.0,69.5,2.8,25.0,413.0,813.03,624.68
2016,10,22,16,0,791.0,66.0,2.8,25.0,361.0,757.91,587.65
2016,10,22,16,15,748.0,61.5,2.45,24.0,306.5,690.39,540.67
2016,10,22,16,30,705.0,57.0,2.1,23.0,252.0,623.31,492.1
2016,10,22,16,45,636.0,50.0,1.8,22.0,197.5,535.92,425.98
2016,10,22,17,0,567.0,43.0,1.5,21.0,143.0,459.29,363.53
2016,10,22,17,15,444.5,33.0,1.5,20.0,94.0,345.79,268.06
2016,10,22,17,30,322.0,23.0,1.5,19.0,45.0,234.53,117.6
2016,10,22,17,45,161.0,11.5,1.55,18.5,22.5,91.8,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.5,1.8,13.5,4.5,4.09,0.0
2016,10,23,7,0,0.0,9.0,2.0,14.0,9.0,7.9,0.0
2016,10,23,7,15,0.0,21.5,2.1,14.5,21.5,18.93,10.47
2016,10,23,7,30,0.0,34.0,2.2,15.0,34.0,29.98,20.73
2016,10,23,7,45,0.0,48.5,2.35,15.5,48.5,42.75,32.32
2016,10,23,8,0,0.0,63.0,2.5,16.0,63.0,55.13,41.32
2016,10,23,8,15,0.0,77.5,2.55,16.5,77.5,67.68,51.85
2016,10,23,8,30,0.0,92.0,2.6,17.0,92.0,80.35,62.28
2016,10,23,8,45,248.5,118.0,2.65,17.5,230.5,156.15,115.17
2016,10,23,9,0,497.0,144.0,2.7,18.0,369.0,267.52,199.37
2016,10,23,9,15,488.5,164.0,2.9,18.5,404.5,316.21,241.59
2016,10,23,9,30,480.0,184.0,3.1,19.0,440.0,363.61,281.85
2016,10,23,9,45,452.5,208.5,3.35,19.5,464.0,404.84,316.23
2016,10,23,10,0,425.0,233.0,3.6,20.0,488.0,442.57,346.63
2016,10,23,10,15,420.0,249.0,3.7,20.5,513.0,482.07,377.29
2016,10,23,10,30,415.0,265.0,3.8,21.0,538.0,514.1,401.64
2016,10,23,10,45,642.0,187.5,3.95,21.5,627.0,628.34,490.23
2016,10,23,11,0,869.0,110.0,4.1,22.0,716.0,744.9,578.87
2016,10,23,11,15,667.0,196.5,4.1,22.0,668.5,721.05,557.74
2016,10,23,11,30,465.0,283.0,4.1,22.0,621.0,671.74,518.12
2016,10,23,11,45,669.5,200.0,4.15,22.5,693.0,785.03,604.03
2016,10,23,12,0,874.0,117.0,4.2,23.0,765.0,887.9,675.5
2016,10,23,12,15,576.5,234.0,4.15,23.0,662.0,780.26,596.85
2016,10,23,12,30,279.0,351.0,4.1,23.0,559.0,635.73,485.98
2016,10,23,12,45,373.5,316.5,4.1,23.5,591.0,697.07,533.14
2016,10,23,13,0,468.0,282.0,4.1,24.0,623.0,775.29,590.14
2016,10,23,13,15,664.5,196.5,4.05,24.0,668.0,888.16,673.55
2016,10,23,13,30,861.0,111.0,4.0,24.0,713.0,984.66,739.24
2016,10,23,13,45,461.0,201.0,3.95,24.5,522.0,700.8,538.02
2016,10,23,14,0,61.0,291.0,3.9,25.0,331.0,362.13,278.06
2016,10,23,14,15,318.5,236.5,3.8,24.5,430.0,587.47,456.82
2016,10,23,14,30,576.0,182.0,3.7,24.0,529.0,790.07,609.43
2016,10,23,14,45,686.0,138.0,3.6,24.0,524.0,845.52,648.18
2016,10,23,15,0,796.0,94.0,3.5,24.0,519.0,878.14,671.73
2016,10,23,15,15,773.0,90.5,3.15,23.5,474.0,837.15,643.88
2016,10,23,15,30,750.0,87.0,2.8,23.0,429.0,793.97,614.68
2016,10,23,15,45,721.0,82.0,2.5,23.0,380.5,747.24,581.61
2016,10,23,16,0,692.0,77.0,2.2,23.0,332.0,694.59,543.68
2016,10,23,16,15,644.0,71.0,2.05,22.5,280.0,625.18,494.33
2016,10,23,16,30,596.0,65.0,1.9,22.0,228.0,557.09,444.11
2016,10,23,16,45,526.5,56.5,1.75,21.5,177.0,472.65,378.51
2016,10,23,17,0,457.0,48.0,1.6,21.0,126.0,392.61,312.29
2016,10,23,17,15,332.0,36.0,1.6,20.5,81.5,280.39,216.71
2016,10,23,17,30,207.0,24.0,1.6,20.0,37.0,169.13,70.15
2016,10,23,17,45,103.5,12.0,1.6,20.0,18.5,63.09,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,61.0,11.5,0.85,16.5,15.0,10.46,0.0
2016,10,24,7,0,122.0,23.0,0.9,17.0,30.0,18.14,0.0
2016,10,24,7,15,247.0,38.0,1.1,17.5,72.0,29.58,19.17
2016,10,24,7,30,372.0,53.0,1.3,18.0,114.0,42.68,31.42
2016,10,24,7,45,450.5,62.5,1.5,19.0,163.5,48.61,36.93
2016,10,24,8,0,529.0,72.0,1.7,20.0,213.0,69.42,43.17
2016,10,24,8,15,370.5,109.0,1.95,21.0,218.0,120.47,79.49
2016,10,24,8,30,212.0,146.0,2.2,22.0,223.0,153.45,111.31
2016,10,24,8,45,468.0,117.5,2.5,23.0,319.0,204.04,142.64
2016,10,24,9,0,724.0,89.0,2.8,24.0,415.0,285.78,202.67
2016,10,24,9,15,418.0,162.5,2.75,24.5,355.0,290.75,217.66
2016,10,24,9,30,112.0,236.0,2.7,25.0,295.0,252.89,193.95
2016,10,24,9,45,103.0,253.0,2.65,25.5,311.0,272.94,209.4
2016,10,24,10,0,94.0,270.0,2.6,26.0,327.0,292.01,223.53
2016,10,24,10,15,158.0,287.5,2.5,26.0,388.5,357.46,273.3
2016,10,24,10,30,222.0,305.0,2.4,26.0,450.0,425.41,324.22
2016,10,24,10,45,252.5,313.0,2.35,26.5,484.0,475.72,360.49
2016,10,24,11,0,283.0,321.0,2.3,27.0,518.0,521.73,393.18
2016,10,24,11,15,575.5,212.5,2.3,27.0,624.5,662.6,499.13
2016,10,24,11,30,868.0,104.0,2.3,27.0,731.0,806.66,600.65
2016,10,24,11,45,618.0,215.0,2.3,27.5,664.5,756.51,561.87
2016,10,24,12,0,368.0,326.0,2.3,28.0,598.0,661.65,490.34
2016,10,24,12,15,595.5,228.0,2.3,28.0,667.5,795.07,588.13
2016,10,24,12,30,823.0,130.0,2.3,28.0,737.0,912.8,667.06
2016,10,24,12,45,820.0,129.5,2.3,28.5,728.5,928.57,675.12
2016,10,24,13,0,817.0,129.0,2.3,29.0,720.0,940.8,681.94
2016,10,24,13,15,811.0,127.5,2.3,29.0,703.0,945.46,685.38
2016,10,24,13,30,805.0,126.0,2.3,29.0,686.0,946.46,686.71
2016,10,24,13,45,796.0,124.5,2.35,29.0,661.0,940.94,684.48
2016,10,24,14,0,787.0,123.0,2.4,29.0,636.0,931.85,680.13
2016,10,24,14,15,474.0,200.5,2.4,29.0,505.0,715.18,534.01
2016,10,24,14,30,161.0,278.0,2.4,29.0,374.0,468.81,353.9
2016,10,24,14,45,171.5,258.0,2.45,29.0,354.5,456.66,347.84
2016,10,24,15,0,182.0,238.0,2.5,29.0,335.0,443.28,339.63
2016,10,24,15,15,169.5,217.0,2.5,28.5,301.5,406.48,313.87
2016,10,24,15,30,157.0,196.0,2.5,28.0,268.0,369.44,287.54
2016,10,24,15,45,379.5,143.5,2.55,28.0,289.5,524.61,410.25
2016,10,24,16,0,602.0,91.0,2.6,28.0,311.0,637.7,496.05
2016,10,24,16,15,550.5,83.5,2.3,27.5,261.0,566.71,443.68
2016,10,24,16,30,499.0,76.0,2.0,27.0,211.0,497.33,391.58
2016,10,24,16,45,424.5,65.5,1.75,26.5,162.0,410.71,323.65
2016,10,24,17,0,350.0,55.0,1.5,26.0,113.0,328.73,256.67
2016,10,24,17,15,232.5,39.5,1.45,25.0,72.0,223.95,168.8
2016,10,24,17,30,115.0,24.0,1.4,24.0,31.0,117.8,34.54
2016,10,24,17,45,57.5,12.0,1.35,23.5,15.5,39.83,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,7.73,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,14.93,0.0
2016,10,25,7,15,24.5,38.0,1.4,17.5,42.0,31.83,20.91
2016,10,25,7,30,49.0,59.0,1.5,18.0,67.0,48.4,36.3
2016,10,25,7,45,67.5,82.0,1.65,18.5,97.0,65.95,52.05
2016,10,25,8,0,86.0,105.0,1.8,19.0,127.0,84.42,63.63
2016,10,25,8,15,98.5,126.5,1.95,19.5,157.5,111.23,83.27
2016,10,25,8,30,111.0,148.0,2.1,20.0,188.0,139.97,105.6
2016,10,25,8,45,132.5,170.5,2.25,21.0,225.0,173.35,131.66
2016,10,25,9,0,154.0,193.0,2.4,22.0,262.0,209.76,160.27
2016,10,25,9,15,275.5,197.0,2.45,22.0,336.0,269.44,205.84
2016,10,25,9,30,397.0,201.0,2.5,22.0,410.0,342.15,262.57
2016,10,25,9,45,356.5,228.0,2.55,22.5,426.0,374.25,288.73
2016,10,25,10,0,316.0,255.0,2.6,23.0,442.0,401.78,310.28
2016,10,25,10,15,273.5,278.5,2.65,23.5,447.0,420.58,324.29
2016,10,25,10,30,231.0,302.0,2.7,24.0,452.0,428.31,329.39
2016,10,25,10,45,311.5,297.0,2.75,24.5,507.5,499.93,383.15
2016,10,25,11,0,392.0,292.0,2.8,25.0,563.0,571.19,435.59
2016,10,25,11,15,438.0,282.0,2.85,25.0,591.0,626.45,476.1
2016,10,25,11,30,484.0,272.0,2.9,25.0,619.0,675.64,512.12
2016,10,25,11,45,480.0,277.0,2.95,25.0,625.0,699.55,529.0
2016,10,25,12,0,476.0,282.0,3.0,25.0,631.0,721.43,544.51
2016,10,25,12,15,482.5,279.5,3.0,25.0,633.5,742.93,559.84
2016,10,25,12,30,489.0,277.0,3.0,25.0,636.0,762.63,573.89
2016,10,25,12,45,496.0,270.5,3.05,25.5,631.0,776.65,583.27
2016,10,25,13,0,503.0,264.0,3.1,26.0,626.0,788.51,591.24
2016,10,25,13,15,437.0,281.5,3.05,26.0,590.5,753.7,565.74
2016,10,25,13,30,371.0,299.0,3.0,26.0,555.0,700.65,527.95
2016,10,25,13,45,355.0,291.0,2.95,26.5,528.5,681.2,513.94
2016,10,25,14,0,339.0,283.0,2.9,27.0,502.0,660.03,498.55
2016,10,25,14,15,398.5,252.5,2.85,26.5,498.0,683.43,518.94
2016,10,25,14,30,458.0,222.0,2.8,26.0,494.0,722.13,549.44
2016,10,25,14,45,417.0,214.0,2.75,26.0,449.5,670.49,512.97
2016,10,25,15,0,376.0,206.0,2.7,26.0,405.0,600.8,463.99
2016,10,25,15,15,235.5,199.0,2.45,25.5,320.0,460.82,359.46
2016,10,25,15,30,95.0,192.0,2.2,25.0,235.0,293.77,230.6
2016,10,25,15,45,89.5,171.0,1.95,25.0,208.0,265.11,209.25
2016,10,25,16,0,84.0,150.0,1.7,25.0,181.0,236.47,187.07
2016,10,25,16,15,76.0,127.0,1.5,24.5,152.0,203.03,160.98
2016,10,25,16,30,68.0,104.0,1.3,24.0,123.0,169.67,134.3
2016,10,25,16,45,55.0,81.5,1.15,23.5,94.5,133.59,104.59
2016,10,25,17,0,42.0,59.0,1.0,23.0,66.0,97.7,74.37
2016,10,25,17,15,21.0,38.5,1.0,22.5,42.0,60.19,41.84
2016,10,25,17,30,0.0,18.0,1.0,22.0,18.0,16.73,0.0
2016,10,25,17,45,0.0,9.0,1.05,21.5,9.0,8.19,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,70.5,10.0,1.25,16.5,14.0,9.1,0.0
2016,10,26,7,0,141.0,20.0,1.3,17.0,28.0,15.8,0.0
2016,10,26,7,15,268.0,34.0,1.5,17.5,69.0,27.75,17.38
2016,10,26,7,30,395.0,48.0,1.7,18.0,110.0,38.44,27.67
2016,10,26,7,45,476.0,56.5,1.95,19.0,160.0,43.75,32.65
2016,10,26,8,0,557.0,65.0,2.2,20.0,210.0,64.56,38.64
2016,10,26,8,15,606.5,71.0,2.5,21.0,260.5,113.09,64.08
2016,10,26,8,30,656.0,77.0,2.8,22.0,311.0,167.73,103.94
2016,10,26,8,45,690.5,81.5,3.1,23.0,359.0,223.62,150.14
2016,10,26,9,0,725.0,86.0,3.4,24.0,407.0,283.16,200.92
2016,10,26,9,15,748.5,89.5,3.3,24.5,451.5,343.43,252.62
2016,10,26,9,30,772.0,93.0,3.2,25.0,496.0,402.97,302.64
2016,10,26,9,45,788.0,96.5,3.15,25.5,534.5,460.47,349.77
2016,10,26,10,0,804.0,100.0,3.1,26.0,573.0,518.24,395.47
2016,10,26,10,15,816.0,102.0,3.0,26.5,605.0,572.23,436.74
2016,10,26,10,30,828.0,104.0,2.9,27.0,637.0,625.47,475.99
2016,10,26,10,45,835.0,106.5,2.8,27.5,661.5,674.85,511.15
2016,10,26,11,0,842.0,109.0,2.7,28.0,686.0,722.5,543.96
2016,10,26,11,15,847.0,110.0,2.65,28.0,703.0,765.11,572.47
2016,10,26,11,30,852.0,111.0,2.6,28.0,720.0,805.35,598.83
2016,10,26,11,45,510.5,234.5,2.55,28.5,600.5,681.65,508.25
2016,10,26,12,0,169.0,358.0,2.5,29.0,481.0,510.85,379.73
2016,10,26,12,15,141.0,355.5,2.45,29.0,458.0,492.35,366.75
2016,10,26,12,30,113.0,353.0,2.4,29.0,435.0,456.7,340.73
2016,10,26,12,45,190.5,345.5,2.4,29.0,482.5,542.11,404.18
2016,10,26,13,0,268.0,338.0,2.4,29.0,530.0,631.01,468.17
2016,10,26,13,15,564.0,219.0,2.4,29.0,610.0,806.97,596.81
2016,10,26,13,30,860.0,100.0,2.4,29.0,690.0,957.07,696.24
2016,10,26,13,45,852.0,98.5,2.4,29.5,665.5,952.27,691.2
2016,10,26,14,0,844.0,97.0,2.4,30.0,641.0,953.87,691.98
2016,10,26,14,15,832.5,95.0,2.35,29.5,609.0,937.91,683.77
2016,10,26,14,30,821.0,93.0,2.3,29.0,577.0,918.52,673.55
2016,10,26,14,45,794.0,94.0,2.3,29.0,536.5,884.99,653.14
2016,10,26,15,0,767.0,95.0,2.3,29.0,496.0,848.81,630.94
2016,10,26,15,15,743.5,91.5,2.25,29.0,452.0,808.07,605.03
2016,10,26,15,30,720.0,88.0,2.2,29.0,408.0,770.65,581.08
2016,10,26,15,45,688.5,83.0,2.2,29.0,360.0,717.91,546.31
2016,10,26,16,0,657.0,78.0,2.2,29.0,312.0,664.46,510.16
2016,10,26,16,15,608.0,71.5,1.9,28.0,262.0,595.14,461.61
2016,10,26,16,30,559.0,65.0,1.6,27.0,212.0,527.31,412.18
2016,10,26,16,45,486.5,56.0,1.35,26.5,162.5,442.07,345.99
2016,10,26,17,0,414.0,47.0,1.1,26.0,113.0,361.53,280.06
2016,10,26,17,15,287.5,33.5,1.1,25.0,71.0,249.73,185.71
2016,10,26,17,30,161.0,20.0,1.1,24.0,29.0,134.51,1.26
2016,10,26,17,45,80.5,10.0,1.1,23.5,14.5,49.43,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,48.0,10.0,1.45,17.5,12.0,9.1,0.0
2016,10,27,7,0,96.0,20.0,1.6,18.0,24.0,15.79,0.0
2016,10,27,7,15,214.0,36.0,1.75,18.5,64.0,28.07,17.4
2016,10,27,7,30,332.0,52.0,1.9,19.0,104.0,40.0,28.84
2016,10,27,7,45,417.5,62.5,2.05,20.0,153.0,49.01,37.04
2016,10,27,8,0,503.0,73.0,2.2,21.0,202.0,70.01,43.95
2016,10,27,8,15,555.5,80.5,2.05,21.5,252.0,116.56,68.82
2016,10,27,8,30,608.0,88.0,1.9,22.0,302.0,169.76,107.47
2016,10,27,8,45,649.0,92.0,1.8,23.0,351.0,223.71,151.21
2016,10,27,9,0,690.0,96.0,1.7,24.0,400.0,282.17,199.89
2016,10,27,9,15,715.5,100.0,1.5,24.5,444.0,339.52,248.05
2016,10,27,9,30,741.0,104.0,1.3,25.0,488.0,398.9,296.31
2016,10,27,9,45,761.0,107.0,1.15,26.0,527.5,457.7,341.75
2016,10,27,10,0,781.0,110.0,1.0,27.0,567.0,515.61,384.34
2016,10,27,10,15,794.5,112.5,1.05,27.0,599.5,569.8,425.31
2016,10,27,10,30,808.0,115.0,1.1,27.0,632.0,623.45,464.78
2016,10,27,10,45,817.5,116.5,1.2,27.5,657.0,672.62,499.64
2016,10,27,11,0,827.0,118.0,1.3,28.0,682.0,720.31,532.67
2016,10,27,11,15,833.0,119.0,1.4,28.0,699.5,763.13,561.97
2016,10,27,11,30,839.0,120.0,1.5,28.0,717.0,803.69,589.03
2016,10,27,11,45,459.5,229.5,1.65,28.5,557.5,634.0,469.79
2016,10,27,12,0,80.0,339.0,1.8,29.0,398.0,401.52,297.9
2016,10,27,12,15,132.0,347.0,1.85,29.0,443.5,475.52,353.63
2016,10,27,12,30,184.0,355.0,1.9,29.0,489.0,538.79,399.51
2016,10,27,12,45,280.0,332.0,1.95,29.5,533.0,626.58,462.29
2016,10,27,13,0,376.0,309.0,2.0,30.0,577.0,700.74,514.55
2016,10,27,13,15,624.5,203.5,2.0,30.0,635.5,853.62,622.96
2016,10,27,13,30,873.0,98.0,2.0,30.0,694.0,966.0,694.89
2016,10,27,13,45,865.5,96.5,2.05,30.0,669.0,961.68,692.42
2016,10,27,14,0,858.0,95.0,2.1,30.0,644.0,953.68,688.96
2016,10,27,14,15,846.5,93.0,2.1,30.0,612.0,947.59,686.39
2016,10,27,14,30,835.0,91.0,2.1,30.0,580.0,928.07,675.25
2016,10,27,14,45,813.0,90.5,2.15,30.0,540.0,897.24,657.36
2016,10,27,15,0,791.0,90.0,2.2,30.0,500.0,863.62,637.55
2016,10,27,15,15,768.0,86.5,2.2,29.5,455.5,822.88,613.51
2016,10,27,15,30,745.0,83.0,2.2,29.0,411.0,780.02,587.55
2016,10,27,15,45,712.0,78.5,2.25,29.0,362.5,730.81,555.69
2016,10,27,16,0,679.0,74.0,2.3,29.0,314.0,676.15,519.01
2016,10,27,16,15,630.5,68.0,2.05,28.0,263.0,607.23,471.05
2016,10,27,16,30,582.0,62.0,1.8,27.0,212.0,539.74,422.09
2016,10,27,16,45,508.5,53.0,1.55,26.5,162.5,453.07,354.89
2016,10,27,17,0,435.0,44.0,1.3,26.0,113.0,371.32,287.71
2016,10,27,17,15,306.0,31.5,1.25,25.0,70.5,258.52,191.01
2016,10,27,17,30,177.0,19.0,1.2,24.0,28.0,141.48,0.0
2016,10,27,17,45,88.5,9.5,1.2,23.0,14.0,52.9,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,6,45,96.5,9.0,0.9,16.0,13.5,8.19,0.0
2016,10,28,7,0,193.0,18.0,0.9,16.0,27.0,14.94,0.0
2016,10,28,7,15,329.0,30.0,1.0,16.5,70.5,24.38,14.39
2016,10,28,7,30,465.0,42.0,1.1,17.0,114.0,33.48,23.44
2016,10,28,7,45,547.0,49.5,1.25,18.0,165.5,38.27,27.97
2016,10,28,8,0,629.0,57.0,1.4,19.0,217.0,60.04,33.83
2016,10,28,8,15,677.0,62.5,1.5,20.0,269.0,112.41,60.96
2016,10,28,8,30,725.0,68.0,1.6,21.0,321.0,173.5,105.83
2016,10,28,8,45,759.0,71.5,1.75,22.0,371.0,232.05,154.29
2016,10,28,9,0,793.0,75.0,1.9,23.0,421.0,294.1,207.21
2016,10,28,9,15,815.0,78.0,2.0,23.5,466.5,354.76,259.54
2016,10,28,9,30,837.0,81.0,2.1,24.0,512.0,416.82,311.78
2016,10,28,9,45,854.0,83.0,2.25,24.5,551.5,476.71,361.05
2016,10,28,10,0,871.0,85.0,2.4,25.0,591.0,536.26,408.52
2016,10,28,10,15,882.0,87.0,2.45,25.5,624.0,592.08,451.44
2016,10,28,10,30,893.0,89.0,2.5,26.0,657.0,646.84,492.18
2016,10,28,10,45,901.5,89.5,2.55,26.5,682.0,697.09,528.55
2016,10,28,11,0,910.0,90.0,2.6,27.0,707.0,745.5,561.99
2016,10,28,11,15,631.5,202.0,2.6,27.0,635.0,697.06,524.13
2016,10,28,11,30,353.0,314.0,2.6,27.0,563.0,602.92,452.82
2016,10,28,11,45,640.5,202.0,2.6,27.5,661.0,759.91,568.7
2016,10,28,12,0,928.0,90.0,2.6,28.0,759.0,900.09,662.16
2016,10,28,12,15,927.5,90.0,2.6,28.0,758.5,926.82,678.46
2016,10,28,12,30,927.0,90.0,2.6,28.0,758.0,949.97,693.45
2016,10,28,12,45,923.5,89.5,2.6,28.5,749.0,966.1,702.6
2016,10,28,13,0,920.0,89.0,2.6,29.0,740.0,978.39,709.41
2016,10,28,13,15,914.5,88.5,2.6,29.0,722.5,984.91,714.09
2016,10,28,13,30,909.0,88.0,2.6,29.0,705.0,987.53,716.48
2016,10,28,13,45,900.0,87.0,2.6,29.0,679.0,982.31,714.02
2016,10,28,14,0,891.0,86.0,2.6,29.0,653.0,973.29,709.34
2016,10,28,14,15,879.5,84.5,2.55,29.0,620.0,957.57,700.02
2016,10,28,14,30,868.0,83.0,2.5,29.0,587.0,938.33,688.58
2016,10,28,14,45,850.5,81.0,2.5,29.0,547.5,919.04,677.65
2016,10,28,15,0,833.0,79.0,2.5,29.0,508.0,887.09,658.3
2016,10,28,15,15,811.0,76.0,2.45,28.5,463.0,847.05,634.28
2016,10,28,15,30,789.0,73.0,2.4,28.0,418.0,804.75,608.33
2016,10,28,15,45,756.0,69.5,2.4,28.0,368.5,750.58,572.64
2016,10,28,16,0,723.0,66.0,2.4,28.0,319.0,695.48,535.33
2016,10,28,16,15,675.0,61.0,2.1,27.0,267.0,626.35,486.91
2016,10,28,16,30,627.0,56.0,1.8,26.0,215.0,564.16,441.51
2016,10,28,16,45,549.5,48.5,1.5,25.5,164.0,475.07,372.49
2016,10,28,17,0,472.0,41.0,1.2,25.0,113.0,391.23,303.08
2016,10,28,17,15,335.0,29.5,1.15,24.0,70.0,273.46,200.79
2016,10,28,17,30,198.0,18.0,1.1,23.0,27.0,150.61,0.0
2016,10,28,17,45,99.0,9.0,1.1,22.5,13.5,8.19,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,74.5,9.0,1.5,16.5,12.5,8.19,0.0
2016,10,29,7,0,149.0,18.0,1.6,17.0,25.0,14.27,0.0
2016,10,29,7,15,289.0,31.0,1.85,17.5,66.5,25.36,14.91
2016,10,29,7,30,429.0,44.0,2.1,18.0,108.0,35.32,24.84
2016,10,29,7,45,516.0,51.5,2.4,19.0,159.0,39.98,29.3
2016,10,29,8,0,603.0,59.0,2.7,20.0,210.0,60.96,34.96
2016,10,29,8,15,652.5,64.5,2.75,20.5,261.5,111.77,61.39
2016,10,29,8,30,702.0,70.0,2.8,21.0,313.0,168.61,103.11
2016,10,29,8,45,741.0,72.5,2.9,22.0,362.5,228.8,152.91
2016,10,29,9,0,780.0,75.0,3.0,23.0,412.0,290.13,205.36
2016,10,29,9,15,802.0,78.0,3.05,23.5,457.0,349.92,257.36
2016,10,29,9,30,824.0,81.0,3.1,24.0,502.0,411.13,309.36
2016,10,29,9,45,840.5,83.0,3.15,25.0,541.0,469.97,357.41
2016,10,29,10,0,857.0,85.0,3.2,26.0,580.0,528.4,403.39
2016,10,29,10,15,868.0,86.5,3.2,26.5,612.0,582.91,445.55
2016,10,29,10,30,879.0,88.0,3.2,27.0,644.0,636.37,485.56
2016,10,29,10,45,886.5,89.5,3.25,27.5,669.0,686.23,521.93
2016,10,29,11,0,894.0,91.0,3.3,28.0,694.0,734.21,555.51
2016,10,29,11,15,898.5,92.0,3.3,28.0,710.5,777.34,584.62
2016,10,29,11,30,903.0,93.0,3.3,28.0,727.0,817.91,611.78
2016,10,29,11,45,907.0,92.0,3.35,28.5,736.0,853.17,634.19
