Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,0,911.0,91.0,3.4,29.0,745.0,885.42,654.47
2016,10,29,12,15,911.0,91.0,3.4,29.0,744.5,912.09,672.0
2016,10,29,12,30,911.0,91.0,3.4,29.0,744.0,935.27,687.29
2016,10,29,12,45,908.5,90.5,3.45,29.5,735.5,952.0,697.36
2016,10,29,13,0,906.0,90.0,3.5,30.0,727.0,964.98,705.12
2016,10,29,13,15,901.0,89.0,3.5,30.0,710.0,971.22,709.7
2016,10,29,13,30,896.0,88.0,3.5,30.0,693.0,973.62,711.98
2016,10,29,13,45,888.0,87.0,3.55,30.0,667.5,969.33,710.41
2016,10,29,14,0,880.0,86.0,3.6,30.0,642.0,961.28,706.57
2016,10,29,14,15,868.5,84.0,3.6,30.0,609.5,945.01,697.12
2016,10,29,14,30,857.0,82.0,3.6,30.0,577.0,925.27,685.5
2016,10,29,14,45,830.5,83.5,3.6,30.0,536.5,902.2,671.72
2016,10,29,15,0,804.0,85.0,3.6,30.0,496.0,866.83,649.55
2016,10,29,15,15,780.5,82.0,3.55,29.5,451.0,826.11,624.54
2016,10,29,15,30,757.0,79.0,3.5,29.0,406.0,783.26,597.6
2016,10,29,15,45,722.5,75.0,3.45,29.0,357.5,728.09,560.11
2016,10,29,16,0,688.0,71.0,3.4,29.0,309.0,677.56,525.06
2016,10,29,16,15,638.0,65.0,3.0,28.0,258.0,607.39,475.08
2016,10,29,16,30,588.0,59.0,2.6,27.0,207.0,538.8,424.2
2016,10,29,16,45,507.5,51.0,2.25,26.5,157.0,448.65,353.25
2016,10,29,17,0,427.0,43.0,1.9,26.0,107.0,363.91,282.64
2016,10,29,17,15,289.0,30.5,1.75,25.0,65.5,246.68,179.17
2016,10,29,17,30,151.0,18.0,1.6,24.0,24.0,123.17,0.0
2016,10,29,17,45,75.5,9.0,1.5,23.5,12.0,8.19,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,40.5,9.0,1.4,18.5,10.5,0.0,0.0
2016,10,30,7,0,81.0,18.0,1.5,19.0,21.0,16.37,0.0
2016,10,30,7,15,209.5,34.0,1.75,19.5,60.0,26.6,15.51
2016,10,30,7,30,338.0,50.0,2.0,20.0,99.0,38.62,27.39
2016,10,30,7,45,429.0,59.5,2.3,20.5,148.5,46.88,35.04
2016,10,30,8,0,520.0,69.0,2.6,21.0,198.0,67.19,41.47
2016,10,30,8,15,574.0,76.0,2.6,21.5,248.5,114.36,66.4
2016,10,30,8,30,628.0,83.0,2.6,22.0,299.0,168.29,105.6
2016,10,30,8,45,674.0,85.5,2.6,23.0,348.5,222.96,150.05
2016,10,30,9,0,720.0,88.0,2.6,24.0,398.0,282.65,200.17
2016,10,30,9,15,745.5,92.0,2.5,24.5,442.5,341.45,250.38
2016,10,30,9,30,771.0,96.0,2.4,25.0,487.0,403.79,302.12
2016,10,30,9,45,791.0,98.0,2.3,26.0,526.5,461.36,348.07
2016,10,30,10,0,811.0,100.0,2.2,27.0,566.0,519.58,392.63
2016,10,30,10,15,824.5,102.0,2.1,27.0,598.5,574.49,434.65
2016,10,30,10,30,838.0,104.0,2.0,27.0,631.0,628.77,474.8
2016,10,30,10,45,850.0,104.0,1.95,27.5,656.5,679.1,510.24
2016,10,30,11,0,862.0,104.0,1.9,28.0,682.0,728.03,543.61
2016,10,30,11,15,867.5,105.0,1.9,28.5,699.5,766.55,567.89
2016,10,30,11,30,873.0,106.0,1.9,29.0,717.0,806.84,592.92
2016,10,30,11,45,887.0,101.0,1.9,29.5,728.0,845.2,616.36
2016,10,30,12,0,901.0,96.0,1.9,30.0,739.0,881.11,637.96
2016,10,30,12,15,901.5,96.0,1.95,30.0,739.0,907.97,655.41
2016,10,30,12,30,902.0,96.0,2.0,30.0,739.0,931.42,670.82
2016,10,30,12,45,902.5,94.5,2.1,30.0,731.5,949.65,683.56
2016,10,30,13,0,903.0,93.0,2.2,30.0,724.0,964.25,694.16
2016,10,30,13,15,898.5,92.0,2.25,30.0,707.0,970.96,699.4
2016,10,30,13,30,894.0,91.0,2.3,30.0,690.0,973.86,702.45
2016,10,30,13,45,889.0,88.5,2.35,30.5,666.0,970.69,700.4
2016,10,30,14,0,884.0,86.0,2.4,31.0,642.0,963.73,696.15
2016,10,30,14,15,873.0,84.5,2.45,30.5,609.5,948.56,689.55
2016,10,30,14,30,862.0,83.0,2.5,30.0,577.0,929.91,680.78
2016,10,30,14,45,848.5,80.0,2.55,30.0,538.5,913.19,671.96
2016,10,30,15,0,835.0,77.0,2.6,30.0,500.0,883.72,654.62
2016,10,30,15,15,813.5,74.0,2.6,29.5,455.5,844.19,631.29
2016,10,30,15,30,792.0,71.0,2.6,29.0,411.0,802.38,605.97
2016,10,30,15,45,762.0,67.0,2.6,29.0,362.5,750.16,571.54
2016,10,30,16,0,732.0,63.0,2.6,29.0,314.0,696.86,535.37
2016,10,30,16,15,685.0,58.0,2.25,28.0,262.5,628.46,487.24
2016,10,30,16,30,638.0,53.0,1.9,27.0,211.0,561.0,437.67
2016,10,30,16,45,562.0,45.5,1.6,26.5,160.0,478.42,373.52
2016,10,30,17,0,486.0,38.0,1.3,26.0,109.0,395.52,304.5
2016,10,30,17,15,344.5,27.0,1.25,25.0,66.5,275.79,197.15
2016,10,30,17,30,203.0,16.0,1.2,24.0,24.0,125.27,0.0
2016,10,30,17,45,101.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,7.5,1.1,15.5,11.5,0.0,0.0
2016,10,31,7,0,198.0,15.0,1.1,16.0,23.0,13.64,0.0
2016,10,31,7,15,343.5,27.0,1.35,16.5,66.0,21.97,11.81
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,31.22,21.34
2016,10,31,7,45,572.0,46.0,1.9,18.0,161.0,35.72,25.67
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,60.7,34.2
2016,10,31,8,15,702.0,57.5,2.25,19.5,265.0,113.07,60.8
2016,10,31,8,30,749.0,62.0,2.3,20.0,317.0,171.15,103.49
2016,10,31,8,45,782.0,65.5,2.4,21.0,366.5,230.67,153.23
2016,10,31,9,0,815.0,69.0,2.5,22.0,416.0,293.5,207.41
2016,10,31,9,15,835.5,71.5,2.6,22.5,460.5,354.16,260.46
2016,10,31,9,30,856.0,74.0,2.7,23.0,505.0,416.85,313.93
2016,10,31,9,45,870.0,76.5,2.8,24.0,544.0,475.93,362.46
2016,10,31,10,0,884.0,79.0,2.9,25.0,583.0,534.79,409.01
2016,10,31,10,15,894.0,80.5,2.9,25.5,615.0,589.91,451.7
2016,10,31,10,30,904.0,82.0,2.9,26.0,647.0,643.82,492.06
2016,10,31,10,45,909.5,83.5,2.95,26.5,671.0,693.32,528.19
2016,10,31,11,0,915.0,85.0,3.0,27.0,695.0,740.7,561.17
2016,10,31,11,15,918.5,85.5,3.05,27.0,711.0,783.22,590.05
2016,10,31,11,30,922.0,86.0,3.1,27.0,727.0,823.02,616.92
2016,10,31,11,45,920.0,88.0,3.15,27.5,734.0,857.06,638.5
2016,10,31,12,0,918.0,90.0,3.2,28.0,741.0,887.75,657.75
2016,10,31,12,15,916.5,90.0,3.2,28.0,740.0,913.19,674.47
2016,10,31,12,30,915.0,90.0,3.2,28.0,739.0,935.06,688.91
2016,10,31,12,45,910.5,90.0,3.25,28.5,729.5,950.52,698.19
2016,10,31,13,0,906.0,90.0,3.3,29.0,720.0,962.19,705.12
2016,10,31,13,15,900.0,89.0,3.3,29.0,702.0,967.45,709.08
2016,10,31,13,30,894.0,88.0,3.3,29.0,684.0,968.87,710.73
2016,10,31,13,45,884.0,87.5,3.35,29.0,658.0,963.26,708.31
2016,10,31,14,0,874.0,87.0,3.4,29.0,632.0,953.95,703.64
2016,10,31,14,15,861.0,85.0,3.4,29.0,599.0,936.34,693.27
2016,10,31,14,30,848.0,83.0,3.4,29.0,566.0,915.32,680.76
2016,10,31,14,45,829.5,81.0,3.4,29.0,526.5,895.44,669.09
2016,10,31,15,0,811.0,79.0,3.4,29.0,487.0,863.07,648.87
2016,10,31,15,15,787.0,76.0,3.3,28.5,442.5,821.87,623.15
2016,10,31,15,30,763.0,73.0,3.2,28.0,398.0,778.6,595.56
2016,10,31,15,45,727.0,69.5,3.15,28.0,349.0,722.88,557.57
2016,10,31,16,0,691.0,66.0,3.1,28.0,300.0,666.49,518.12
2016,10,31,16,15,640.5,60.5,2.7,27.0,249.5,601.58,471.62
2016,10,31,16,30,590.0,55.0,2.3,26.0,199.0,533.54,420.71
2016,10,31,16,45,507.5,47.5,1.9,25.5,150.0,443.03,348.97
2016,10,31,17,0,425.0,40.0,1.5,25.0,101.0,358.25,277.66
2016,10,31,17,15,285.0,27.5,1.45,24.0,61.0,240.78,170.4
2016,10,31,17,30,145.0,15.0,1.4,23.0,21.0,92.57,0.0
2016,10,31,17,45,72.5,7.5,1.35,22.5,10.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,39.5,7.5,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,79.0,15.0,2.3,21.0,18.0,13.64,0.0
2016,11,1,7,15,212.5,30.0,2.6,21.5,56.0,23.51,12.36
2016,11,1,7,30,346.0,45.0,2.9,22.0,94.0,36.49,25.22
2016,11,1,7,45,436.5,54.0,3.2,22.5,142.0,42.31,30.76
2016,11,1,8,0,527.0,63.0,3.5,23.0,190.0,62.12,37.01
2016,11,1,8,15,580.5,69.5,3.65,23.5,239.5,109.11,61.46
2016,11,1,8,30,634.0,76.0,3.8,24.0,289.0,162.72,100.2
2016,11,1,8,45,676.5,78.5,4.0,24.5,337.5,216.73,144.52
2016,11,1,9,0,719.0,81.0,4.2,25.0,386.0,277.55,196.23
2016,11,1,9,15,482.0,148.5,4.2,25.5,362.5,299.79,223.62
2016,11,1,9,30,245.0,216.0,4.2,26.0,339.0,294.46,225.03
2016,11,1,9,45,528.0,153.5,4.25,26.5,444.5,388.57,297.14
2016,11,1,10,0,811.0,91.0,4.3,27.0,550.0,509.32,390.12
2016,11,1,10,15,823.5,92.5,4.3,27.5,582.0,562.86,431.67
2016,11,1,10,30,836.0,94.0,4.3,28.0,614.0,615.65,471.63
2016,11,1,10,45,473.0,204.0,4.3,28.5,500.5,524.63,401.1
2016,11,1,11,0,110.0,314.0,4.3,29.0,387.0,375.48,284.42
2016,11,1,11,15,113.0,319.5,4.3,29.0,396.5,390.48,296.02
2016,11,1,11,30,116.0,325.0,4.3,29.0,406.0,405.47,307.11
2016,11,1,11,45,501.0,208.0,4.3,29.5,561.0,643.57,488.86
2016,11,1,12,0,886.0,91.0,4.3,30.0,716.0,860.34,641.21
2016,11,1,12,15,886.0,91.0,4.3,30.0,716.0,886.19,657.33
2016,11,1,12,30,886.0,91.0,4.3,30.0,716.0,908.68,672.45
2016,11,1,12,45,882.5,91.0,4.3,30.5,707.5,924.48,681.81
2016,11,1,13,0,879.0,91.0,4.3,31.0,699.0,936.65,688.87
2016,11,1,13,15,591.5,196.0,4.3,31.0,600.5,809.8,603.12
2016,11,1,13,30,304.0,301.0,4.3,31.0,502.0,637.32,476.62
2016,11,1,13,45,172.0,280.0,4.3,31.0,393.0,473.22,357.47
2016,11,1,14,0,40.0,259.0,4.3,31.0,284.0,307.58,232.01
2016,11,1,14,15,156.0,254.5,4.25,31.0,344.0,434.22,331.04
2016,11,1,14,30,272.0,250.0,4.2,31.0,404.0,559.26,425.59
2016,11,1,14,45,531.5,165.0,4.2,31.0,439.5,716.07,545.48
2016,11,1,15,0,791.0,80.0,4.2,31.0,475.0,844.85,636.48
2016,11,1,15,15,767.5,77.0,4.1,30.5,431.5,804.58,610.19
2016,11,1,15,30,744.0,74.0,4.0,30.0,388.0,762.28,583.09
2016,11,1,15,45,706.5,70.5,3.95,30.0,340.0,705.91,544.31
2016,11,1,16,0,669.0,67.0,3.9,30.0,292.0,654.1,507.87
2016,11,1,16,15,617.5,61.5,3.45,29.5,242.0,584.52,456.87
2016,11,1,16,30,566.0,56.0,3.0,29.0,192.0,516.71,405.28
2016,11,1,16,45,477.0,48.5,2.65,28.5,143.5,422.84,331.06
2016,11,1,17,0,388.0,41.0,2.3,28.0,95.0,335.14,257.88
2016,11,1,17,15,248.5,28.0,2.2,27.0,56.5,219.3,150.89
2016,11,1,17,30,109.0,15.0,2.1,26.0,18.0,72.86,0.0
2016,11,1,17,45,54.5,7.5,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,22.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,11.82,0.0
2016,11,2,7,15,119.0,33.0,2.7,22.0,49.0,26.41,14.14
2016,11,2,7,30,220.0,53.0,2.9,22.0,84.0,40.85,28.83
2016,11,2,7,45,314.5,65.5,3.15,22.5,130.0,49.64,36.99
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,69.53,45.13
2016,11,2,8,15,468.0,87.0,3.55,23.5,224.0,111.99,68.25
2016,11,2,8,30,527.0,96.0,3.7,24.0,272.0,163.71,105.56
2016,11,2,8,45,580.5,99.5,3.85,24.5,320.5,214.43,146.21
2016,11,2,9,0,634.0,103.0,4.0,25.0,369.0,271.3,193.65
2016,11,2,9,15,396.0,162.0,4.05,25.5,334.5,282.34,211.69
2016,11,2,9,30,158.0,221.0,4.1,26.0,300.0,261.38,200.39
2016,11,2,9,45,103.5,229.0,4.15,26.5,282.5,252.62,194.17
2016,11,2,10,0,49.0,237.0,4.2,27.0,265.0,240.16,184.18
2016,11,2,10,15,24.5,185.0,4.15,27.0,199.0,182.72,139.43
2016,11,2,10,30,0.0,133.0,4.1,27.0,133.0,118.42,88.67
2016,11,2,10,45,33.5,215.0,4.05,27.5,237.0,221.79,169.4
2016,11,2,11,0,67.0,297.0,4.0,28.0,341.0,328.53,250.26
2016,11,2,11,15,125.0,315.0,3.9,28.0,400.0,405.05,308.12
2016,11,2,11,30,183.0,333.0,3.8,28.0,459.0,477.38,362.16
2016,11,2,11,45,155.5,336.5,3.75,28.5,444.5,468.93,354.29
2016,11,2,12,0,128.0,340.0,3.7,29.0,430.0,458.19,345.03
2016,11,2,12,15,118.5,338.5,3.6,29.0,422.0,441.64,332.85
2016,11,2,12,30,109.0,337.0,3.5,29.0,414.0,437.42,329.57
2016,11,2,12,45,122.0,334.5,3.4,29.0,419.5,467.89,352.1
2016,11,2,13,0,135.0,332.0,3.3,29.0,425.0,483.27,363.65
2016,11,2,13,15,143.0,324.0,3.15,29.0,420.5,487.44,367.02
2016,11,2,13,30,151.0,316.0,3.0,29.0,416.0,491.09,370.11
2016,11,2,13,45,206.5,298.5,2.95,29.0,429.5,528.29,399.24
2016,11,2,14,0,262.0,281.0,2.9,29.0,443.0,582.7,440.01
2016,11,2,14,15,209.0,270.0,2.8,28.5,395.0,503.77,383.33
2016,11,2,14,30,156.0,259.0,2.7,28.0,347.0,443.02,339.14
2016,11,2,14,45,392.0,194.5,2.65,28.0,394.5,620.79,476.08
2016,11,2,15,0,628.0,130.0,2.6,28.0,442.0,762.04,579.36
2016,11,2,15,15,598.0,124.5,2.45,27.5,399.0,716.4,548.0
2016,11,2,15,30,568.0,119.0,2.3,27.0,356.0,669.38,516.58
2016,11,2,15,45,513.5,114.0,2.2,27.0,309.0,596.34,464.79
2016,11,2,16,0,459.0,109.0,2.1,27.0,262.0,531.81,417.35
2016,11,2,16,15,399.0,98.0,1.9,26.5,215.0,457.55,361.34
2016,11,2,16,30,339.0,87.0,1.7,26.0,168.0,386.66,305.92
2016,11,2,16,45,248.5,71.5,1.55,26.0,123.0,280.24,220.6
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,196.79,150.82
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,113.84,74.65
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,10.01,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,7.28,0.0
2016,11,3,7,15,3.5,27.0,1.2,21.0,27.5,23.25,11.44
2016,11,3,7,30,7.0,46.0,1.4,21.0,47.0,38.92,27.29
2016,11,3,7,45,23.0,67.5,1.6,21.5,72.5,55.03,41.75
2016,11,3,8,0,39.0,89.0,1.8,22.0,98.0,73.21,54.39
2016,11,3,8,15,50.5,110.0,1.85,22.0,125.0,95.6,71.59
2016,11,3,8,30,62.0,131.0,1.9,22.0,152.0,119.8,90.62
2016,11,3,8,45,31.0,80.5,1.95,22.5,91.0,77.75,57.48
2016,11,3,9,0,0.0,30.0,2.0,23.0,30.0,26.44,16.28
2016,11,3,9,15,0.0,80.5,2.0,23.0,80.5,71.24,53.02
2016,11,3,9,30,0.0,131.0,2.0,23.0,131.0,115.7,88.79
2016,11,3,9,45,0.0,133.0,2.0,23.5,133.0,117.81,89.98
2016,11,3,10,0,0.0,135.0,2.0,24.0,135.0,119.86,91.2
2016,11,3,10,15,0.0,128.0,1.9,24.0,128.0,113.78,86.15
2016,11,3,10,30,0.0,121.0,1.8,24.0,121.0,107.61,81.08
2016,11,3,10,45,0.0,70.5,1.75,24.5,70.5,62.44,44.79
2016,11,3,11,0,0.0,20.0,1.7,25.0,20.0,17.67,8.66
2016,11,3,11,15,127.0,171.0,1.6,25.0,258.0,262.42,204.27
2016,11,3,11,30,254.0,322.0,1.5,25.0,496.0,521.54,395.56
2016,11,3,11,45,162.5,321.0,1.45,25.0,433.5,458.53,346.33
2016,11,3,12,0,71.0,320.0,1.4,25.0,371.0,375.54,283.88
2016,11,3,12,15,74.0,318.0,1.3,25.0,370.5,380.7,288.04
2016,11,3,12,30,77.0,316.0,1.2,25.0,370.0,385.78,291.64
2016,11,3,12,45,183.0,316.0,1.2,25.0,442.0,503.34,379.65
2016,11,3,13,0,289.0,316.0,1.2,25.0,514.0,625.62,467.21
2016,11,3,13,15,144.5,189.5,1.25,25.0,288.5,337.07,258.8
2016,11,3,13,30,0.0,63.0,1.3,25.0,63.0,55.79,39.07
2016,11,3,13,45,0.0,38.5,1.4,25.5,38.5,34.04,21.87
2016,11,3,14,0,0.0,14.0,1.5,26.0,14.0,12.36,4.36
2016,11,3,14,15,0.0,13.0,1.55,25.5,13.0,11.47,3.68
2016,11,3,14,30,0.0,12.0,1.6,25.0,12.0,10.58,2.99
2016,11,3,14,45,0.0,11.5,1.65,25.0,11.5,10.13,2.65
2016,11,3,15,0,0.0,11.0,1.7,25.0,11.0,9.69,2.3
2016,11,3,15,15,0.0,11.0,1.65,24.5,11.0,9.68,2.33
2016,11,3,15,30,0.0,11.0,1.6,24.0,11.0,9.68,2.37
2016,11,3,15,45,0.0,9.5,1.6,24.0,9.5,8.35,1.28
2016,11,3,16,0,0.0,8.0,1.6,24.0,8.0,7.03,0.19
2016,11,3,16,15,0.0,6.5,1.5,23.5,6.5,5.71,0.0
2016,11,3,16,30,0.0,5.0,1.4,23.0,5.0,4.39,0.0
2016,11,3,16,45,137.0,25.5,1.3,23.0,44.0,143.86,115.08
2016,11,3,17,0,274.0,46.0,1.2,23.0,83.0,267.03,208.38
2016,11,3,17,15,157.0,29.0,1.15,22.5,48.0,163.07,107.44
2016,11,3,17,30,40.0,12.0,1.1,22.0,13.0,32.58,0.0
2016,11,3,17,45,20.0,6.0,1.05,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,19.0,5.0,4.55,0.0
2016,11,4,7,15,0.0,18.0,3.25,19.0,18.0,15.85,5.72
2016,11,4,7,30,0.0,31.0,3.3,19.0,31.0,27.35,17.62
2016,11,4,7,45,0.0,49.0,3.4,19.0,49.0,42.48,31.29
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,57.58,42.69
2016,11,4,8,15,0.0,85.5,3.55,19.0,85.5,73.58,56.23
2016,11,4,8,30,0.0,104.0,3.6,19.0,104.0,89.83,69.77
2016,11,4,8,45,0.0,107.0,3.7,19.5,107.0,93.38,72.44
2016,11,4,9,0,0.0,110.0,3.8,20.0,110.0,96.58,74.76
2016,11,4,9,15,0.0,79.5,3.8,20.0,79.5,70.35,52.92
2016,11,4,9,30,0.0,49.0,3.8,20.0,49.0,43.27,30.39
2016,11,4,9,45,0.0,48.0,3.8,20.5,48.0,42.4,29.53
2016,11,4,10,0,0.0,47.0,3.8,21.0,47.0,41.53,28.66
2016,11,4,10,15,0.0,89.5,3.75,21.0,89.5,79.31,59.49
2016,11,4,10,30,0.0,132.0,3.7,21.0,132.0,117.55,90.28
2016,11,4,10,45,8.0,182.0,3.65,21.0,187.5,168.65,131.14
2016,11,4,11,0,16.0,232.0,3.6,21.0,243.0,221.68,172.96
2016,11,4,11,15,17.5,241.5,3.55,21.0,254.0,233.16,181.72
2016,11,4,11,30,19.0,251.0,3.5,21.0,265.0,244.87,190.75
2016,11,4,11,45,9.5,192.5,3.5,21.5,199.5,182.46,141.18
2016,11,4,12,0,0.0,134.0,3.5,22.0,134.0,120.13,91.29
2016,11,4,12,15,0.0,133.0,3.45,22.0,133.0,119.32,90.71
2016,11,4,12,30,0.0,132.0,3.4,22.0,132.0,118.5,90.07
2016,11,4,12,45,17.0,205.5,3.35,22.5,217.0,204.79,158.7
2016,11,4,13,0,34.0,279.0,3.3,23.0,302.0,313.2,242.5
2016,11,4,13,15,17.0,215.0,3.25,23.0,226.5,216.23,167.13
2016,11,4,13,30,0.0,151.0,3.2,23.0,151.0,137.42,104.86
2016,11,4,13,45,0.0,158.5,3.2,23.0,158.5,145.2,111.3
2016,11,4,14,0,0.0,166.0,3.2,23.0,166.0,153.33,117.92
2016,11,4,14,15,1.5,169.5,3.15,22.5,170.5,159.24,123.13
2016,11,4,14,30,3.0,173.0,3.1,22.0,175.0,165.55,128.73
2016,11,4,14,45,1.5,159.5,3.1,22.0,160.5,151.4,117.66
2016,11,4,15,0,0.0,146.0,3.1,22.0,146.0,137.3,106.59
2016,11,4,15,15,0.0,138.0,3.0,22.0,138.0,130.58,101.48
2016,11,4,15,30,0.0,130.0,2.9,22.0,130.0,124.14,96.54
2016,11,4,15,45,0.0,113.0,2.85,22.0,113.0,107.73,83.41
2016,11,4,16,0,0.0,96.0,2.8,22.0,96.0,91.26,70.07
2016,11,4,16,15,0.0,78.5,2.6,21.5,78.5,74.12,56.08
2016,11,4,16,30,0.0,61.0,2.4,21.0,61.0,56.8,41.68
2016,11,4,16,45,0.0,44.5,2.25,21.0,44.5,40.4,27.75
2016,11,4,17,0,0.0,28.0,2.1,21.0,28.0,24.68,14.32
2016,11,4,17,15,0.0,15.5,2.0,20.5,15.5,13.64,3.6
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.73,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,2.0,3.2,18.0,2.0,1.75,0.0
2016,11,5,7,30,0.0,4.0,3.3,18.0,4.0,3.5,0.0
2016,11,5,7,45,0.0,6.5,3.4,18.0,6.5,5.7,0.0
2016,11,5,8,0,0.0,9.0,3.5,18.0,9.0,7.9,1.03
2016,11,5,8,15,0.0,12.0,3.45,18.0,12.0,10.54,3.3
2016,11,5,8,30,0.0,15.0,3.4,18.0,15.0,13.19,5.55
2016,11,5,8,45,0.0,14.5,3.4,18.5,14.5,12.75,5.15
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.32,4.74
2016,11,5,9,15,0.0,11.0,3.3,19.5,11.0,9.68,2.48
2016,11,5,9,30,0.0,8.0,3.2,20.0,8.0,7.04,0.23
2016,11,5,9,45,0.0,9.0,3.15,20.5,9.0,7.93,0.94
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,8.82,1.65
2016,11,5,10,15,0.0,11.0,3.0,21.0,11.0,9.7,2.37
2016,11,5,10,30,0.0,12.0,2.9,21.0,12.0,10.59,3.09
2016,11,5,10,45,0.0,13.0,2.85,21.5,13.0,11.48,3.79
2016,11,5,11,0,0.0,14.0,2.8,22.0,14.0,12.36,4.49
2016,11,5,11,15,0.0,15.5,2.75,22.0,15.5,13.69,5.57
2016,11,5,11,30,0.0,17.0,2.7,22.0,17.0,15.02,6.64
2016,11,5,11,45,11.5,140.5,2.65,22.5,148.5,135.37,103.87
2016,11,5,12,0,23.0,264.0,2.6,23.0,280.0,264.05,203.96
2016,11,5,12,15,20.5,258.0,2.55,23.0,273.0,257.53,198.47
2016,11,5,12,30,18.0,252.0,2.5,23.0,266.0,250.78,193.24
2016,11,5,12,45,13.0,230.5,2.5,23.0,240.0,225.99,174.07
2016,11,5,13,0,8.0,209.0,2.5,23.0,214.0,200.91,154.62
2016,11,5,13,15,7.0,204.0,2.5,23.0,208.5,195.85,150.83
2016,11,5,13,30,6.0,199.0,2.5,23.0,203.0,190.77,147.01
2016,11,5,13,45,59.5,240.5,2.55,23.0,276.5,302.73,236.13
2016,11,5,14,0,113.0,282.0,2.6,23.0,350.0,406.23,316.41
2016,11,5,14,15,56.5,206.5,2.6,23.0,240.5,265.55,207.69
2016,11,5,14,30,0.0,131.0,2.6,23.0,131.0,119.69,91.35
2016,11,5,14,45,102.0,172.0,2.65,23.0,221.5,287.65,228.68
2016,11,5,15,0,204.0,213.0,2.7,23.0,312.0,434.03,344.02
2016,11,5,15,15,333.5,173.0,2.7,22.5,317.0,514.5,409.56
2016,11,5,15,30,463.0,133.0,2.7,22.0,322.0,587.91,469.08
2016,11,5,15,45,407.5,128.0,2.7,22.0,279.5,524.38,420.55
2016,11,5,16,0,352.0,123.0,2.7,22.0,237.0,462.71,372.98
2016,11,5,16,15,338.5,105.0,2.55,21.5,199.0,419.49,339.75
2016,11,5,16,30,325.0,87.0,2.4,21.0,161.0,376.06,304.68
2016,11,5,16,45,250.0,69.0,2.3,21.0,117.5,290.87,233.53
2016,11,5,17,0,175.0,51.0,2.2,21.0,74.0,200.48,156.49
2016,11,5,17,15,87.5,30.0,2.15,20.5,41.5,110.75,67.26
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,8.19,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.5,1.75,15.5,0.5,0.0,0.0
2016,11,6,7,0,0.0,1.0,1.9,16.0,1.0,0.91,0.0
2016,11,6,7,15,0.0,6.0,2.05,16.0,6.0,5.26,0.0
2016,11,6,7,30,0.0,11.0,2.2,16.0,11.0,9.66,2.63
2016,11,6,7,45,0.0,17.5,2.4,16.5,17.5,15.38,7.86
2016,11,6,8,0,0.0,24.0,2.6,17.0,24.0,21.11,12.27
2016,11,6,8,15,0.0,30.5,2.7,17.0,30.5,26.85,17.22
2016,11,6,8,30,0.0,37.0,2.8,17.0,37.0,32.6,22.12
2016,11,6,8,45,0.0,43.5,2.9,17.5,43.5,38.36,26.9
2016,11,6,9,0,0.0,50.0,3.0,18.0,50.0,44.13,31.61
2016,11,6,9,15,0.0,90.5,3.05,18.5,90.5,79.98,61.32
2016,11,6,9,30,0.0,131.0,3.1,19.0,131.0,115.74,90.39
2016,11,6,9,45,86.5,191.0,3.2,19.5,238.5,210.87,166.55
2016,11,6,10,0,173.0,251.0,3.3,20.0,346.0,320.54,252.86
2016,11,6,10,15,86.5,206.0,3.35,20.5,253.5,236.96,186.55
2016,11,6,10,30,0.0,161.0,3.4,21.0,161.0,143.92,111.27
2016,11,6,10,45,0.0,138.0,3.5,21.5,138.0,123.18,94.43
2016,11,6,11,0,0.0,115.0,3.6,22.0,115.0,102.37,77.46
2016,11,6,11,15,0.0,81.5,3.55,22.0,81.5,72.24,53.15
2016,11,6,11,30,0.0,48.0,3.5,22.0,48.0,42.48,29.01
2016,11,6,11,45,0.0,94.0,3.5,22.0,94.0,83.4,62.09
2016,11,6,12,0,0.0,140.0,3.5,22.0,140.0,125.74,95.93
2016,11,6,12,15,0.0,129.5,3.4,22.0,129.5,116.09,88.17
2016,11,6,12,30,0.0,119.0,3.3,22.0,119.0,106.42,80.47
2016,11,6,12,45,0.0,117.0,3.25,22.0,117.0,104.64,79.07
2016,11,6,13,0,0.0,115.0,3.2,22.0,115.0,102.84,77.69
2016,11,6,13,15,0.0,65.5,3.1,22.0,65.5,58.01,41.63
2016,11,6,13,30,0.0,16.0,3.0,22.0,16.0,14.13,5.93
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,11.92,4.14
2016,11,6,14,0,0.0,11.0,2.9,22.0,11.0,9.71,2.33
2016,11,6,14,15,0.0,51.0,2.9,21.5,51.0,45.09,31.48
2016,11,6,14,30,0.0,91.0,2.9,21.0,91.0,80.73,60.81
2016,11,6,14,45,0.0,49.5,2.9,21.0,49.5,43.73,30.56
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,7.04,0.21
2016,11,6,15,15,0.0,64.0,2.9,21.0,64.0,56.56,41.42
2016,11,6,15,30,0.0,120.0,2.9,21.0,120.0,113.38,88.28
2016,11,6,15,45,0.0,105.0,2.9,21.0,105.0,99.09,76.7
2016,11,6,16,0,0.0,90.0,2.9,21.0,90.0,84.78,65.03
2016,11,6,16,15,0.0,73.5,2.65,20.5,73.5,68.7,51.81
2016,11,6,16,30,0.0,57.0,2.4,20.0,57.0,52.46,38.21
2016,11,6,16,45,0.0,42.0,2.2,20.0,42.0,37.75,25.64
2016,11,6,17,0,0.0,27.0,2.0,20.0,27.0,23.8,13.59
2016,11,6,17,15,0.0,15.0,1.85,19.5,15.0,13.2,2.64
2016,11,6,17,30,0.0,3.0,1.7,19.0,3.0,2.73,0.0
2016,11,6,17,45,0.0,1.5,1.55,19.0,1.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,19.0,4.5,1.35,16.5,5.0,0.0,0.0
2016,11,7,7,0,38.0,9.0,1.5,17.0,10.0,8.19,0.0
2016,11,7,7,15,168.5,25.0,1.7,17.5,43.5,19.66,6.48
2016,11,7,7,30,299.0,41.0,1.9,18.0,77.0,31.9,21.39
2016,11,7,7,45,390.5,51.0,2.15,18.5,123.0,40.43,29.49
2016,11,7,8,0,482.0,61.0,2.4,19.0,169.0,58.35,36.11
2016,11,7,8,15,539.5,68.5,2.45,19.0,217.0,103.2,59.65
2016,11,7,8,30,597.0,76.0,2.5,19.0,265.0,155.17,97.48
2016,11,7,8,45,298.5,44.5,2.6,19.5,139.0,103.62,69.18
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,11.44,3.95
2016,11,7,9,15,0.0,73.0,2.7,20.0,73.0,64.56,48.24
2016,11,7,9,30,0.0,133.0,2.7,20.0,133.0,117.51,91.5
2016,11,7,9,45,0.0,121.5,2.75,20.5,121.5,107.66,83.0
2016,11,7,10,0,0.0,110.0,2.8,21.0,110.0,97.57,74.46
2016,11,7,10,15,0.0,107.0,2.8,21.5,107.0,94.96,72.05
2016,11,7,10,30,0.0,104.0,2.8,22.0,104.0,92.32,69.63
2016,11,7,10,45,0.0,117.0,2.85,22.5,117.0,104.11,78.84
2016,11,7,11,0,0.0,130.0,2.9,23.0,130.0,116.03,88.07
2016,11,7,11,15,2.0,158.5,2.85,23.0,160.0,143.88,110.1
2016,11,7,11,30,4.0,187.0,2.8,23.0,190.0,172.43,132.49
2016,11,7,11,45,2.0,136.5,2.8,23.0,138.0,123.98,94.12
2016,11,7,12,0,0.0,86.0,2.8,23.0,86.0,76.27,56.03
2016,11,7,12,15,0.0,86.0,2.75,23.0,86.0,76.27,56.07
2016,11,7,12,30,0.0,86.0,2.7,23.0,86.0,76.27,56.07
2016,11,7,12,45,0.0,111.5,2.7,23.5,111.5,99.53,74.56
2016,11,7,13,0,0.0,137.0,2.7,24.0,137.0,123.57,93.49
2016,11,7,13,15,0.0,82.5,2.65,24.0,82.5,73.13,53.39
2016,11,7,13,30,0.0,28.0,2.6,24.0,28.0,24.74,14.47
2016,11,7,13,45,0.0,26.5,2.55,24.0,26.5,23.41,13.42
2016,11,7,14,0,0.0,25.0,2.5,24.0,25.0,22.07,12.37
2016,11,7,14,15,0.0,77.0,2.4,23.5,77.0,68.17,49.94
2016,11,7,14,30,0.0,129.0,2.3,23.0,129.0,117.82,90.16
2016,11,7,14,45,0.0,73.5,2.25,23.0,73.5,65.03,47.65
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,15.86,7.46
2016,11,7,15,15,0.0,76.0,2.1,23.0,76.0,67.23,49.81
2016,11,7,15,30,0.0,134.0,2.0,23.0,134.0,129.4,100.47
2016,11,7,15,45,283.0,108.5,1.9,23.0,198.0,376.87,305.32
2016,11,7,16,0,566.0,83.0,1.8,23.0,262.0,587.74,466.98
2016,11,7,16,15,507.5,74.5,1.6,22.5,214.0,512.89,408.89
2016,11,7,16,30,449.0,66.0,1.4,22.0,166.0,440.28,351.7
2016,11,7,16,45,360.5,54.5,1.25,21.5,121.0,345.25,274.59
2016,11,7,17,0,272.0,43.0,1.1,21.0,76.0,261.91,202.97
2016,11,7,17,15,136.0,26.5,1.1,20.5,43.0,142.96,79.41
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.1,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.5,3.15,17.0,12.5,10.99,0.55
2016,11,8,7,30,0.0,25.0,3.3,17.0,25.0,22.03,13.03
2016,11,8,7,45,0.0,40.0,3.45,17.5,40.0,35.18,25.01
2016,11,8,8,0,0.0,55.0,3.6,18.0,55.0,47.96,34.73
2016,11,8,8,15,0.0,71.0,3.6,18.0,71.0,61.78,46.54
2016,11,8,8,30,0.0,87.0,3.6,18.0,87.0,75.79,58.33
2016,11,8,8,45,0.0,105.5,3.65,18.0,105.5,92.05,71.83
2016,11,8,9,0,0.0,124.0,3.7,18.0,124.0,108.53,85.34
2016,11,8,9,15,0.0,102.0,3.7,18.0,102.0,90.03,69.77
2016,11,8,9,30,0.0,80.0,3.7,18.0,80.0,70.8,53.64
2016,11,8,9,45,0.0,95.5,3.7,18.5,95.5,84.58,64.79
2016,11,8,10,0,0.0,111.0,3.7,19.0,111.0,98.46,75.88
2016,11,8,10,15,0.0,125.5,3.75,19.0,125.5,111.59,86.41
2016,11,8,10,30,0.0,140.0,3.8,19.0,140.0,124.87,97.01
2016,11,8,10,45,6.5,181.0,3.9,19.0,185.5,166.91,130.89
2016,11,8,11,0,13.0,222.0,4.0,19.0,231.0,210.46,165.61
2016,11,8,11,15,8.0,200.5,4.1,19.0,206.0,187.58,147.07
2016,11,8,11,30,3.0,179.0,4.2,19.0,181.0,164.17,128.16
2016,11,8,11,45,3.5,184.0,4.3,19.0,187.0,169.74,132.61
2016,11,8,12,0,4.0,189.0,4.4,19.0,193.0,175.4,137.13
2016,11,8,12,15,2.0,172.5,4.4,19.0,174.5,158.38,123.41
2016,11,8,12,30,0.0,156.0,4.4,19.0,156.0,141.22,109.58
2016,11,8,12,45,27.5,224.5,4.45,19.5,243.0,246.1,194.07
2016,11,8,13,0,55.0,293.0,4.5,20.0,330.0,349.45,275.13
2016,11,8,13,15,44.5,276.0,4.5,20.0,305.5,323.84,254.93
2016,11,8,13,30,34.0,259.0,4.5,20.0,281.0,297.64,234.51
2016,11,8,13,45,29.5,244.5,4.5,20.0,263.0,279.6,220.63
2016,11,8,14,0,25.0,230.0,4.5,20.0,245.0,244.51,193.22
2016,11,8,14,15,15.5,204.5,4.45,20.0,213.5,209.93,165.77
2016,11,8,14,30,6.0,179.0,4.4,20.0,182.0,175.4,138.07
2016,11,8,14,45,3.0,135.5,4.35,20.0,137.0,128.13,100.05
2016,11,8,15,0,0.0,92.0,4.3,20.0,92.0,82.21,62.59
2016,11,8,15,15,0.0,84.0,4.15,19.5,84.0,74.78,56.77
2016,11,8,15,30,0.0,76.0,4.0,19.0,76.0,67.36,50.87
2016,11,8,15,45,0.0,65.5,3.85,19.0,65.5,57.89,43.08
2016,11,8,16,0,0.0,55.0,3.7,19.0,55.0,48.56,35.32
2016,11,8,16,15,0.0,45.0,3.6,18.5,45.0,39.69,27.9
2016,11,8,16,30,0.0,35.0,3.5,18.0,35.0,30.84,20.37
2016,11,8,16,45,0.0,25.0,3.4,18.0,25.0,22.0,12.71
2016,11,8,17,0,0.0,15.0,3.3,18.0,15.0,13.18,5.03
2016,11,8,17,15,0.0,7.5,3.3,18.0,7.5,6.58,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
