Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,15,247.0,12.0,3.5,4.5,33.0,10.91,0.0
2016,11,19,7,30,494.0,24.0,3.6,5.0,66.0,21.42,11.43
2016,11,19,7,45,595.5,31.0,3.75,5.5,116.5,26.92,18.46
2016,11,19,8,0,697.0,38.0,3.9,6.0,167.0,38.54,29.49
2016,11,19,8,15,753.5,43.0,4.1,6.5,219.0,92.64,46.94
2016,11,19,8,30,810.0,48.0,4.3,7.0,271.0,153.44,91.04
2016,11,19,8,45,845.0,51.0,4.5,8.0,321.5,216.47,145.62
2016,11,19,9,0,880.0,54.0,4.7,9.0,372.0,280.63,204.37
2016,11,19,9,15,903.5,56.5,4.7,9.5,418.0,343.69,263.42
2016,11,19,9,30,927.0,59.0,4.7,10.0,464.0,408.09,322.71
2016,11,19,9,45,943.0,60.5,4.7,10.5,504.5,469.32,378.0
2016,11,19,10,0,959.0,62.0,4.7,11.0,545.0,530.42,431.41
2016,11,19,10,15,970.5,63.5,4.6,11.5,578.0,588.72,480.53
2016,11,19,10,30,982.0,65.0,4.5,12.0,611.0,645.87,526.96
2016,11,19,10,45,989.0,66.0,4.45,12.5,637.0,698.22,568.34
2016,11,19,11,0,996.0,67.0,4.4,13.0,663.0,748.44,606.81
2016,11,19,11,15,1000.5,68.0,4.3,13.0,680.5,794.54,639.76
2016,11,19,11,30,1005.0,69.0,4.2,13.0,698.0,837.86,670.25
2016,11,19,11,45,1006.0,70.0,4.15,13.5,707.5,875.46,695.5
2016,11,19,12,0,1007.0,71.0,4.1,14.0,717.0,909.69,718.14
2016,11,19,12,15,1006.5,71.0,4.05,14.0,717.0,937.97,737.76
2016,11,19,12,30,1006.0,71.0,4.0,14.0,717.0,962.51,754.77
2016,11,19,12,45,1003.5,70.5,3.95,14.5,708.5,980.84,766.06
2016,11,19,13,0,1001.0,70.0,3.9,15.0,700.0,995.19,774.67
2016,11,19,13,15,995.5,69.5,3.8,15.0,683.0,1002.77,779.81
2016,11,19,13,30,990.0,69.0,3.7,15.0,666.0,1006.26,782.31
2016,11,19,13,45,982.0,68.0,3.65,15.0,640.5,1002.76,780.5
2016,11,19,14,0,974.0,67.0,3.6,15.0,615.0,995.25,776.13
2016,11,19,14,15,962.5,66.0,3.5,15.0,582.5,980.62,766.6
2016,11,19,14,30,951.0,65.0,3.4,15.0,550.0,962.29,754.63
2016,11,19,14,45,929.5,65.0,3.35,15.0,510.0,932.77,735.16
2016,11,19,15,0,908.0,65.0,3.3,15.0,470.0,900.31,713.56
2016,11,19,15,15,884.0,62.5,3.15,14.5,424.5,859.65,686.41
2016,11,19,15,30,860.0,60.0,3.0,14.0,379.0,824.97,663.13
2016,11,19,15,45,825.0,56.0,2.9,14.0,329.5,768.72,622.18
2016,11,19,16,0,790.0,52.0,2.8,14.0,280.0,711.51,579.29
2016,11,19,16,15,735.0,47.5,2.4,13.0,228.0,638.14,522.63
2016,11,19,16,30,680.0,43.0,2.0,12.0,176.0,566.03,464.08
2016,11,19,16,45,583.5,35.5,1.6,11.0,126.0,464.51,378.88
2016,11,19,17,0,487.0,28.0,1.2,10.0,76.0,369.01,285.29
2016,11,19,17,15,243.5,14.0,1.2,9.5,38.0,177.18,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,233.5,12.0,1.1,3.0,31.5,10.91,0.0
2016,11,20,7,30,467.0,24.0,1.2,4.0,63.0,21.49,11.16
2016,11,20,7,45,571.5,31.5,1.35,5.0,112.0,27.43,18.95
2016,11,20,8,0,676.0,39.0,1.5,6.0,161.0,38.36,29.35
2016,11,20,8,15,734.0,43.5,1.6,6.5,213.0,90.66,46.2
2016,11,20,8,30,792.0,48.0,1.7,7.0,265.0,149.87,88.53
2016,11,20,8,45,825.0,52.0,1.8,8.0,314.5,212.19,141.92
2016,11,20,9,0,858.0,56.0,1.9,9.0,364.0,275.52,199.05
2016,11,20,9,15,882.5,58.5,2.1,9.5,409.5,337.57,256.29
2016,11,20,9,30,907.0,61.0,2.3,10.0,455.0,401.1,313.94
2016,11,20,9,45,923.5,63.5,2.55,11.0,495.0,462.41,367.93
2016,11,20,10,0,940.0,66.0,2.8,12.0,535.0,523.74,420.12
2016,11,20,10,15,951.5,67.0,2.75,12.5,568.0,580.55,467.01
2016,11,20,10,30,963.0,68.0,2.7,13.0,601.0,636.24,511.33
2016,11,20,10,45,970.0,69.5,2.7,13.5,626.5,688.26,551.58
2016,11,20,11,0,977.0,71.0,2.7,14.0,652.0,738.23,589.07
2016,11,20,11,15,981.5,71.5,2.7,14.5,669.5,783.04,619.9
2016,11,20,11,30,986.0,72.0,2.7,15.0,687.0,825.13,648.11
2016,11,20,11,45,989.0,71.5,2.7,15.5,696.0,861.99,672.31
2016,11,20,12,0,992.0,71.0,2.7,16.0,705.0,895.62,694.08
2016,11,20,12,15,991.5,71.0,2.7,16.0,705.0,923.52,713.1
2016,11,20,12,30,991.0,71.0,2.7,16.0,705.0,947.73,729.66
2016,11,20,12,45,987.5,71.0,2.75,16.5,696.5,965.53,740.98
2016,11,20,13,0,984.0,71.0,2.8,17.0,688.0,979.39,749.78
2016,11,20,13,15,978.5,70.5,2.8,17.0,671.0,986.84,755.35
2016,11,20,13,30,973.0,70.0,2.8,17.0,654.0,990.29,758.44
2016,11,20,13,45,964.0,69.5,2.85,17.5,629.0,986.53,755.85
2016,11,20,14,0,955.0,69.0,2.9,18.0,604.0,978.85,750.83
2016,11,20,14,15,943.0,67.5,2.9,18.0,571.5,963.32,741.57
2016,11,20,14,30,931.0,66.0,2.9,18.0,539.0,944.14,729.94
2016,11,20,14,45,912.5,64.5,2.9,18.0,499.5,915.68,711.86
2016,11,20,15,0,894.0,63.0,2.9,18.0,460.0,884.21,691.59
2016,11,20,15,15,870.0,60.5,2.75,17.5,415.5,843.9,664.93
2016,11,20,15,30,846.0,58.0,2.6,17.0,371.0,801.46,636.23
2016,11,20,15,45,810.0,55.0,2.5,16.5,322.0,754.5,603.72
2016,11,20,16,0,774.0,52.0,2.4,16.0,273.0,698.45,563.12
2016,11,20,16,15,719.0,47.0,2.15,15.0,222.0,625.1,507.63
2016,11,20,16,30,664.0,42.0,1.9,14.0,171.0,553.15,450.28
2016,11,20,16,45,567.5,34.5,1.65,13.0,122.0,452.51,366.83
2016,11,20,17,0,471.0,27.0,1.4,12.0,73.0,358.15,274.6
2016,11,20,17,15,235.5,13.5,1.45,11.5,36.5,171.6,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,12.5,2.3,6.0,27.5,11.37,0.0
2016,11,21,7,30,373.0,25.0,2.6,7.0,55.0,20.59,9.77
2016,11,21,7,45,480.5,34.0,2.9,8.0,101.0,27.26,18.45
2016,11,21,8,0,588.0,43.0,3.2,9.0,147.0,40.47,30.8
2016,11,21,8,15,649.5,48.5,3.1,9.5,196.5,88.3,47.01
2016,11,21,8,30,711.0,54.0,3.0,10.0,246.0,143.6,86.03
2016,11,21,8,45,750.5,58.0,2.9,11.0,294.0,200.37,133.85
2016,11,21,9,0,790.0,62.0,2.8,12.0,342.0,261.24,187.92
2016,11,21,9,15,815.5,64.5,3.25,13.0,386.0,320.06,241.56
2016,11,21,9,30,841.0,67.0,3.7,14.0,430.0,380.67,295.94
2016,11,21,9,45,858.0,69.5,4.15,15.5,468.0,439.03,346.71
2016,11,21,10,0,875.0,72.0,4.6,17.0,506.0,497.12,395.85
2016,11,21,10,15,887.0,73.5,4.7,17.5,538.0,551.43,441.31
2016,11,21,10,30,899.0,75.0,4.8,18.0,570.0,604.83,484.74
2016,11,21,10,45,906.5,76.5,4.9,18.5,594.5,654.26,523.95
2016,11,21,11,0,914.0,78.0,5.0,19.0,619.0,701.87,560.81
2016,11,21,11,15,918.5,79.0,5.0,19.5,635.5,744.75,591.64
2016,11,21,11,30,923.0,80.0,5.0,20.0,652.0,785.13,619.51
2016,11,21,11,45,927.0,79.0,5.0,20.5,661.0,820.19,643.25
2016,11,21,12,0,931.0,78.0,5.0,21.0,670.0,852.29,664.72
2016,11,21,12,15,930.0,78.0,5.0,21.0,670.0,878.23,683.04
2016,11,21,12,30,929.0,78.0,5.0,21.0,670.0,900.71,698.98
2016,11,21,12,45,924.5,78.0,5.0,21.5,661.0,916.54,708.93
2016,11,21,13,0,920.0,78.0,5.0,22.0,652.0,928.66,716.39
2016,11,21,13,15,913.5,77.5,5.0,22.0,635.5,934.61,721.09
2016,11,21,13,30,907.0,77.0,5.0,22.0,619.0,936.8,723.36
2016,11,21,13,45,896.0,76.5,5.0,22.5,594.0,931.12,718.86
2016,11,21,14,0,885.0,76.0,5.0,23.0,569.0,921.8,712.01
2016,11,21,14,15,871.5,74.0,4.95,22.5,537.5,904.76,702.33
2016,11,21,14,30,858.0,72.0,4.9,22.0,506.0,884.37,690.34
2016,11,21,14,45,833.0,72.0,4.85,22.0,467.5,862.16,675.68
2016,11,21,15,0,808.0,72.0,4.8,22.0,429.0,828.21,652.47
2016,11,21,15,15,781.5,69.0,4.6,21.5,386.0,786.69,623.88
2016,11,21,15,30,755.0,66.0,4.4,21.0,343.0,743.25,593.37
2016,11,21,15,45,713.5,62.0,4.2,21.0,296.0,684.75,549.96
2016,11,21,16,0,672.0,58.0,4.0,21.0,249.0,625.9,505.16
2016,11,21,16,15,613.0,52.5,3.6,20.0,201.5,558.25,453.13
2016,11,21,16,30,554.0,47.0,3.2,19.0,154.0,487.63,396.18
2016,11,21,16,45,453.0,38.5,2.8,18.5,108.5,387.91,311.6
2016,11,21,17,0,352.0,30.0,2.4,18.0,63.0,295.89,222.68
2016,11,21,17,15,176.0,15.0,2.45,17.5,31.5,142.45,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,9.0,4.05,17.0,9.0,8.19,0.0
2016,11,22,7,30,0.0,18.0,4.0,17.0,18.0,15.86,5.34
2016,11,22,7,45,0.0,35.0,4.0,17.0,35.0,30.42,20.3
2016,11,22,8,0,0.0,52.0,4.0,17.0,52.0,44.61,33.32
2016,11,22,8,15,0.0,71.5,4.05,17.5,71.5,61.37,46.07
2016,11,22,8,30,0.0,91.0,4.1,18.0,91.0,78.5,60.54
2016,11,22,8,45,4.0,108.5,4.15,18.5,110.0,95.0,74.08
2016,11,22,9,0,8.0,126.0,4.2,19.0,129.0,112.16,87.96
2016,11,22,9,15,33.0,152.0,4.5,19.5,166.0,145.32,114.36
2016,11,22,9,30,58.0,178.0,4.8,20.0,203.0,181.24,143.05
2016,11,22,9,45,59.5,194.5,5.1,20.5,222.0,201.92,159.61
2016,11,22,10,0,61.0,211.0,5.4,21.0,241.0,222.94,176.28
2016,11,22,10,15,30.5,159.5,5.5,21.0,174.5,162.77,127.81
2016,11,22,10,30,0.0,108.0,5.6,21.0,108.0,96.0,73.24
2016,11,22,10,45,0.0,124.0,5.7,21.5,124.0,110.64,84.88
2016,11,22,11,0,0.0,140.0,5.8,22.0,140.0,125.48,96.55
2016,11,22,11,15,1.0,157.5,5.7,22.0,158.0,142.66,110.24
2016,11,22,11,30,2.0,175.0,5.6,22.0,176.0,160.22,124.19
2016,11,22,11,45,1.0,166.5,5.6,22.5,167.0,151.72,117.04
2016,11,22,12,0,0.0,158.0,5.6,23.0,158.0,143.11,109.87
2016,11,22,12,15,13.0,203.5,5.45,23.0,211.5,198.5,154.26
2016,11,22,12,30,26.0,249.0,5.3,23.0,265.0,256.64,200.27
2016,11,22,12,45,13.0,160.0,5.2,23.0,168.0,157.37,121.66
2016,11,22,13,0,0.0,71.0,5.1,23.0,71.0,62.87,45.5
2016,11,22,13,15,0.0,106.5,4.95,23.0,106.5,95.09,71.6
2016,11,22,13,30,0.0,142.0,4.8,23.0,142.0,129.44,99.23
2016,11,22,13,45,0.0,130.5,4.65,23.0,130.5,118.53,90.59
2016,11,22,14,0,0.0,119.0,4.5,23.0,119.0,107.62,81.96
2016,11,22,14,15,0.0,103.0,4.35,23.0,103.0,92.34,69.77
2016,11,22,14,30,0.0,87.0,4.2,23.0,87.0,77.13,57.57
2016,11,22,14,45,33.5,136.5,4.05,23.0,151.5,168.63,133.15
2016,11,22,15,0,67.0,186.0,3.9,23.0,216.0,263.01,209.54
2016,11,22,15,15,61.0,168.0,3.65,22.5,193.0,238.35,190.35
2016,11,22,15,30,55.0,150.0,3.4,22.0,170.0,213.77,171.2
2016,11,22,15,45,45.0,130.0,3.2,22.0,145.5,183.19,146.46
2016,11,22,16,0,35.0,110.0,3.0,22.0,121.0,152.91,121.58
2016,11,22,16,15,24.0,89.5,2.7,21.5,96.5,121.39,95.43
2016,11,22,16,30,13.0,69.0,2.4,21.0,72.0,81.33,61.85
2016,11,22,16,45,6.5,48.0,2.1,21.0,49.5,54.01,38.49
2016,11,22,17,0,0.0,27.0,1.8,21.0,27.0,25.53,13.81
2016,11,22,17,15,0.0,13.5,1.75,20.5,13.5,11.89,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,165.0,12.0,3.25,9.5,24.0,10.91,0.0
2016,11,23,7,30,330.0,24.0,3.4,10.0,48.0,19.81,7.76
2016,11,23,7,45,452.5,33.0,3.55,10.5,94.0,26.51,17.45
2016,11,23,8,0,575.0,42.0,3.7,11.0,140.0,37.84,28.13
2016,11,23,8,15,640.0,47.5,3.85,11.5,189.5,84.81,44.53
2016,11,23,8,30,705.0,53.0,4.0,12.0,239.0,139.68,82.45
2016,11,23,8,45,750.0,56.5,4.2,13.0,288.0,196.42,129.63
2016,11,23,9,0,795.0,60.0,4.4,14.0,337.0,257.91,183.97
2016,11,23,9,15,822.5,63.0,4.4,14.5,382.0,317.93,238.75
2016,11,23,9,30,850.0,66.0,4.4,15.0,427.0,379.98,294.55
2016,11,23,9,45,871.0,67.5,4.45,15.5,466.5,439.37,347.12
2016,11,23,10,0,892.0,69.0,4.5,16.0,506.0,498.89,398.27
2016,11,23,10,15,905.0,70.5,4.4,16.5,539.0,554.47,444.41
2016,11,23,10,30,918.0,72.0,4.3,17.0,572.0,609.21,488.28
2016,11,23,10,45,927.5,73.0,4.2,17.5,597.5,660.14,527.84
2016,11,23,11,0,937.0,74.0,4.1,18.0,623.0,709.37,565.03
2016,11,23,11,15,942.5,75.0,4.0,18.0,640.5,753.84,597.43
2016,11,23,11,30,948.0,76.0,3.9,18.0,658.0,795.82,626.88
2016,11,23,11,45,953.0,75.5,3.85,18.5,668.0,833.03,651.62
2016,11,23,12,0,958.0,75.0,3.8,19.0,678.0,867.29,674.05
2016,11,23,12,15,958.0,75.0,3.7,19.0,678.5,894.83,692.61
2016,11,23,12,30,958.0,75.0,3.6,19.0,679.0,918.86,708.73
2016,11,23,12,45,956.0,74.5,3.55,19.5,671.5,936.94,719.68
2016,11,23,13,0,954.0,74.0,3.5,20.0,664.0,951.26,728.14
2016,11,23,13,15,948.5,73.0,3.4,20.0,647.5,957.99,732.56
2016,11,23,13,30,943.0,72.0,3.3,20.0,631.0,960.82,734.51
2016,11,23,13,45,935.0,71.0,3.2,20.5,607.0,957.51,731.01
2016,11,23,14,0,927.0,70.0,3.1,21.0,583.0,950.4,725.14
2016,11,23,14,15,915.0,68.5,3.0,20.5,551.5,935.28,716.71
2016,11,23,14,30,903.0,67.0,2.9,20.0,520.0,916.65,705.97
2016,11,23,14,45,885.0,65.5,2.8,20.0,482.0,889.33,687.86
2016,11,23,15,0,867.0,64.0,2.7,20.0,444.0,859.09,667.69
2016,11,23,15,15,842.5,61.0,2.5,19.5,400.0,818.57,640.51
2016,11,23,15,30,818.0,58.0,2.3,19.0,356.0,784.17,617.25
2016,11,23,15,45,782.0,54.5,2.1,19.0,308.5,729.42,577.32
2016,11,23,16,0,746.0,51.0,1.9,19.0,261.0,673.89,535.76
2016,11,23,16,15,689.5,46.0,1.65,18.0,211.5,600.75,480.87
2016,11,23,16,30,633.0,41.0,1.4,17.0,162.0,529.21,424.38
2016,11,23,16,45,535.5,33.5,1.2,16.5,114.5,429.54,342.12
2016,11,23,17,0,438.0,26.0,1.0,16.0,67.0,336.41,250.45
2016,11,23,17,15,219.0,13.0,1.0,15.5,33.5,160.53,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,157.5,12.0,1.1,8.5,23.0,10.91,0.0
2016,11,24,7,30,315.0,24.0,1.2,9.0,46.0,19.9,7.06
2016,11,24,7,45,419.5,34.5,1.35,10.0,89.5,27.9,18.67
2016,11,24,8,0,524.0,45.0,1.5,11.0,133.0,36.38,26.84
2016,11,24,8,15,590.0,51.5,1.5,11.5,181.0,81.52,43.73
2016,11,24,8,30,656.0,58.0,1.5,12.0,229.0,134.59,80.14
2016,11,24,8,45,691.5,64.0,1.55,13.0,275.5,189.16,125.28
2016,11,24,9,0,727.0,70.0,1.6,14.0,322.0,249.28,177.67
2016,11,24,9,15,756.0,74.0,1.85,15.0,365.5,306.83,228.81
2016,11,24,9,30,785.0,78.0,2.1,16.0,409.0,366.7,281.17
2016,11,24,9,45,801.5,82.0,2.4,17.0,446.5,423.37,330.02
2016,11,24,10,0,818.0,86.0,2.7,18.0,484.0,480.38,377.64
2016,11,24,10,15,832.0,88.5,2.7,18.5,516.0,534.62,421.68
2016,11,24,10,30,846.0,91.0,2.7,19.0,548.0,588.35,463.88
2016,11,24,10,45,852.0,94.0,2.75,19.5,572.5,636.87,501.09
2016,11,24,11,0,858.0,97.0,2.8,20.0,597.0,683.64,535.98
2016,11,24,11,15,864.5,98.0,2.8,20.0,614.0,726.66,568.18
2016,11,24,11,30,871.0,99.0,2.8,20.0,631.0,767.49,596.75
2016,11,24,11,45,879.0,97.0,2.8,20.5,641.0,803.75,620.62
2016,11,24,12,0,887.0,95.0,2.8,21.0,651.0,830.86,637.91
2016,11,24,12,15,887.5,95.0,2.8,21.0,652.0,857.22,655.94
2016,11,24,12,30,888.0,95.0,2.8,21.0,653.0,880.36,671.79
2016,11,24,12,45,883.0,95.5,2.85,21.5,645.0,895.93,681.6
2016,11,24,13,0,878.0,96.0,2.9,22.0,637.0,916.52,695.0
2016,11,24,13,15,872.0,95.0,2.9,22.0,621.0,922.61,699.54
2016,11,24,13,30,866.0,94.0,2.9,22.0,605.0,925.04,701.88
2016,11,24,13,45,853.5,93.5,2.9,22.5,581.0,918.46,696.92
2016,11,24,14,0,841.0,93.0,2.9,23.0,557.0,908.3,689.75
2016,11,24,14,15,827.0,91.0,2.85,23.0,526.0,891.46,679.13
2016,11,24,14,30,813.0,89.0,2.8,23.0,495.0,871.33,666.36
2016,11,24,14,45,792.0,86.5,2.75,23.0,457.5,841.21,646.65
2016,11,24,15,0,771.0,84.0,2.7,23.0,420.0,808.37,624.96
2016,11,24,15,15,742.5,80.0,2.45,22.5,378.0,764.82,595.25
2016,11,24,15,30,714.0,76.0,2.2,22.0,336.0,725.32,567.94
2016,11,24,15,45,670.0,72.0,1.95,22.0,289.5,666.61,524.82
2016,11,24,16,0,626.0,68.0,1.7,22.0,243.0,607.85,480.59
2016,11,24,16,15,563.0,60.5,1.5,21.0,195.5,530.92,423.09
2016,11,24,16,30,500.0,53.0,1.3,20.0,148.0,456.42,364.44
2016,11,24,16,45,393.0,42.5,1.15,19.5,103.5,352.28,278.41
2016,11,24,17,0,286.0,32.0,1.0,19.0,59.0,256.25,188.18
2016,11,24,17,15,143.0,16.0,1.0,18.5,29.5,123.63,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,78.0,13.0,1.1,14.5,18.5,11.82,0.0
2016,11,25,7,30,156.0,26.0,1.4,15.0,37.0,20.48,6.07
2016,11,25,7,45,258.5,41.0,1.75,15.5,76.5,31.89,21.48
2016,11,25,8,0,361.0,56.0,2.1,16.0,116.0,42.99,31.96
2016,11,25,8,15,180.5,52.5,2.35,16.0,82.5,54.41,34.29
2016,11,25,8,30,0.0,49.0,2.6,16.0,49.0,43.25,31.21
2016,11,25,8,45,0.0,59.5,2.85,16.5,59.5,52.56,39.1
2016,11,25,9,0,0.0,70.0,3.1,17.0,70.0,61.84,46.81
2016,11,25,9,15,0.0,63.5,3.2,17.0,63.5,56.11,41.89
2016,11,25,9,30,0.0,57.0,3.3,17.0,57.0,50.34,36.94
2016,11,25,9,45,0.0,50.5,3.45,17.5,50.5,44.59,31.94
2016,11,25,10,0,0.0,44.0,3.6,18.0,44.0,38.84,26.98
2016,11,25,10,15,0.0,67.0,3.65,18.0,67.0,59.25,43.92
2016,11,25,10,30,0.0,90.0,3.7,18.0,90.0,79.74,60.78
2016,11,25,10,45,0.0,77.0,3.8,18.0,77.0,68.17,51.1
2016,11,25,11,0,0.0,64.0,3.9,18.0,64.0,56.62,41.49
2016,11,25,11,15,0.0,100.5,3.9,18.0,100.5,89.28,68.34
2016,11,25,11,30,0.0,137.0,3.9,18.0,137.0,123.02,95.81
2016,11,25,11,45,0.0,150.5,3.9,18.0,150.5,135.86,106.13
2016,11,25,12,0,0.0,164.0,3.9,18.0,164.0,148.93,116.66
2016,11,25,12,15,0.0,99.0,3.85,18.0,99.0,87.97,67.03
2016,11,25,12,30,0.0,34.0,3.8,18.0,34.0,30.05,19.34
2016,11,25,12,45,0.0,95.0,3.75,18.0,95.0,84.3,64.15
2016,11,25,13,0,0.0,156.0,3.7,18.0,156.0,142.49,111.58
2016,11,25,13,15,3.5,174.5,3.65,18.0,176.5,164.54,129.57
2016,11,25,13,30,7.0,193.0,3.6,18.0,197.0,187.53,148.34
2016,11,25,13,45,3.5,165.0,3.55,18.0,167.0,156.46,123.28
2016,11,25,14,0,0.0,137.0,3.5,18.0,137.0,125.58,98.24
2016,11,25,14,15,2.0,152.0,3.45,18.0,153.0,143.61,113.28
2016,11,25,14,30,4.0,167.0,3.4,18.0,169.0,162.94,129.31
2016,11,25,14,45,11.5,165.0,3.35,18.0,170.5,169.63,135.36
2016,11,25,15,0,19.0,163.0,3.3,18.0,172.0,176.76,141.79
2016,11,25,15,15,13.5,147.5,3.15,17.5,153.5,157.04,125.97
2016,11,25,15,30,8.0,132.0,3.0,17.0,135.0,137.58,110.19
2016,11,25,15,45,4.0,114.5,2.95,17.0,116.0,117.19,93.26
2016,11,25,16,0,0.0,97.0,2.9,17.0,97.0,96.96,76.25
2016,11,25,16,15,0.0,77.0,2.7,16.5,77.0,76.56,59.1
2016,11,25,16,30,0.0,57.0,2.5,16.0,57.0,55.72,41.29
2016,11,25,16,45,0.0,39.0,2.35,15.5,39.0,36.9,25.01
2016,11,25,17,0,0.0,21.0,2.2,15.0,21.0,18.5,8.62
2016,11,25,17,15,0.0,10.5,2.1,14.5,10.5,9.24,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,56.5,13.0,2.05,9.5,16.5,11.82,0.0
2016,11,26,7,30,113.0,26.0,2.2,10.0,33.0,20.46,5.0
2016,11,26,7,45,212.0,43.0,2.4,10.5,72.0,33.42,23.17
2016,11,26,8,0,311.0,60.0,2.6,11.0,111.0,45.99,35.25
2016,11,26,8,15,380.5,72.5,2.55,11.5,155.5,82.77,52.44
2016,11,26,8,30,450.0,85.0,2.5,12.0,200.0,128.7,84.48
2016,11,26,8,45,501.0,93.5,2.45,12.5,244.5,176.07,122.76
2016,11,26,9,0,552.0,102.0,2.4,13.0,289.0,231.8,170.32
2016,11,26,9,15,586.0,108.5,2.35,13.5,331.0,283.62,215.9
2016,11,26,9,30,620.0,115.0,2.3,14.0,373.0,338.69,263.76
2016,11,26,9,45,647.5,119.0,2.25,15.0,410.0,391.66,308.52
2016,11,26,10,0,675.0,123.0,2.2,16.0,447.0,446.48,353.32
2016,11,26,10,15,692.5,126.5,2.15,16.5,478.5,497.15,394.2
2016,11,26,10,30,710.0,130.0,2.1,17.0,510.0,548.02,433.93
2016,11,26,10,45,725.5,131.5,2.05,17.5,535.0,595.56,469.99
2016,11,26,11,0,741.0,133.0,2.0,18.0,560.0,642.51,504.56
2016,11,26,11,15,518.0,202.5,1.95,18.5,505.5,585.98,459.14
2016,11,26,11,30,295.0,272.0,1.9,19.0,451.0,505.8,395.41
2016,11,26,11,45,320.0,271.0,1.85,19.5,468.0,538.24,419.73
2016,11,26,12,0,345.0,270.0,1.8,20.0,485.0,571.15,443.3
2016,11,26,12,15,193.0,266.5,1.75,20.0,387.0,440.28,343.61
2016,11,26,12,30,41.0,263.0,1.7,20.0,289.0,299.51,233.36
2016,11,26,12,45,33.5,251.5,1.65,20.5,272.5,283.17,220.82
2016,11,26,13,0,26.0,240.0,1.6,21.0,256.0,251.05,195.57
2016,11,26,13,15,23.5,231.0,1.55,21.0,245.5,241.05,187.99
2016,11,26,13,30,21.0,222.0,1.5,21.0,235.0,230.94,180.25
2016,11,26,13,45,10.5,183.0,1.5,21.0,189.5,181.56,141.43
2016,11,26,14,0,0.0,144.0,1.5,21.0,144.0,132.69,102.48
2016,11,26,14,15,0.0,142.5,1.5,20.5,142.5,131.99,102.42
2016,11,26,14,30,0.0,141.0,1.5,20.0,141.0,131.5,102.44
2016,11,26,14,45,90.0,164.5,1.5,20.0,203.5,269.24,216.16
2016,11,26,15,0,180.0,188.0,1.5,20.0,266.0,382.01,306.28
2016,11,26,15,15,165.0,172.0,1.45,20.0,238.5,349.82,280.93
2016,11,26,15,30,150.0,156.0,1.4,20.0,211.0,317.79,256.19
2016,11,26,15,45,134.5,136.5,1.4,20.0,180.5,280.6,227.01
2016,11,26,16,0,119.0,117.0,1.4,20.0,150.0,243.77,197.42
2016,11,26,16,15,99.5,95.5,1.25,19.0,119.5,201.22,162.86
2016,11,26,16,30,80.0,74.0,1.1,18.0,89.0,159.2,127.69
2016,11,26,16,45,51.5,53.0,0.95,17.5,61.5,112.37,87.29
2016,11,26,17,0,23.0,32.0,0.8,17.0,34.0,55.09,36.72
2016,11,26,17,15,11.5,16.0,0.85,16.5,17.0,24.29,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,96.0,12.0,3.3,12.0,17.5,10.91,0.0
2016,11,27,7,30,192.0,24.0,3.5,12.0,35.0,18.98,2.68
2016,11,27,7,45,301.5,36.5,3.75,12.5,75.0,29.91,19.84
2016,11,27,8,0,411.0,49.0,4.0,13.0,115.0,39.35,29.07
2016,11,27,8,15,483.0,57.5,4.3,13.5,160.5,77.49,44.38
2016,11,27,8,30,555.0,66.0,4.6,14.0,206.0,126.17,77.24
2016,11,27,8,45,343.5,104.0,4.9,15.0,196.5,155.53,111.48
2016,11,27,9,0,132.0,142.0,5.2,16.0,187.0,157.87,122.84
2016,11,27,9,15,141.5,160.0,5.4,16.5,213.5,186.96,147.48
2016,11,27,9,30,151.0,178.0,5.6,17.0,240.0,217.27,172.93
2016,11,27,9,45,86.5,180.0,5.85,18.0,216.5,199.45,159.19
2016,11,27,10,0,22.0,182.0,6.1,19.0,193.0,173.35,137.68
2016,11,27,10,15,19.0,188.5,6.2,19.5,198.5,179.53,142.3
2016,11,27,10,30,16.0,195.0,6.3,20.0,204.0,185.38,146.54
2016,11,27,10,45,8.5,183.0,6.45,20.5,188.0,170.7,134.14
2016,11,27,11,0,1.0,171.0,6.6,21.0,172.0,155.2,121.08
2016,11,27,11,15,0.5,169.5,6.65,21.0,170.5,153.76,119.78
2016,11,27,11,30,0.0,168.0,6.7,21.0,169.0,152.26,118.45
2016,11,27,11,45,128.5,227.5,6.75,21.5,307.5,331.68,264.52
2016,11,27,12,0,257.0,287.0,6.8,22.0,446.0,518.51,411.26
2016,11,27,12,15,306.5,278.0,6.8,22.5,468.0,560.94,443.94
2016,11,27,12,30,356.0,269.0,6.8,23.0,490.0,604.48,477.58
2016,11,27,12,45,350.0,267.0,6.8,23.5,482.0,608.05,479.51
2016,11,27,13,0,344.0,265.0,6.8,24.0,474.0,610.0,480.39
2016,11,27,13,15,190.0,252.5,6.75,24.0,367.5,447.84,353.89
2016,11,27,13,30,36.0,240.0,6.7,24.0,261.0,281.11,220.04
2016,11,27,13,45,166.0,239.0,6.65,24.0,330.0,419.07,332.64
2016,11,27,14,0,296.0,238.0,6.6,24.0,399.0,558.28,443.19
2016,11,27,14,15,514.0,170.0,6.5,24.0,431.5,695.3,553.17
2016,11,27,14,30,732.0,102.0,6.4,24.0,464.0,816.89,645.09
2016,11,27,14,45,687.5,105.5,6.3,24.0,425.0,774.95,614.47
2016,11,27,15,0,643.0,109.0,6.2,24.0,386.0,730.96,582.74
2016,11,27,15,15,611.5,103.5,6.0,23.5,346.0,685.93,550.62
2016,11,27,15,30,580.0,98.0,5.8,23.0,306.0,639.59,516.87
2016,11,27,15,45,535.0,90.5,5.6,23.0,262.5,579.09,470.36
2016,11,27,16,0,490.0,83.0,5.4,23.0,219.0,518.78,422.87
2016,11,27,16,15,425.5,73.0,5.05,22.5,175.0,439.47,358.59
2016,11,27,16,30,361.0,63.0,4.7,22.0,131.0,368.12,298.51
2016,11,27,16,45,261.5,49.0,4.4,21.5,90.0,272.1,216.53
2016,11,27,17,0,162.0,35.0,4.1,21.0,49.0,185.08,134.05
2016,11,27,17,15,81.0,17.5,4.0,20.5,24.5,62.84,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,45,0.0,0.5,5.1,19.5,0.5,0.44,0.0
2016,11,28,8,0,0.0,1.0,5.1,20.0,1.0,0.88,0.0
2016,11,28,8,15,0.0,2.0,5.2,20.0,2.0,1.75,0.0
2016,11,28,8,30,0.0,3.0,5.3,20.0,3.0,2.63,0.0
2016,11,28,8,45,0.0,3.5,5.45,20.5,3.5,3.07,0.0
2016,11,28,9,0,0.0,4.0,5.6,21.0,4.0,3.51,0.0
2016,11,28,9,15,17.5,83.0,5.85,21.5,90.0,79.57,60.12
2016,11,28,9,30,35.0,162.0,6.1,22.0,176.0,158.27,124.05
2016,11,28,9,45,312.0,148.0,6.35,22.5,295.0,270.24,211.58
2016,11,28,10,0,589.0,134.0,6.6,23.0,414.0,414.39,325.89
2016,11,28,10,15,736.5,107.5,6.7,23.0,481.5,498.21,394.18
2016,11,28,10,30,884.0,81.0,6.8,23.0,549.0,590.55,468.95
2016,11,28,10,45,901.5,80.5,6.95,23.0,577.0,643.28,511.94
2016,11,28,11,0,919.0,80.0,7.1,23.0,605.0,695.07,553.54
2016,11,28,11,15,926.5,81.0,6.95,23.0,624.0,740.32,588.08
2016,11,28,11,30,934.0,82.0,6.8,23.0,643.0,783.32,619.02
2016,11,28,11,45,943.5,80.0,6.65,23.5,654.5,822.03,645.26
2016,11,28,12,0,953.0,78.0,6.5,24.0,666.0,858.09,669.27
2016,11,28,12,15,953.5,78.0,6.45,24.0,667.0,886.18,689.1
2016,11,28,12,30,954.0,78.0,6.4,24.0,668.0,910.84,706.53
2016,11,28,12,45,765.5,135.0,6.35,24.0,605.5,845.76,659.37
2016,11,28,13,0,577.0,192.0,6.3,24.0,543.0,750.29,588.89
2016,11,28,13,15,759.5,133.5,6.25,23.5,583.0,866.3,676.79
2016,11,28,13,30,942.0,75.0,6.2,23.0,623.0,956.95,743.43
2016,11,28,13,45,933.0,74.0,6.2,23.0,599.0,953.23,741.25
2016,11,28,14,0,924.0,73.0,6.2,23.0,575.0,945.73,737.02
2016,11,28,14,15,911.5,71.0,6.05,23.0,543.5,930.1,726.28
2016,11,28,14,30,899.0,69.0,5.9,23.0,512.0,910.96,713.16
2016,11,28,14,45,879.5,67.5,5.75,23.0,474.0,882.95,693.67
2016,11,28,15,0,860.0,66.0,5.6,23.0,436.0,852.09,672.08
2016,11,28,15,15,834.5,63.5,5.2,22.5,393.0,820.56,649.82
2016,11,28,15,30,809.0,61.0,4.8,22.0,350.0,778.19,619.1
2016,11,28,15,45,770.0,57.0,4.4,21.5,302.5,721.12,576.71
2016,11,28,16,0,731.0,53.0,4.0,21.0,255.0,663.39,533.25
2016,11,28,16,15,670.0,48.0,3.45,20.0,205.5,587.81,474.83
2016,11,28,16,30,609.0,43.0,2.9,19.0,156.0,513.93,414.98
2016,11,28,16,45,501.5,35.0,2.4,18.0,109.5,408.1,326.53
2016,11,28,17,0,394.0,27.0,1.9,17.0,63.0,319.27,234.97
2016,11,28,17,15,197.0,13.5,1.8,16.5,31.5,126.47,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
